Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,119.491688332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,118.166836485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,116.842873026,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553266307,0.0,1.75125,1.16428266307
 01/01  04:00:00,115.154579348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  05:00:00,121.814479868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,121.100109723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549313359,0.0,1.75125,1.16424313359
 01/01  07:00:00,158.905033578,25.5818879679,0.0295986395901,0.0,6.98738001645,14.1499734587,116.795042523,113.272542523,3.5025,0.02
 01/01  08:00:00,162.419044545,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,129.944834539,126.422334539,3.5025,0.02
 01/01  09:00:00,195.771600059,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,117.374586426,112.707693006,3.5025,1.16439342023
 01/01  10:00:00,176.588730481,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,108.759879141,105.237379141,3.5025,0.02
 01/01  11:00:00,208.838603967,25.5818879679,0.396861321277,0.0,27.9495200658,27.7759469175,96.1794529542,88.0096825448,7.005,1.16477040942
 01/01  12:00:00,233.67515285,25.5818879679,0.624319321683,0.0,27.9495200658,27.7759469175,89.7880367074,81.6183072199,7.005,1.16472948745
 01/01  13:00:00,249.71275969,25.5818879679,1.47568034624,0.0,41.9242800987,36.8599292233,76.1046663586,66.7446663586,9.34,0.02
 01/01  14:00:00,249.892983846,25.5818879679,1.75369526373,0.0,41.9242800987,36.8599292233,73.892567045,63.3877240412,9.34,1.16484300382
 01/01  15:00:00,244.987555434,25.5818879679,1.96911208571,0.0,41.9242800987,36.8599292233,69.3781277689,58.8733048571,9.34,1.16482291182
 01/01  16:00:00,240.893450791,25.5818879679,2.04647396918,0.0,41.9242800987,36.8599292233,68.8339587989,58.3291168255,9.34,1.16484197344
 01/01  17:00:00,240.642743576,25.5818879679,2.09078313218,0.0,41.9242800987,36.8599292233,69.2293975451,58.7244812214,9.34,1.16491632374
 01/01  18:00:00,223.640339926,25.5818879679,0.852551437244,0.0,27.9495200658,27.7759469175,81.7961853284,74.7711853284,7.005,0.02
 01/01  19:00:00,226.401500906,25.5818879679,0.303961198735,0.0,13.9747600329,18.6919646116,87.844533339,82.0098625772,4.67,1.16467076183
 01/01  20:00:00,212.984120899,25.5818879679,0.216218463031,0.0,13.9747600329,18.6919646116,91.3715838819,85.5368913697,4.67,1.16469251223
 01/01  21:00:00,201.010695511,25.5818879679,0.140293559017,0.0,13.9747600329,18.6919646116,93.5739673098,88.8839673098,4.67,0.02
 01/01  22:00:00,178.654386635,25.5818879679,0.19540672943,0.0,13.9747600329,18.6919646116,49.6920746526,43.8575775989,4.67,1.16449705371
 01/01  23:00:00,121.219170598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,152.188026881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554304159,0.0,1.75125,1.16429304159
 01/02  01:00:00,131.220170067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,122.194092413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,120.782207471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  04:00:00,119.074868882,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992427455,0.0,2.335,1.1642427455
 01/02  05:00:00,124.037436827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  06:00:00,120.283479926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  07:00:00,164.824399776,25.5818879679,0.00389924850833,0.0,13.9747600329,18.6919646116,142.678699362,136.844436702,4.67,1.16426265925
 01/02  08:00:00,161.007726666,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,160.196475,155.506475,4.67,0.02
 01/02  09:00:00,232.52748227,25.5818879679,0.0851283146736,0.0,34.9369000822,32.3179380704,153.463527405,144.126437315,8.1725,1.16459009021
 01/02  10:00:00,258.732634175,25.5818879679,0.732222614703,0.0,62.886420148,41.4019203762,136.498595641,125.971095641,10.5075,0.02
 01/02  11:00:00,249.804443408,25.5818879679,0.769650394684,0.0,62.886420148,41.4019203762,136.143004184,124.470481513,10.5075,1.16502267096
 01/02  12:00:00,275.446428228,25.5818879679,0.849179064076,0.0,62.886420148,41.4019203762,131.503150063,118.685217076,10.5075,2.31043298651
 01/02  13:00:00,253.609739183,25.5818879679,0.730314631301,0.0,62.886420148,41.4019203762,145.953394334,134.280698404,10.5075,1.16519593004
 01/02  14:00:00,248.541435421,25.5818879679,0.59589080514,0.0,62.886420148,41.4019203762,162.079539375,150.406632717,10.5075,1.16540665805
 01/02  15:00:00,241.300083145,25.5818879679,0.586143940946,0.0,62.886420148,41.4019203762,166.853313026,155.180738992,10.5075,1.16507403332
 01/02  16:00:00,236.137155428,25.5818879679,0.600827497513,0.0,62.886420148,41.4019203762,167.96295254,156.290446393,10.5075,1.16500614702
 01/02  17:00:00,233.8892159,25.5818879679,0.545546829815,0.0,62.886420148,41.4019203762,176.458750865,164.786241992,10.5075,1.16500887318
 01/02  18:00:00,245.479586522,25.5818879679,0.492258782656,0.0,62.886420148,41.4019203762,184.620756673,172.948229723,10.5075,1.16502695044
 01/02  19:00:00,243.287652179,25.5818879679,0.170538808259,0.0,41.9242800987,36.8599292233,194.372812562,183.867899726,9.34,1.16491283575
 01/02  20:00:00,226.842838031,25.5818879679,0.0329197554667,0.0,41.9242800987,36.8599292233,204.099159878,193.594329258,9.34,1.16483061987
 01/02  21:00:00,200.628331804,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,210.78354661,201.446256689,8.1725,1.16478992097
 01/02  22:00:00,142.585626412,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,177.089548982,172.399548982,4.67,0.02
 01/02  23:00:00,87.648810949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939623221,0.0,2.335,1.16439623221
 01/02  24:00:00,122.019062658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  01:00:00,90.8623442341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,83.8600499374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925358562,0.0,2.335,1.16425358562
 01/03  03:00:00,82.8637669563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  04:00:00,81.9925059477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  05:00:00,103.457446349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.51516143341,0.0,2.335,0.180161433409
 01/03  06:00:00,102.450487641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.33899134294,0.0,2.335,1.00399134294
 01/03  07:00:00,152.817840327,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,328.437490972,323.747490972,4.67,0.02
 01/03  08:00:00,141.521063028,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,304.894415701,299.059964316,4.67,1.16445138541
 01/03  09:00:00,210.431935398,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,274.433863856,266.241363856,8.1725,0.02
 01/03  10:00:00,235.941724677,25.5818879679,0.0551106541931,0.0,62.886420148,41.4019203762,252.14558603,240.473355648,10.5075,1.16473038144
 01/03  11:00:00,226.147784977,25.5818879679,0.0163347591592,0.0,62.886420148,41.4019203762,238.894696184,227.222255096,10.5075,1.16494108752
 01/03  12:00:00,255.552449119,25.5818879679,0.0,0.0,62.886420148,41.4019203762,219.942844417,208.270030347,10.5075,1.16531407057
 01/03  13:00:00,234.482943876,25.5818879679,0.0624603269551,0.0,62.886420148,41.4019203762,207.246136705,195.573307295,10.5075,1.1653294104
 01/03  14:00:00,231.37873918,25.5818879679,0.190856484678,0.0,62.886420148,41.4019203762,201.36920593,188.551249394,10.5075,2.31045653643
 01/03  15:00:00,226.809653499,25.5818879679,0.201390629332,0.0,62.886420148,41.4019203762,201.706408253,190.033840583,10.5075,1.16506767041
 01/03  16:00:00,223.241272665,25.5818879679,0.245267395386,0.0,62.886420148,41.4019203762,198.59133785,186.918875548,10.5075,1.16496230257
 01/03  17:00:00,223.086563325,25.5818879679,0.224392528757,0.0,62.886420148,41.4019203762,202.505687372,190.833213618,10.5075,1.16497375392
 01/03  18:00:00,236.252519625,25.5818879679,0.142596451974,0.0,62.886420148,41.4019203762,212.599119576,200.926618964,10.5075,1.16500061262
 01/03  19:00:00,235.292380874,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,236.182710075,226.822710075,9.34,0.02
 01/03  20:00:00,212.644572457,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,267.478418345,256.973521655,9.34,1.16489669
 01/03  21:00:00,187.24739856,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,287.514073891,278.176709415,8.1725,1.16486447576
 01/03  22:00:00,131.332901601,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,266.098063438,260.263511184,4.67,1.16455225444
 01/03  23:00:00,80.6720586786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  24:00:00,116.100876254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,84.7249075779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925432543,0.0,2.335,1.16425432543
 01/04  02:00:00,77.9816657144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  03:00:00,88.9665883208,11.025320573,0.0,0.0,3.49369000822,9.08398230582,31.3043970577,28.9493970577,2.335,0.02
 01/04  04:00:00,88.9901990967,11.025320573,0.0,0.0,3.49369000822,9.08398230582,34.6385254666,31.1392645167,2.335,1.16426094994
 01/04  05:00:00,91.8697355296,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,26.1290609288,23.7740609288,2.335,0.02
 01/04  06:00:00,95.120296111,11.2382691073,0.0,0.0,3.49369000822,9.08398230582,32.4031884185,30.0481884185,2.335,0.02
 01/04  07:00:00,134.960871814,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,464.396449762,458.562190662,4.67,1.1642591009
 01/04  08:00:00,130.471371606,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,415.642717621,410.952717621,4.67,0.02
 01/04  09:00:00,206.751657151,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,338.820894803,329.483732957,8.1725,1.16466184647
 01/04  10:00:00,232.363096703,25.5818879679,0.0528234961038,0.0,62.886420148,41.4019203762,255.349032993,244.821532993,10.5075,0.02
 01/04  11:00:00,225.480129178,25.5818879679,0.0474332705479,0.0,62.886420148,41.4019203762,207.626177782,195.953718802,10.5075,1.16495897968
 01/04  12:00:00,257.495876158,25.5818879679,0.287467001048,0.0,62.886420148,41.4019203762,169.685028049,158.012320309,10.5075,1.16520774049
 01/04  13:00:00,242.350557601,25.5818879679,0.689483883226,0.0,62.886420148,41.4019203762,147.222629034,134.404224936,10.5075,2.3109040982
 01/04  14:00:00,243.317932349,25.5818879679,0.997966907758,0.0,62.886420148,41.4019203762,126.942736533,115.269886389,10.5075,1.1653501445
 01/04  15:00:00,242.087291317,25.5818879679,1.40896495691,0.0,62.886420148,41.4019203762,113.215508264,101.542989454,10.5075,1.16501880931
 01/04  16:00:00,238.772840234,25.5818879679,1.54625494656,0.0,62.886420148,41.4019203762,109.127189863,97.4547372208,10.5075,1.16495264221
 01/04  17:00:00,237.577700131,25.5818879679,1.31085688825,0.0,62.886420148,41.4019203762,121.530245851,109.857788347,10.5075,1.16495750398
 01/04  18:00:00,249.948597648,25.5818879679,1.08800455156,0.0,62.886420148,41.4019203762,133.934061589,122.26158386,10.5075,1.16497772918
 01/04  19:00:00,247.511290906,25.5818879679,0.684212316894,0.0,41.9242800987,36.8599292233,144.757679992,134.252814637,9.34,1.16486535491
 01/04  20:00:00,232.539088447,25.5818879679,0.550180317499,0.0,41.9242800987,36.8599292233,157.404178153,146.899393317,9.34,1.16478483612
 01/04  21:00:00,205.46329688,25.5818879679,0.24021056473,0.0,34.9369000822,32.3179380704,168.05538249,158.718136498,8.1725,1.16474599248
 01/04  22:00:00,146.536302191,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,138.370216272,133.680216272,4.67,0.02
 01/04  23:00:00,92.0826716463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945497442,0.0,2.335,1.16445497442
 01/04  24:00:00,126.425941041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,97.7574969901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,90.3285611353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928188885,0.0,2.335,1.16428188885
 01/05  03:00:00,89.7523699253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,89.847648145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,96.6506292895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  06:00:00,96.8930232747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923371424,0.0,2.335,1.16423371424
 01/05  07:00:00,149.092696253,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,220.073887634,215.383887634,4.67,0.02
 01/05  08:00:00,151.241963242,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,202.29384895,196.459438314,4.67,1.16441063617
 01/05  09:00:00,229.244031731,25.5818879679,0.0907709059568,0.0,34.9369000822,32.3179380704,170.156815832,161.964315832,8.1725,0.02
 01/05  10:00:00,263.433248728,25.5818879679,0.845387202804,0.0,62.886420148,41.4019203762,118.301931319,106.629649896,10.5075,1.16478142214
 01/05  11:00:00,262.316063517,25.5818879679,1.75156792533,0.0,62.886420148,41.4019203762,76.9632108638,65.2908056139,10.5075,1.16490524984
 01/05  12:00:00,292.418759119,25.5818879679,2.74834181192,0.0,62.886420148,41.4019203762,47.6123326778,35.9395513794,10.5075,1.16528129846
 01/05  13:00:00,279.521874266,25.5818879679,3.16976877628,0.0,62.886420148,41.4019203762,34.8617777759,23.1889788382,10.5075,1.16529893771
 01/05  14:00:00,276.279085982,25.5818879679,3.31731168697,0.0,62.886420148,41.4019203762,30.6598679723,18.9871376257,10.5075,1.16523034655
 01/05  15:00:00,271.357029963,25.5818879679,3.58304153854,0.0,62.886420148,41.4019203762,25.2895275175,12.4717552744,10.5075,2.31027224308
 01/05  16:00:00,266.630963571,25.5818879679,3.68718559578,0.0,62.886420148,41.4019203762,24.5503696214,12.8779306028,10.5075,1.16493901868
 01/05  17:00:00,265.775434517,25.5818879679,3.49210667348,0.0,62.886420148,41.4019203762,33.7212306474,22.0487781416,10.5075,1.16495250579
 01/05  18:00:00,277.088178609,25.5818879679,3.2913537977,0.0,62.886420148,41.4019203762,45.9007600921,34.2282786469,10.5075,1.16498144522
 01/05  19:00:00,271.022778235,25.5818879679,2.46558046867,0.0,41.9242800987,36.8599292233,59.1890077687,49.8290077687,9.34,0.02
 01/05  20:00:00,259.642908997,25.5818879679,2.1561891796,0.0,41.9242800987,36.8599292233,70.8166756341,60.3117965336,9.34,1.16487910052
 01/05  21:00:00,232.721167086,25.5818879679,1.42388382333,0.0,34.9369000822,32.3179380704,79.4389083229,70.1015596553,8.1725,1.16484866754
 01/05  22:00:00,168.836150867,25.5818879679,0.428105973377,0.0,13.9747600329,18.6919646116,47.5984591924,41.7639217887,4.67,1.16453740367
 01/05  23:00:00,113.562912068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,144.509744001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,117.304220885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923986181,0.0,2.335,1.16423986181
 01/06  02:00:00,107.423089063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,106.538653762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,106.653655078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922466861,0.0,2.335,1.16422466861
 01/06  05:00:00,131.322356808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  06:00:00,131.958034693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,182.635793258,25.5818879679,0.02462285396,0.0,13.9747600329,18.6919646116,136.984442495,131.150196663,4.67,1.16424583162
 01/06  08:00:00,179.188649758,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,138.331470732,133.641470732,4.67,0.02
 01/06  09:00:00,249.944654491,25.5818879679,0.767578881935,0.0,34.9369000822,32.3179380704,101.740185661,92.4030347812,8.1725,1.16465088011
 01/06  10:00:00,277.032691054,25.5818879679,1.3666750542,0.0,62.886420148,41.4019203762,95.5742424971,85.0467424971,10.5075,0.02
 01/06  11:00:00,257.69486453,25.5818879679,0.760956964214,0.0,62.886420148,41.4019203762,137.541989927,125.869541614,10.5075,1.16494831295
 01/06  12:00:00,274.003973551,25.5818879679,0.617716756802,0.0,62.886420148,41.4019203762,156.751656001,145.078954008,10.5075,1.16520199324
 01/06  13:00:00,250.805600432,25.5818879679,0.565403465377,0.0,62.886420148,41.4019203762,169.486584794,156.668185074,10.5075,2.31089972055
 01/06  14:00:00,244.510604608,25.5818879679,0.442730062746,0.0,62.886420148,41.4019203762,182.987350807,171.314500031,10.5075,1.16535077618
 01/06  15:00:00,237.883025362,25.5818879679,0.312508493913,0.0,62.886420148,41.4019203762,196.710838293,185.038317697,10.5075,1.16502059622
 01/06  16:00:00,232.299758749,25.5818879679,0.177387984173,0.0,62.886420148,41.4019203762,209.433317693,197.760861521,10.5075,1.16495617194
 01/06  17:00:00,230.074220936,25.5818879679,0.0341333949129,0.0,62.886420148,41.4019203762,222.1271926,210.454729634,10.5075,1.16496296534
 01/06  18:00:00,242.190531559,25.5818879679,0.0,0.0,62.886420148,41.4019203762,230.221269236,218.548784073,10.5075,1.16498516339
 01/06  19:00:00,239.903224439,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,243.19226543,232.68739102,9.34,1.16487440995
 01/06  20:00:00,216.617473109,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,257.220641351,246.715845887,9.34,1.16479546444
 01/06  21:00:00,190.80898665,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,267.048670393,257.711412106,8.1725,1.16475828729
 01/06  22:00:00,133.749323381,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,238.959898936,234.269898936,4.67,0.02
 01/06  23:00:00,82.8241166243,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941698768,0.0,2.335,1.16441698768
 01/06  24:00:00,117.950101559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/07  01:00:00,83.7356146764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,76.2246718394,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563573311,0.0,1.75125,1.16438573311
 01/07  03:00:00,75.7555273972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  04:00:00,83.0107760216,7.35021371533,0.0,0.0,3.49369000822,6.81298672936,18.7057663696,16.9345163696,1.75125,0.02
 01/07  05:00:00,93.2066383566,11.025320573,0.0,0.0,3.49369000822,6.81298672936,30.687379686,27.7718458793,1.75125,1.16428380675
 01/07  06:00:00,92.7907023087,11.025320573,0.0,0.0,3.49369000822,6.81298672936,30.9566764821,29.1854264821,1.75125,0.02
 01/07  07:00:00,120.766118795,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,427.762161131,424.239661131,3.5025,0.02
 01/07  08:00:00,116.142411634,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,400.286312134,395.619240663,3.5025,1.16457147133
 01/07  09:00:00,179.017734668,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,364.137532322,357.135346639,5.8375,1.16468568313
 01/07  10:00:00,196.086989211,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,317.617711898,308.257711898,9.34,0.02
 01/07  11:00:00,221.025275374,25.5818879679,0.0,0.0,62.886420148,41.4019203762,281.608564698,269.936153986,10.5075,1.16491071238
 01/07  12:00:00,251.97610065,25.5818879679,0.0385953813995,0.0,62.886420148,41.4019203762,250.280301879,238.607704048,10.5075,1.16509783128
 01/07  13:00:00,231.866441182,25.5818879679,0.0,0.0,62.886420148,41.4019203762,241.68117638,228.863108826,10.5075,2.31056755314
 01/07  14:00:00,229.41429974,25.5818879679,0.0,0.0,62.886420148,41.4019203762,233.21549384,221.542802498,10.5075,1.16519134147
 01/07  15:00:00,226.084958554,25.5818879679,0.0,0.0,62.886420148,41.4019203762,226.781786941,215.109195501,10.5075,1.16509143995
 01/07  16:00:00,223.009850377,25.5818879679,0.0,0.0,62.886420148,41.4019203762,227.011742173,215.339134498,10.5075,1.16510767448
 01/07  17:00:00,222.043971257,25.5818879679,0.0,0.0,62.886420148,41.4019203762,243.344413453,231.671805157,10.5075,1.1651082961
 01/07  18:00:00,234.671215224,25.5818879679,0.0,0.0,62.886420148,41.4019203762,262.061331628,250.388738223,10.5075,1.16509340448
 01/07  19:00:00,220.050178217,25.5818879679,0.00881092532468,0.0,34.9369000822,32.3179380704,296.286856636,286.949319669,8.1725,1.16503696697
 01/07  20:00:00,174.199095957,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,320.130111641,313.127839116,5.8375,1.16477252501
 01/07  21:00:00,164.156689973,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,331.896635941,326.039135941,5.8375,0.02
 01/07  22:00:00,121.519616273,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,311.486415113,306.819317377,3.5025,1.16459773542
 01/07  23:00:00,77.0853054722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568999843,0.0,1.75125,1.16443999843
 01/07  24:00:00,112.900084547,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,81.4969093606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,86.2415099354,11.025320573,0.0,0.0,3.49369000822,6.81298672936,35.5377505509,32.6221740095,1.75125,1.16432654148
 01/08  03:00:00,86.5938885763,11.4086279348,0.0,0.0,3.49369000822,6.81298672936,42.6593462791,40.8880962791,1.75125,0.02
 01/08  04:00:00,83.5961120901,8.38793856247,0.0,0.0,3.49369000822,6.81298672936,32.796503835,31.025253835,1.75125,0.02
 01/08  05:00:00,95.2382193685,13.6047358266,0.0,0.0,3.49369000822,6.81298672936,55.0895399222,52.1739812227,1.75125,1.1643086995
 01/08  06:00:00,95.8243090454,14.4648926647,0.0,0.0,3.49369000822,6.81298672936,55.2295187062,53.4582687062,1.75125,0.02
 01/08  07:00:00,120.558573036,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,549.454002813,545.931502813,3.5025,0.02
 01/08  08:00:00,115.85542626,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,510.719031008,506.052202462,3.5025,1.16432854571
 01/08  09:00:00,151.343628782,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,428.610776209,425.088276209,3.5025,0.02
 01/08  10:00:00,123.784680948,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,397.342790613,392.675815435,3.5025,1.16447517799
 01/08  11:00:00,158.545890722,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,338.238796746,331.213796746,7.005,0.02
 01/08  12:00:00,190.26229377,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,297.215119046,289.045446023,7.005,1.1646730231
 01/08  13:00:00,197.792959602,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,257.431711311,246.926783666,9.34,1.16492764523
 01/08  14:00:00,195.5638727,25.5818879679,0.040386155405,0.0,41.9242800987,36.8599292233,228.08011133,217.575339667,9.34,1.16477166242
 01/08  15:00:00,192.069584928,25.5818879679,0.0204218637634,0.0,41.9242800987,36.8599292233,208.786787519,198.282045248,9.34,1.16474227152
 01/08  16:00:00,188.737789722,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,198.907534723,189.547534723,9.34,0.02
 01/08  17:00:00,188.59312019,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,203.259159199,192.75434165,9.34,1.16481754841
 01/08  18:00:00,172.795891937,25.5818879679,0.0125284224593,0.0,27.9495200658,27.7759469175,272.402290665,264.23239903,7.005,1.16489163471
 01/08  19:00:00,178.724154043,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,330.667589962,324.832904357,4.67,1.16468560436
 01/08  20:00:00,158.817508762,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,358.065445371,353.375445371,4.67,0.02
 01/08  21:00:00,150.087771146,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,374.704699271,368.870110702,4.67,1.16458856924
 01/08  22:00:00,135.826720001,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,342.955264922,338.265264922,4.67,0.02
 01/08  23:00:00,77.2352393926,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563261173,0.0,1.75125,1.16438261173
 01/08  24:00:00,112.982369051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,84.3685567766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  02:00:00,84.9471692582,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,22.911757639,19.4124886829,2.335,1.16426895613
 01/09  03:00:00,85.0984444396,7.39280342219,0.0,0.0,3.49369000822,9.08398230582,23.5660919829,21.2110919829,2.335,0.02
 01/09  04:00:00,88.9518910313,11.3660382279,0.0,0.0,3.49369000822,9.08398230582,36.731875756,34.376875756,2.335,0.02
 01/09  05:00:00,95.4667413586,11.2808588142,0.0,0.0,3.49369000822,9.08398230582,37.1050416966,33.6058121977,2.335,1.16422949885
 01/09  06:00:00,93.2264772416,9.53316916182,0.0,0.0,3.49369000822,9.08398230582,29.1525453131,26.7975453131,2.335,0.02
 01/09  07:00:00,134.770290136,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,480.047495687,475.357495687,4.67,0.02
 01/09  08:00:00,130.362396444,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,430.924002285,425.089568778,4.67,1.16443350735
 01/09  09:00:00,206.735744403,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,341.269018429,333.076518429,8.1725,0.02
 01/09  10:00:00,232.519494709,25.5818879679,0.0559117155572,0.0,62.886420148,41.4019203762,249.803427474,238.13109636,10.5075,1.16483111393
 01/09  11:00:00,225.321161451,25.5818879679,0.0950276184975,0.0,62.886420148,41.4019203762,191.619286747,179.946739511,10.5075,1.16504723526
 01/09  12:00:00,260.99707748,25.5818879679,0.725805998449,0.0,62.886420148,41.4019203762,142.633515745,130.960860247,10.5075,1.16515549894
 01/09  13:00:00,245.080113302,25.5818879679,0.896615564197,0.0,62.886420148,41.4019203762,129.875204133,118.202254088,10.5075,1.16545004536
 01/09  14:00:00,249.732450694,25.5818879679,1.47621078861,0.0,62.886420148,41.4019203762,101.668340657,88.8501270403,10.5075,2.31071361712
 01/09  15:00:00,251.441484143,25.5818879679,2.14949519514,0.0,62.886420148,41.4019203762,74.8148383426,63.1421347783,10.5075,1.16520356439
 01/09  16:00:00,250.33437719,25.5818879679,2.4670793735,0.0,62.886420148,41.4019203762,64.55313396,52.8805312884,10.5075,1.16510267162
 01/09  17:00:00,246.87787794,25.5818879679,2.39366451889,0.0,62.886420148,41.4019203762,75.0668859247,63.3942662467,10.5075,1.16511967805
 01/09  18:00:00,254.17771015,25.5818879679,1.60978602892,0.0,62.886420148,41.4019203762,111.91820324,100.245551032,10.5075,1.16515220823
 01/09  19:00:00,248.030448949,25.5818879679,0.803582192825,0.0,41.9242800987,36.8599292233,137.551122005,127.046117224,9.34,1.16500478108
 01/09  20:00:00,231.72959219,25.5818879679,0.590115497573,0.0,41.9242800987,36.8599292233,157.166530246,147.806530246,9.34,0.02
 01/09  21:00:00,204.415863489,25.5818879679,0.184271078715,0.0,34.9369000822,32.3179380704,177.279062719,167.941717702,8.1725,1.16484501765
 01/09  22:00:00,145.76778421,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,152.821386066,146.986811487,4.67,1.16457457945
 01/09  23:00:00,90.9865686895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,125.086234108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933642616,0.0,2.335,1.16433642616
 01/10  01:00:00,95.627507962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,88.0304738578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,86.6687649082,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928644037,0.0,2.335,1.16428644037
 01/10  04:00:00,85.0690025636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  05:00:00,105.959625148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,104.548404335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,153.371364311,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,378.331983847,372.497719267,4.67,1.16426457965
 01/10  08:00:00,142.586065196,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,343.455212692,338.765212692,4.67,0.02
 01/10  09:00:00,212.262582465,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,262.21046811,252.873413991,8.1725,1.16455411924
 01/10  10:00:00,244.376043793,25.5818879679,0.233690584515,0.0,62.886420148,41.4019203762,179.766902955,168.094628582,10.5075,1.16477437352
 01/10  11:00:00,239.002621584,25.5818879679,0.82744302641,0.0,62.886420148,41.4019203762,136.430208233,124.757856983,10.5075,1.16485125
 01/10  12:00:00,271.374485256,25.5818879679,1.52132786914,0.0,62.886420148,41.4019203762,101.095943087,89.4231472383,10.5075,1.16529584916
 01/10  13:00:00,257.968307907,25.5818879679,2.40133523175,0.0,62.886420148,41.4019203762,71.2433440909,59.5705063207,10.5075,1.16533777016
 01/10  14:00:00,255.335378479,25.5818879679,2.93602852999,0.0,62.886420148,41.4019203762,57.6722248788,45.9994552783,10.5075,1.16526960055
 01/10  15:00:00,252.485888786,25.5818879679,3.42848915166,0.0,62.886420148,41.4019203762,46.5975447237,34.9248143863,10.5075,1.16523033737
 01/10  16:00:00,250.080012391,25.5818879679,3.61858883133,0.0,62.886420148,41.4019203762,43.8370902545,32.1646480108,10.5075,1.16494224373
 01/10  17:00:00,247.582488521,25.5818879679,3.1205453203,0.0,62.886420148,41.4019203762,61.8160641776,50.1436155484,10.5075,1.16494862919
 01/10  18:00:00,254.745443644,25.5818879679,2.16147148402,0.0,62.886420148,41.4019203762,97.6473948066,85.9749242995,10.5075,1.1649705071
 01/10  19:00:00,247.471689322,25.5818879679,0.991219079288,0.0,41.9242800987,36.8599292233,130.258113335,119.753231136,9.34,1.1648821986
 01/10  20:00:00,224.542994448,25.5818879679,0.769873641329,0.0,41.9242800987,36.8599292233,149.485259821,138.980422508,9.34,1.16483731313
 01/10  21:00:00,196.953234523,25.5818879679,0.390231665716,0.0,34.9369000822,32.3179380704,165.539599677,156.202292681,8.1725,1.16480699573
 01/10  22:00:00,139.216652268,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,141.513175504,136.823175504,4.67,0.02
 01/10  23:00:00,88.9055704322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946428331,0.0,2.335,1.16446428331
 01/10  24:00:00,123.110307724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  01:00:00,94.0741516404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922321001,0.0,2.335,1.16422321001
 01/11  02:00:00,87.2465745611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,87.4044127436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  04:00:00,87.781069089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,94.76609553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927642668,0.0,2.335,1.16427642668
 01/11  06:00:00,94.6212091332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  07:00:00,145.862595152,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,237.616864592,232.926864592,4.67,0.02
 01/11  08:00:00,146.068655933,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,211.413561413,205.579123075,4.67,1.16443833774
 01/11  09:00:00,223.861209697,25.5818879679,0.095668707438,0.0,34.9369000822,32.3179380704,179.736722864,171.544222864,8.1725,0.02
 01/11  10:00:00,257.853014019,25.5818879679,0.912088360107,0.0,62.886420148,41.4019203762,130.344173752,118.67181382,10.5075,1.16485993175
 01/11  11:00:00,254.379255309,25.5818879679,1.40585754373,0.0,62.886420148,41.4019203762,104.685933583,93.0134788067,10.5075,1.16495477667
 01/11  12:00:00,287.271660077,25.5818879679,1.97528325921,0.0,62.886420148,41.4019203762,80.1086617413,68.435885207,10.5075,1.16527653424
 01/11  13:00:00,274.651735084,25.5818879679,2.16145656806,0.0,62.886420148,41.4019203762,74.0988953922,61.2808772422,10.5075,2.31051815001
 01/11  14:00:00,272.760224493,25.5818879679,1.95824014744,0.0,62.886420148,41.4019203762,79.8775377415,68.2045823009,10.5075,1.16545544052
 01/11  15:00:00,269.147513345,25.5818879679,2.1157915596,0.0,62.886420148,41.4019203762,72.2575135957,60.5849287736,10.5075,1.16508482205
 01/11  16:00:00,264.658786042,25.5818879679,2.33766246757,0.0,62.886420148,41.4019203762,63.8773680081,52.204863012,10.5075,1.16500499615
 01/11  17:00:00,260.115791842,25.5818879679,2.3239746488,0.0,62.886420148,41.4019203762,71.037777767,59.3652578851,10.5075,1.16501988192
 01/11  18:00:00,266.754245012,25.5818879679,1.97397490142,0.0,62.886420148,41.4019203762,93.3554736201,81.6829233262,10.5075,1.16505029399
 01/11  19:00:00,256.934993879,25.5818879679,0.918951302748,0.0,41.9242800987,36.8599292233,124.318240645,113.813317002,9.34,1.16492364342
 01/11  20:00:00,239.685392183,25.5818879679,0.661433613197,0.0,41.9242800987,36.8599292233,145.357062245,134.852245217,9.34,1.16481702736
 01/11  21:00:00,211.150545475,25.5818879679,0.23610126405,0.0,34.9369000822,32.3179380704,165.693042664,157.500542664,8.1725,0.02
 01/11  22:00:00,150.181686419,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,141.456033397,135.62139222,4.67,1.16464117741
 01/11  23:00:00,95.6221624547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  24:00:00,129.002672873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930749067,0.0,2.335,1.16430749067
 01/12  01:00:00,97.1660037768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,87.6483807104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  03:00:00,86.1269240984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928112627,0.0,2.335,1.16428112627
 01/12  04:00:00,85.1017055687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,90.4038973054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,88.8709260444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922692851,0.0,2.335,1.16422692851
 01/12  07:00:00,137.68425985,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,325.141074298,320.451074298,4.67,0.02
 01/12  08:00:00,133.349202477,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,301.018704883,296.328704883,4.67,0.02
 01/12  09:00:00,210.392929813,25.5818879679,0.0174540964343,0.0,34.9369000822,32.3179380704,250.730029541,241.392977484,8.1725,1.16455205661
 01/12  10:00:00,238.584753306,25.5818879679,0.132425574581,0.0,62.886420148,41.4019203762,193.806945351,182.134616579,10.5075,1.16482877287
 01/12  11:00:00,230.610695202,25.5818879679,0.573342068656,0.0,62.886420148,41.4019203762,157.142472148,145.469977773,10.5075,1.1649943742
 01/12  12:00:00,262.96542554,25.5818879679,1.1551263071,0.0,62.886420148,41.4019203762,122.392605552,110.719937758,10.5075,1.16516779346
 01/12  13:00:00,247.129826653,25.5818879679,1.52350882706,0.0,62.886420148,41.4019203762,105.552254167,93.879268974,10.5075,1.16548519253
 01/12  14:00:00,248.151602998,25.5818879679,1.86331691432,0.0,62.886420148,41.4019203762,92.6475362343,80.9746180807,10.5075,1.16541815366
 01/12  15:00:00,241.900600667,25.5818879679,2.31336652505,0.0,62.886420148,41.4019203762,83.9176493715,72.2450154299,10.5075,1.16513394156
 01/12  16:00:00,239.302406254,25.5818879679,2.53670627966,0.0,62.886420148,41.4019203762,79.8744581067,68.201864341,10.5075,1.16509376573
 01/12  17:00:00,238.952355514,25.5818879679,2.30927496775,0.0,62.886420148,41.4019203762,91.5247581905,79.8521567546,10.5075,1.16510143591
 01/12  18:00:00,250.148909213,25.5818879679,1.79029682158,0.0,62.886420148,41.4019203762,116.34329213,104.67066739,10.5075,1.16512473962
 01/12  19:00:00,244.714795698,25.5818879679,0.760943491833,0.0,41.9242800987,36.8599292233,151.215026979,140.709989206,9.34,1.16503777263
 01/12  20:00:00,229.252594525,25.5818879679,0.403529526604,0.0,41.9242800987,36.8599292233,181.141973671,170.63716387,9.34,1.16480980008
 01/12  21:00:00,200.778556259,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,205.372811061,196.035526348,8.1725,1.1647847126
 01/12  22:00:00,140.366905679,25.5818879679,0.00966059096561,0.0,13.9747600329,18.6919646116,195.305020432,189.470402337,4.67,1.16461809544
 01/12  23:00:00,84.4584473416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  24:00:00,118.952835938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,87.8194237608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924714047,0.0,2.335,1.16424714047
 01/13  02:00:00,80.0753321924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,79.1411624477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,78.364886374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923375749,0.0,2.335,1.16423375749
 01/13  05:00:00,100.502365681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  06:00:00,107.86628987,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,16.5203420718,14.1653420718,2.335,0.02
 01/13  07:00:00,151.959727571,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,370.214794068,365.524794068,4.67,0.02
 01/13  08:00:00,140.85004827,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,312.399278156,306.564790417,4.67,1.16448773864
 01/13  09:00:00,209.08007196,25.5818879679,0.0205720533066,0.0,34.9369000822,32.3179380704,243.645246568,234.308073951,8.1725,1.16467261674
 01/13  10:00:00,239.018019232,25.5818879679,0.315789764214,0.0,62.886420148,41.4019203762,172.836626545,162.309126545,10.5075,0.02
 01/13  11:00:00,238.506746459,25.5818879679,1.19262401443,0.0,62.886420148,41.4019203762,120.103757964,108.431351763,10.5075,1.16490620126
 01/13  12:00:00,275.369397559,25.5818879679,2.23197466881,0.0,62.886420148,41.4019203762,76.6332631051,64.9605953519,10.5075,1.16516775325
 01/13  13:00:00,265.653900439,25.5818879679,3.08529145768,0.0,62.886420148,41.4019203762,50.5268446973,37.7084918458,10.5075,2.31085285144
 01/13  14:00:00,267.364956773,25.5818879679,3.8760927605,0.0,62.886420148,41.4019203762,27.612552742,15.9397169201,10.5075,1.16533582198
 01/13  15:00:00,263.706304673,25.5818879679,4.57721854959,0.0,62.886420148,41.4019203762,13.7192589338,2.04674983993,10.5075,1.16500909389
 01/13  16:00:00,258.197552576,25.5818879679,5.11343863413,0.0,62.886420148,41.4019203762,11.6724498303,0.0,10.5075,1.16494983032
 01/13  17:00:00,254.67567496,25.5818879679,4.99017853108,0.0,62.886420148,41.4019203762,17.4067278053,5.73426539588,10.5075,1.16496240942
 01/13  18:00:00,258.953880242,25.5818879679,3.5238846272,0.0,62.886420148,41.4019203762,61.3737461655,49.7012556592,10.5075,1.1649905063
 01/13  19:00:00,251.733725837,25.5818879679,1.8833368267,0.0,41.9242800987,36.8599292233,97.4994388058,86.9945542138,9.34,1.164884592
 01/13  20:00:00,228.022954121,25.5818879679,1.3355345112,0.0,41.9242800987,36.8599292233,117.736807131,107.231996787,9.34,1.1648103445
 01/13  21:00:00,199.185031918,25.5818879679,0.786844011777,0.0,34.9369000822,32.3179380704,135.577101375,126.239823216,8.1725,1.1647781595
 01/13  22:00:00,139.644974577,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,111.191398874,106.501398874,4.67,0.02
 01/13  23:00:00,88.3289605421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938678354,0.0,2.335,1.16438678354
 01/13  24:00:00,122.589762921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/14  01:00:00,92.2183266708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,85.2441766097,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556881166,0.0,1.75125,1.16431881166
 01/14  03:00:00,84.5476984521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  04:00:00,83.900174038,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,89.9683080337,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915559753,0.0,1.75125,1.164309753
 01/14  06:00:00,88.9492921988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  07:00:00,126.251858978,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,316.333174627,312.810674627,3.5025,0.02
 01/14  08:00:00,125.252818828,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,278.629252989,273.962151222,3.5025,1.16460176649
 01/14  09:00:00,192.495955278,25.5818879679,0.0350490905462,0.0,20.9621400493,23.2339557645,201.310180109,194.308030994,5.8375,1.1646491146
 01/14  10:00:00,225.257612065,25.5818879679,0.586568321584,0.0,41.9242800987,36.8599292233,123.952872753,114.592872753,9.34,0.02
 01/14  11:00:00,265.708932129,25.5818879679,1.90672190647,0.0,62.886420148,41.4019203762,64.9213223893,53.2487595155,10.5075,1.16506287377
 01/14  12:00:00,303.409718648,25.5818879679,3.1203804511,0.0,62.886420148,41.4019203762,29.2143548777,17.5417081396,10.5075,1.16514673801
 01/14  13:00:00,296.649207924,25.5818879679,3.95626811828,0.0,62.886420148,41.4019203762,17.1154135158,4.29722838826,10.5075,2.31068512758
 01/14  14:00:00,296.548114971,25.5818879679,4.35620632573,0.0,62.886420148,41.4019203762,13.3982784167,1.72552034416,10.5075,1.16525807254
 01/14  15:00:00,288.374998679,25.5818879679,4.39397774444,0.0,62.886420148,41.4019203762,12.134430652,0.461767641498,10.5075,1.16516301051
 01/14  16:00:00,278.471737146,25.5818879679,4.01601201435,0.0,62.886420148,41.4019203762,13.9061979605,2.23351325856,10.5075,1.16518470196
 01/14  17:00:00,273.60294212,25.5818879679,3.73855569518,0.0,62.886420148,41.4019203762,21.5375195102,9.86506411361,10.5075,1.16495539663
 01/14  18:00:00,276.850833589,25.5818879679,3.11930357465,0.0,62.886420148,41.4019203762,47.3756767883,35.7032269062,10.5075,1.16494988214
 01/14  19:00:00,254.963589516,25.5818879679,1.34807603914,0.0,34.9369000822,32.3179380704,84.8797269147,75.5423230546,8.1725,1.1649038601
 01/14  20:00:00,208.438000472,25.5818879679,0.525896270564,0.0,20.9621400493,23.2339557645,104.096372686,97.0940034232,5.8375,1.16486926299
 01/14  21:00:00,192.114852503,25.5818879679,0.311275219909,0.0,20.9621400493,23.2339557645,122.006165331,115.003985465,5.8375,1.16467986548
 01/14  22:00:00,142.286086435,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,103.849546692,100.327046692,3.5025,0.02
 01/14  23:00:00,99.122786419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567863048,0.0,1.75125,1.16442863048
 01/14  24:00:00,133.545011314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,106.890748475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  02:00:00,100.255247313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552275084,0.0,1.75125,1.16427275084
 01/15  03:00:00,100.193379076,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,100.601804607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  05:00:00,107.968697846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551486764,0.0,1.75125,1.16426486764
 01/15  06:00:00,107.170544625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,145.911653467,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,167.421173036,163.898673036,3.5025,0.02
 01/15  08:00:00,149.812255054,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,163.173669816,158.506822793,3.5025,1.1643470233
 01/15  09:00:00,186.528982003,25.5818879679,0.0181759619735,0.0,6.98738001645,14.1499734587,136.981576597,133.459076597,3.5025,0.02
 01/15  10:00:00,170.203648493,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,111.443810665,106.776828677,3.5025,1.16448198792
 01/15  11:00:00,209.255364572,25.5818879679,0.706093337222,0.0,27.9495200658,27.7759469175,71.5199340771,64.4949340771,7.005,0.02
 01/15  12:00:00,237.798800993,25.5818879679,1.05797839589,0.0,27.9495200658,27.7759469175,57.0547170904,48.8849239005,7.005,1.16479318985
 01/15  13:00:00,254.585848299,25.5818879679,2.19492465057,0.0,41.9242800987,36.8599292233,50.1953576665,39.6904963588,9.34,1.16486130763
 01/15  14:00:00,254.42486996,25.5818879679,2.49716348824,0.0,41.9242800987,36.8599292233,43.688032106,33.1831299747,9.34,1.16490213131
 01/15  15:00:00,251.00151685,25.5818879679,2.99262821351,0.0,41.9242800987,36.8599292233,30.4054067297,19.9005294613,9.34,1.16487726836
 01/15  16:00:00,245.692304504,25.5818879679,3.08703200599,0.0,41.9242800987,36.8599292233,27.0563260971,17.6963260971,9.34,0.02
 01/15  17:00:00,243.152508105,25.5818879679,2.89986437332,0.0,41.9242800987,36.8599292233,36.9116457954,26.406688046,9.34,1.16495774938
 01/15  18:00:00,220.167095065,25.5818879679,1.21995460803,0.0,27.9495200658,27.7759469175,61.2878071832,53.1180489141,7.005,1.16475826913
 01/15  19:00:00,224.63502289,25.5818879679,0.4543195336,0.0,13.9747600329,18.6919646116,78.5599751937,72.7252905763,4.67,1.16468461744
 01/15  20:00:00,208.377662771,25.5818879679,0.29912457381,0.0,13.9747600329,18.6919646116,85.6853806082,80.9953806082,4.67,0.02
 01/15  21:00:00,194.726746818,25.5818879679,0.194667016271,0.0,13.9747600329,18.6919646116,95.1241517141,89.2895444476,4.67,1.16460726652
 01/15  22:00:00,175.404186851,25.5818879679,0.129961655982,0.0,13.9747600329,18.6919646116,56.8161293185,50.9816708217,4.67,1.16445849675
 01/15  23:00:00,117.897230625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,148.108158789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,122.05524655,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553453498,0.0,1.75125,1.16428453498
 01/16  02:00:00,112.432062262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,111.42251521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,110.626304287,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553476032,0.0,1.75125,1.16428476032
 01/16  05:00:00,117.142035153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  06:00:00,116.98278012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,156.126035024,25.5818879679,0.0422925356405,0.0,6.98738001645,14.1499734587,124.20959975,119.54280367,3.5025,1.1642960799
 01/16  08:00:00,161.418816964,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,131.014131553,127.491631553,3.5025,0.02
 01/16  09:00:00,196.761695471,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,109.914608866,106.392108866,3.5025,0.02
 01/16  10:00:00,177.986048376,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,98.6569702342,93.9900301549,3.5025,1.16444007935
 01/16  11:00:00,212.525010334,25.5818879679,0.789592908715,0.0,27.9495200658,27.7759469175,73.638783153,65.4690248997,7.005,1.16475825328
 01/16  12:00:00,240.388590082,25.5818879679,1.26900839861,0.0,27.9495200658,27.7759469175,49.7923963187,42.7673963187,7.005,0.02
 01/16  13:00:00,258.614543762,25.5818879679,2.75183741482,0.0,41.9242800987,36.8599292233,33.5501318058,23.0452901479,9.34,1.16484165788
 01/16  14:00:00,257.062974635,25.5818879679,2.93758710234,0.0,41.9242800987,36.8599292233,26.1627432666,15.6578601293,9.34,1.16488313728
 01/16  15:00:00,249.317573512,25.5818879679,3.05134224095,0.0,41.9242800987,36.8599292233,24.9044316255,14.3995649512,9.34,1.16486667429
 01/16  16:00:00,245.784126249,25.5818879679,3.21110239742,0.0,41.9242800987,36.8599292233,22.4444258943,11.939524094,9.34,1.1649018003
 01/16  17:00:00,243.39359076,25.5818879679,3.11273013583,0.0,41.9242800987,36.8599292233,27.2908918951,16.7860914788,9.34,1.16480041635
 01/16  18:00:00,218.497467419,25.5818879679,1.4209859248,0.0,27.9495200658,27.7759469175,52.0480026247,45.0230026247,7.005,0.02
 01/16  19:00:00,221.477398619,25.5818879679,0.526794162759,0.0,13.9747600329,18.6919646116,73.0836882342,67.2489771318,4.67,1.16471110234
 01/16  20:00:00,205.288771249,25.5818879679,0.42862067304,0.0,13.9747600329,18.6919646116,78.9731253464,73.1383724853,4.67,1.16475286104
 01/16  21:00:00,192.839722501,25.5818879679,0.304610969107,0.0,13.9747600329,18.6919646116,86.1677579108,81.4777579108,4.67,0.02
 01/16  22:00:00,173.483295829,25.5818879679,0.199297243392,0.0,13.9747600329,18.6919646116,50.763482412,44.9289615898,4.67,1.16452082225
 01/16  23:00:00,115.652695033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,146.339918149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/17  01:00:00,123.449295257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923914092,0.0,2.335,1.16423914092
 01/17  02:00:00,114.809923738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
