Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  03:00:00,114.446142872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  04:00:00,114.257833372,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922660388,0.0,2.335,1.16422660388
 01/17  05:00:00,139.818318915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  06:00:00,139.858780443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,190.411540701,25.5818879679,0.0314311524758,0.0,13.9747600329,18.6919646116,98.191797468,92.3575472126,4.67,1.16425025545
 01/17  08:00:00,187.925037379,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,106.477714271,101.787714271,4.67,0.02
 01/17  09:00:00,252.932936425,25.5818879679,0.985855934067,0.0,34.9369000822,32.3179380704,89.629782628,80.2926167729,8.1725,1.16466585519
 01/17  10:00:00,284.217045208,25.5818879679,2.45459006287,0.0,62.886420148,41.4019203762,64.7219236015,54.1944236015,10.5075,0.02
 01/17  11:00:00,281.057454923,25.5818879679,2.99866743829,0.0,62.886420148,41.4019203762,51.0121179929,39.3396436634,10.5075,1.16497432953
 01/17  12:00:00,304.793990618,25.5818879679,3.79023321382,0.0,62.886420148,41.4019203762,25.8722904506,13.0544093199,10.5075,2.3103811307
 01/17  13:00:00,296.384491823,25.5818879679,4.36816214174,0.0,62.886420148,41.4019203762,12.2115059586,0.538522469069,10.5075,1.1654834895
 01/17  14:00:00,298.178074904,25.5818879679,5.03731331653,0.0,62.886420148,41.4019203762,11.6729157965,0.0,10.5075,1.16541579652
 01/17  15:00:00,293.267566792,25.5818879679,5.55934197771,0.0,62.886420148,41.4019203762,11.6725905743,0.0,10.5075,1.16509057426
 01/17  16:00:00,287.865668925,25.5818879679,5.66777991363,0.0,62.886420148,41.4019203762,11.6725337992,0.0,10.5075,1.16503379916
 01/17  17:00:00,285.627542706,25.5818879679,5.37855350455,0.0,62.886420148,41.4019203762,11.6725488223,0.0,10.5075,1.16504882234
 01/17  18:00:00,293.123160771,25.5818879679,4.82837494638,0.0,62.886420148,41.4019203762,12.3465277439,0.673948282893,10.5075,1.16507946104
 01/17  19:00:00,288.309282952,25.5818879679,3.60291778016,0.0,41.9242800987,36.8599292233,27.2150679215,16.7100922634,9.34,1.16497565817
 01/17  20:00:00,268.635407807,25.5818879679,3.19181096553,0.0,41.9242800987,36.8599292233,41.7809072108,31.2760037691,9.34,1.16490344167
 01/17  21:00:00,244.013865734,25.5818879679,2.50300590475,0.0,34.9369000822,32.3179380704,48.0647273494,38.7273540097,8.1725,1.16487333967
 01/17  22:00:00,175.46575798,25.5818879679,0.934459227607,0.0,13.9747600329,18.6919646116,12.8465681954,8.15656819537,4.67,0.02
 01/17  23:00:00,123.877960351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943144301,0.0,2.335,1.16443144301
 01/17  24:00:00,154.380965493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,131.720246842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,122.706159272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927093376,0.0,2.335,1.16427093376
 01/18  03:00:00,123.030759852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,123.58834562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,132.322600507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923328146,0.0,2.335,1.16423328146
 01/18  06:00:00,131.478945173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  07:00:00,182.039713955,25.5818879679,0.631514484448,0.0,13.9747600329,18.6919646116,39.940763891,35.250763891,4.67,0.02
 01/18  08:00:00,187.517682124,25.5818879679,0.703834736938,0.0,13.9747600329,18.6919646116,65.9368377079,60.1023960906,4.67,1.16444161728
 01/18  09:00:00,262.04923231,25.5818879679,1.90193457403,0.0,34.9369000822,32.3179380704,55.8879004991,47.6954004991,8.1725,0.02
 01/18  10:00:00,293.943884422,25.5818879679,3.89740591409,0.0,62.886420148,41.4019203762,36.7301717642,25.057825706,10.5075,1.16484605818
 01/18  11:00:00,277.241225877,25.5818879679,2.60694304546,0.0,62.886420148,41.4019203762,70.9181019995,59.2457435231,10.5075,1.16485847643
 01/18  12:00:00,287.764623368,25.5818879679,1.87677329111,0.0,62.886420148,41.4019203762,92.1274093972,80.4547224696,10.5075,1.16518692763
 01/18  13:00:00,267.49821845,25.5818879679,1.83208825708,0.0,62.886420148,41.4019203762,95.1804259419,83.5074356561,10.5075,1.16549028575
 01/18  14:00:00,263.766897064,25.5818879679,1.88847212522,0.0,62.886420148,41.4019203762,95.5913090853,82.7729971918,10.5075,2.3108118935
 01/18  15:00:00,260.524134715,25.5818879679,2.09434793958,0.0,62.886420148,41.4019203762,87.1257143627,75.4532011195,10.5075,1.16501324323
 01/18  16:00:00,251.160900113,25.5818879679,1.69364108247,0.0,62.886420148,41.4019203762,104.078496297,92.4060590805,10.5075,1.16493721655
 01/18  17:00:00,238.118330962,25.5818879679,0.973383270567,0.0,62.886420148,41.4019203762,146.428119057,134.755662243,10.5075,1.16495681403
 01/18  18:00:00,240.369908817,25.5818879679,0.579892627247,0.0,62.886420148,41.4019203762,184.411803449,172.739311416,10.5075,1.16499203237
 01/18  19:00:00,236.72278491,25.5818879679,0.0354381786978,0.0,41.9242800987,36.8599292233,218.775835689,208.270966483,9.34,1.16486920601
 01/18  20:00:00,217.167473079,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,248.550336378,238.045570219,9.34,1.16476615885
 01/18  21:00:00,192.902573565,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,266.606971813,258.414471813,8.1725,0.02
 01/18  22:00:00,135.839417723,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,252.667472219,246.832807963,4.67,1.16466425632
 01/18  23:00:00,79.6009208723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  24:00:00,114.974514796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934399604,0.0,2.335,1.16434399604
 01/19  01:00:00,83.3853312707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,77.6457746011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,84.8258132582,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,24.4388245756,20.9395887301,2.335,1.16423584547
 01/19  04:00:00,84.9042090043,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,25.1710634429,22.8160634429,2.335,0.02
 01/19  05:00:00,95.0019749764,11.025320573,0.0,0.0,3.49369000822,9.08398230582,36.946430344,34.591430344,2.335,0.02
 01/19  06:00:00,94.4698925356,11.025320573,0.0,0.0,3.49369000822,9.08398230582,42.983909011,39.4846586273,2.335,1.1642503837
 01/19  07:00:00,134.729279511,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,464.45334692,459.76334692,4.67,0.02
 01/19  08:00:00,130.038214027,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,427.017886559,422.327886559,4.67,0.02
 01/19  09:00:00,206.326720773,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,379.182262252,369.845107672,8.1725,1.16465458098
 01/19  10:00:00,230.438157631,25.5818879679,0.0,0.0,62.886420148,41.4019203762,324.022618247,312.35041423,10.5075,1.16470401696
 01/19  11:00:00,220.738684915,25.5818879679,0.0,0.0,62.886420148,41.4019203762,290.313483704,278.641018754,10.5075,1.1649649493
 01/19  12:00:00,251.83779525,25.5818879679,0.0435411655354,0.0,62.886420148,41.4019203762,254.070158554,242.397514469,10.5075,1.16514408425
 01/19  13:00:00,230.913421536,25.5818879679,0.0183948107669,0.0,62.886420148,41.4019203762,233.930655199,222.257687554,10.5075,1.16546764458
 01/19  14:00:00,229.306362557,25.5818879679,0.0,0.0,62.886420148,41.4019203762,211.659445444,199.986540483,10.5075,1.16540496081
 01/19  15:00:00,225.873082804,25.5818879679,0.154267998106,0.0,62.886420148,41.4019203762,197.540855176,185.868231549,10.5075,1.16512362624
 01/19  16:00:00,222.88837659,25.5818879679,0.275440046077,0.0,62.886420148,41.4019203762,191.455331666,179.782744165,10.5075,1.16508750178
 01/19  17:00:00,223.76530342,25.5818879679,0.312253461638,0.0,62.886420148,41.4019203762,195.04765929,183.375059743,10.5075,1.16509954686
 01/19  18:00:00,232.944649634,25.5818879679,0.0756075901646,0.0,62.886420148,41.4019203762,222.962887683,211.290260381,10.5075,1.16512730235
 01/19  19:00:00,234.889225926,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,250.685239234,240.180195114,9.34,1.1650441201
 01/19  20:00:00,218.113279581,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,276.824406567,266.319587486,9.34,1.16481908109
 01/19  21:00:00,192.918526309,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,294.072250793,284.734952945,8.1725,1.1647978485
 01/19  22:00:00,135.855621762,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,260.76264017,254.928006264,4.67,1.16463390595
 01/19  23:00:00,79.6293464991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,115.314874504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,84.2588500269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926309529,0.0,2.335,1.16426309529
 01/20  02:00:00,77.6817389237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,84.9118107434,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,19.6365396879,17.2815396879,2.335,0.02
 01/20  04:00:00,85.0167169732,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,22.3900994158,18.8908483263,2.335,1.16425108954
 01/20  05:00:00,111.022817468,11.025320573,0.0,0.0,3.49369000822,9.08398230582,31.7465736092,29.3915736092,2.335,0.02
 01/20  06:00:00,111.161641493,11.2382691073,0.0,0.0,3.49369000822,9.08398230582,36.290671524,33.935671524,2.335,0.02
 01/20  07:00:00,151.396746151,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,451.214573606,446.524573606,4.67,0.02
 01/20  08:00:00,139.521917399,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,403.34837206,397.513864531,4.67,1.1645075286
 01/20  09:00:00,206.585556911,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,353.302834506,343.965709832,8.1725,1.16462467415
 01/20  10:00:00,231.110815066,25.5818879679,0.0213457491265,0.0,62.886420148,41.4019203762,285.789480913,275.261980913,10.5075,0.02
 01/20  11:00:00,222.353114616,25.5818879679,0.0693203359477,0.0,62.886420148,41.4019203762,234.019196648,222.346761335,10.5075,1.16493531304
 01/20  12:00:00,253.668105531,25.5818879679,0.239135821907,0.0,62.886420148,41.4019203762,180.717395264,169.044551747,10.5075,1.1653435167
 01/20  13:00:00,236.104027282,25.5818879679,0.739741146976,0.0,62.886420148,41.4019203762,151.739000007,138.920562682,10.5075,2.31093732461
 01/20  14:00:00,235.722516474,25.5818879679,0.970734879197,0.0,62.886420148,41.4019203762,134.212085125,122.53920115,10.5075,1.16538397552
 01/20  15:00:00,237.056184085,25.5818879679,0.967629099631,0.0,62.886420148,41.4019203762,128.333255027,116.660695312,10.5075,1.1650597145
 01/20  16:00:00,239.089931286,25.5818879679,1.24804171645,0.0,62.886420148,41.4019203762,116.055050711,104.382546422,10.5075,1.16500428852
 01/20  17:00:00,238.293039591,25.5818879679,1.4033623372,0.0,62.886420148,41.4019203762,118.22157609,106.549055156,10.5075,1.16502093365
 01/20  18:00:00,248.064676792,25.5818879679,1.27370562499,0.0,62.886420148,41.4019203762,127.356423355,115.683870146,10.5075,1.16505320968
 01/20  19:00:00,247.867622488,25.5818879679,0.755038047026,0.0,41.9242800987,36.8599292233,142.991126972,132.486176232,9.34,1.16495074043
 01/20  20:00:00,226.354474266,25.5818879679,0.60817742666,0.0,41.9242800987,36.8599292233,156.907363671,146.402483847,9.34,1.16487982321
 01/20  21:00:00,200.057541701,25.5818879679,0.318692036307,0.0,34.9369000822,32.3179380704,165.306482438,155.969131312,8.1725,1.1648511265
 01/20  22:00:00,143.059004085,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,133.00071893,128.31071893,4.67,0.02
 01/20  23:00:00,94.1385820628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946070466,0.0,2.335,1.16446070466
 01/20  24:00:00,128.350118933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/21  01:00:00,97.534289964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,89.4551915701,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564439711,0.0,1.75125,1.16439439711
 01/21  03:00:00,88.8770734025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,88.5744892984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556136206,0.0,1.75125,1.16431136206
 01/21  05:00:00,95.2444621083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  06:00:00,94.8520060808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,132.945838788,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,258.035650831,253.368823091,3.5025,1.16432774024
 01/21  08:00:00,131.710244014,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,243.018022549,239.495522549,3.5025,0.02
 01/21  09:00:00,194.478794593,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,209.853762186,202.851602734,5.8375,1.1646594512
 01/21  10:00:00,218.673065623,25.5818879679,0.139132463578,0.0,41.9242800987,36.8599292233,167.257312442,157.897312442,9.34,0.02
 01/21  11:00:00,248.662678582,25.5818879679,0.770599127345,0.0,62.886420148,41.4019203762,130.54545554,118.872911572,10.5075,1.16504396881
 01/21  12:00:00,280.186361203,25.5818879679,1.14690780701,0.0,62.886420148,41.4019203762,106.896750082,94.0788996629,10.5075,2.31035041899
 01/21  13:00:00,264.972806175,25.5818879679,1.57162555908,0.0,62.886420148,41.4019203762,87.0910529026,75.418145476,10.5075,1.1654074266
 01/21  14:00:00,265.176439499,25.5818879679,2.22096949699,0.0,62.886420148,41.4019203762,64.3444073089,52.6715429174,10.5075,1.16536439143
 01/21  15:00:00,259.223896341,25.5818879679,2.57433887169,0.0,62.886420148,41.4019203762,57.2031103878,45.530581728,10.5075,1.16502865972
 01/21  16:00:00,252.719938496,25.5818879679,2.76283235711,0.0,62.886420148,41.4019203762,56.4528115633,44.7802532909,10.5075,1.16505827239
 01/21  17:00:00,250.107339513,25.5818879679,2.61524285569,0.0,62.886420148,41.4019203762,66.6319623494,54.9593900801,10.5075,1.16507226935
 01/21  18:00:00,255.730560164,25.5818879679,2.0292212995,0.0,62.886420148,41.4019203762,93.3814730704,81.7089025461,10.5075,1.16507052428
 01/21  19:00:00,236.913750698,25.5818879679,0.657268445763,0.0,34.9369000822,32.3179380704,133.00218933,123.66466135,8.1725,1.16502798027
 01/21  20:00:00,190.476380509,25.5818879679,0.0144774631771,0.0,20.9621400493,23.2339557645,160.363561597,153.361258158,5.8375,1.1648034394
 01/21  21:00:00,179.133363732,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,179.306884766,172.304740787,5.8375,1.16464397868
 01/21  22:00:00,134.081903595,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,157.069675324,153.547175324,3.5025,0.02
 01/21  23:00:00,91.3861668153,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575336681,0.0,1.75125,1.16450336681
 01/21  24:00:00,125.424416041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,95.481883372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557626316,0.0,1.75125,1.16432626316
 01/22  02:00:00,87.1875822249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,85.697740923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,84.6510572263,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549836646,0.0,1.75125,1.16424836646
 01/22  05:00:00,90.5007462746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,89.4191294471,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  07:00:00,127.210194337,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,345.024428955,340.357588594,3.5025,1.16434036086
 01/22  08:00:00,125.329889889,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,316.417447433,312.894947433,3.5025,0.02
 01/22  09:00:00,161.001516501,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,257.36578318,253.84328318,3.5025,0.02
 01/22  10:00:00,137.569121038,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,223.069000928,218.402093731,3.5025,1.16440719754
 01/22  11:00:00,177.942734821,25.5818879679,0.0716834536323,0.0,27.9495200658,27.7759469175,169.538562359,161.368833301,7.005,1.16472905756
 01/22  12:00:00,215.1502944,25.5818879679,0.0538590499636,0.0,27.9495200658,27.7759469175,129.074296247,122.049296247,7.005,0.02
 01/22  13:00:00,234.846280174,25.5818879679,0.856365037855,0.0,41.9242800987,36.8599292233,97.1782604021,86.6733464186,9.34,1.16491398353
 01/22  14:00:00,235.600664414,25.5818879679,1.36084265666,0.0,41.9242800987,36.8599292233,77.214856826,66.7099968095,9.34,1.16486001645
 01/22  15:00:00,230.701631171,25.5818879679,1.66609841825,0.0,41.9242800987,36.8599292233,70.8182543139,60.3134080079,9.34,1.16484630593
 01/22  16:00:00,226.187057816,25.5818879679,1.78305631325,0.0,41.9242800987,36.8599292233,70.8898825297,60.3849981514,9.34,1.16488437822
 01/22  17:00:00,224.932803483,25.5818879679,1.68546163249,0.0,41.9242800987,36.8599292233,76.1119907015,65.6072051479,9.34,1.16478555361
 01/22  18:00:00,202.806827947,25.5818879679,0.560046355729,0.0,27.9495200658,27.7759469175,104.665794217,97.640794217,7.005,0.02
 01/22  19:00:00,207.96735116,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,129.199583811,123.364885387,4.67,1.16469842338
 01/22  20:00:00,190.145929889,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,144.599468862,138.764725932,4.67,1.16474293046
 01/22  21:00:00,177.436250674,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,154.689037834,149.999037834,4.67,0.02
 01/22  22:00:00,158.498959738,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,121.094672948,115.260160675,4.67,1.1645122731
 01/22  23:00:00,101.622398068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,133.963108492,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/23  01:00:00,107.740037984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923110956,0.0,2.335,1.16423110956
 01/23  02:00:00,99.8573045694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,98.6060222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  04:00:00,97.7068424527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992195059,0.0,2.335,1.1642195059
 01/23  05:00:00,104.390270417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  06:00:00,104.223698772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  07:00:00,154.783838797,25.5818879679,0.0241095230287,0.0,13.9747600329,18.6919646116,184.885761776,179.051517741,4.67,1.16424403521
 01/23  08:00:00,156.798153435,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,175.183744867,170.493744867,4.67,0.02
 01/23  09:00:00,234.666787259,25.5818879679,0.208694094396,0.0,34.9369000822,32.3179380704,144.907016085,135.569852921,8.1725,1.16466316347
 01/23  10:00:00,267.401193644,25.5818879679,1.23970782942,0.0,62.886420148,41.4019203762,97.1646007728,86.6371007728,10.5075,0.02
 01/23  11:00:00,264.905569125,25.5818879679,2.02663363138,0.0,62.886420148,41.4019203762,68.9894835678,57.3170081623,10.5075,1.16497540554
 01/23  12:00:00,297.542580367,25.5818879679,2.98511074181,0.0,62.886420148,41.4019203762,38.0760398473,25.2581464078,10.5075,2.31039343947
 01/23  13:00:00,288.376739974,25.5818879679,3.4808211692,0.0,62.886420148,41.4019203762,22.2829579768,10.6099628932,10.5075,1.16549508361
 01/23  14:00:00,286.652849946,25.5818879679,3.58786250743,0.0,62.886420148,41.4019203762,24.1799643369,12.5070342715,10.5075,1.16543006542
 01/23  15:00:00,280.426428319,25.5818879679,3.73123592089,0.0,62.886420148,41.4019203762,23.3317593671,11.6591528362,10.5075,1.16510653089
 01/23  16:00:00,275.223712844,25.5818879679,3.77736880566,0.0,62.886420148,41.4019203762,25.0943301761,13.4217778383,10.5075,1.16505233781
 01/23  17:00:00,274.437328054,25.5818879679,3.71953603321,0.0,62.886420148,41.4019203762,31.9309443235,20.2583741521,10.5075,1.16507017136
 01/23  18:00:00,285.384211698,25.5818879679,3.71692539631,0.0,62.886420148,41.4019203762,37.0527788753,25.3801751878,10.5075,1.16510368747
 01/23  19:00:00,283.795973146,25.5818879679,2.99443873793,0.0,41.9242800987,36.8599292233,46.2128987353,35.7078964869,9.34,1.1650022484
 01/23  20:00:00,272.61480968,25.5818879679,2.72964904044,0.0,41.9242800987,36.8599292233,55.1489252557,44.6441785312,9.34,1.16474672455
 01/23  21:00:00,248.22921544,25.5818879679,2.20755177762,0.0,34.9369000822,32.3179380704,55.9749374058,46.6377142634,8.1725,1.1647231424
 01/23  22:00:00,180.334758621,25.5818879679,0.866361105109,0.0,13.9747600329,18.6919646116,17.3955834064,12.7055834064,4.67,0.02
 01/23  23:00:00,124.14512236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946367287,0.0,2.335,1.16446367287
 01/23  24:00:00,155.027633535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,126.795309358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,112.828728497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923222855,0.0,2.335,1.16423222855
 01/24  03:00:00,109.186510072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,105.519432528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,123.713988074,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926681704,0.0,2.335,1.16426681704
 01/24  06:00:00,120.060903899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  07:00:00,164.153401134,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,228.670236807,223.980236807,4.67,0.02
 01/24  08:00:00,150.080976567,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,240.293274256,234.458797301,4.67,1.16447695525
 01/24  09:00:00,213.731029833,25.5818879679,0.0256854033722,0.0,34.9369000822,32.3179380704,223.055429339,214.862929339,8.1725,0.02
 01/24  10:00:00,236.103675733,25.5818879679,0.157042957849,0.0,62.886420148,41.4019203762,197.138351432,185.466023938,10.5075,1.1648274934
 01/24  11:00:00,226.512053855,25.5818879679,0.568296339877,0.0,62.886420148,41.4019203762,170.187158536,158.51475863,10.5075,1.1648999061
 01/24  12:00:00,256.659636136,25.5818879679,0.86872051706,0.0,62.886420148,41.4019203762,146.225715378,134.55298329,10.5075,1.16523208815
 01/24  13:00:00,236.317485004,25.5818879679,1.18682865686,0.0,62.886420148,41.4019203762,128.563565593,116.890821845,10.5075,1.16524374848
 01/24  14:00:00,236.199886331,25.5818879679,1.76399790473,0.0,62.886420148,41.4019203762,111.949658457,99.1312409134,10.5075,2.31091754409
 01/24  15:00:00,233.148925267,25.5818879679,2.19525392021,0.0,62.886420148,41.4019203762,99.9107845645,88.2382160151,10.5075,1.16506854947
 01/24  16:00:00,229.906861407,25.5818879679,2.41052162115,0.0,62.886420148,41.4019203762,96.5150631111,84.8425681282,10.5075,1.16499498295
 01/24  17:00:00,230.234589618,25.5818879679,2.28693717734,0.0,62.886420148,41.4019203762,104.843065502,93.1705483347,10.5075,1.16501716719
 01/24  18:00:00,238.619232115,25.5818879679,1.88345126679,0.0,62.886420148,41.4019203762,125.500677682,113.828122652,10.5075,1.16505503016
 01/24  19:00:00,240.548429141,25.5818879679,0.817076452195,0.0,41.9242800987,36.8599292233,157.783453537,147.27851928,9.34,1.16493425616
 01/24  20:00:00,216.672192549,25.5818879679,0.379264195392,0.0,41.9242800987,36.8599292233,193.083175311,182.578342095,9.34,1.16483321631
 01/24  21:00:00,189.150166311,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,212.0985784,203.9060784,8.1725,0.02
 01/24  22:00:00,131.928780383,25.5818879679,0.00883473806974,0.0,13.9747600329,18.6919646116,202.840599302,197.005960717,4.67,1.16463858456
 01/24  23:00:00,81.7454795019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,116.862782499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933036612,0.0,2.335,1.16433036612
 01/25  01:00:00,86.2349267644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  02:00:00,78.7686176115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,78.50373903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992346001,0.0,2.335,1.1642346001
 01/25  04:00:00,78.2305290609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  05:00:00,84.6128028642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,91.4737368949,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,18.8378783835,15.3386246272,2.335,1.16425375627
 01/25  07:00:00,135.130201805,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,379.805911082,375.115911082,4.67,0.02
 01/25  08:00:00,130.860391424,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,336.612175155,331.922175155,4.67,0.02
 01/25  09:00:00,207.773291343,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,268.585808375,259.248722617,8.1725,1.16458575869
 01/25  10:00:00,233.036045529,25.5818879679,0.0901415335049,0.0,62.886420148,41.4019203762,212.624001601,200.951631257,10.5075,1.16487034442
 01/25  11:00:00,225.335959234,25.5818879679,0.552739704247,0.0,62.886420148,41.4019203762,169.306590792,157.634046768,10.5075,1.16504402402
 01/25  12:00:00,258.654976315,25.5818879679,1.13752380621,0.0,62.886420148,41.4019203762,130.778509692,119.105783613,10.5075,1.16522607893
 01/25  13:00:00,241.445964887,25.5818879679,1.53983152704,0.0,62.886420148,41.4019203762,112.913691933,101.240934152,10.5075,1.16525778083
 01/25  14:00:00,239.494242095,25.5818879679,1.98364494399,0.0,62.886420148,41.4019203762,100.523891918,88.8511904088,10.5075,1.16520150932
 01/25  15:00:00,236.474073556,25.5818879679,2.3427831373,0.0,62.886420148,41.4019203762,94.6347960958,81.8170456478,10.5075,2.31025044792
 01/25  16:00:00,234.168962828,25.5818879679,2.64493723776,0.0,62.886420148,41.4019203762,85.6396748784,73.96723078,10.5075,1.16494409846
 01/25  17:00:00,231.557597792,25.5818879679,2.40694968657,0.0,62.886420148,41.4019203762,99.166883148,87.4944126292,10.5075,1.16497051881
 01/25  18:00:00,238.862447821,25.5818879679,1.91791515631,0.0,62.886420148,41.4019203762,122.124103875,110.451591203,10.5075,1.16501267286
 01/25  19:00:00,237.783482546,25.5818879679,1.00644163414,0.0,41.9242800987,36.8599292233,143.33067585,132.8258032,9.34,1.16487265012
 01/25  20:00:00,220.949110138,25.5818879679,0.768660174163,0.0,41.9242800987,36.8599292233,161.023807585,151.663807585,9.34,0.02
 01/25  21:00:00,195.518059409,25.5818879679,0.377424646968,0.0,34.9369000822,32.3179380704,175.585440867,166.248221523,8.1725,1.16471934348
 01/25  22:00:00,138.468081968,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,143.265219862,137.430623451,4.67,1.16459641118
 01/25  23:00:00,85.0957863682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,120.748722469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993020562,0.0,2.335,1.1643020562
 01/26  01:00:00,93.0728132537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,86.1892723752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,87.0847117679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  04:00:00,88.7456496218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922176879,0.0,2.335,1.16422176879
 01/26  05:00:00,97.8640806733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,100.954233743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,157.864863598,25.5818879679,0.0385896963616,0.0,13.9747600329,18.6919646116,166.459535681,160.625289032,4.67,1.16424664883
 01/26  08:00:00,168.920279237,25.5818879679,0.0471603999001,0.0,13.9747600329,18.6919646116,141.325698952,136.635698952,4.67,0.02
 01/26  09:00:00,249.205997792,25.5818879679,0.564238736678,0.0,34.9369000822,32.3179380704,114.060308295,104.723215583,8.1725,1.16459271202
 01/26  10:00:00,281.574820272,25.5818879679,1.82082051333,0.0,62.886420148,41.4019203762,77.9888072307,67.4613072307,10.5075,0.02
 01/26  11:00:00,280.270945468,25.5818879679,2.56934491716,0.0,62.886420148,41.4019203762,62.1913485706,50.5187998386,10.5075,1.16504873193
 01/26  12:00:00,303.901943965,25.5818879679,3.39217142767,0.0,62.886420148,41.4019203762,43.8121026141,30.9940598574,10.5075,2.31054275668
 01/26  13:00:00,289.933262242,25.5818879679,3.20704289234,0.0,62.886420148,41.4019203762,50.6017069359,38.9289309121,10.5075,1.16527602384
 01/26  14:00:00,282.841974051,25.5818879679,2.68953057992,0.0,62.886420148,41.4019203762,65.7002238971,54.0275077413,10.5075,1.16521615584
 01/26  15:00:00,275.723946729,25.5818879679,2.69393215438,0.0,62.886420148,41.4019203762,65.0536413934,53.3809564791,10.5075,1.1651849143
 01/26  16:00:00,271.333068891,25.5818879679,2.80929195999,0.0,62.886420148,41.4019203762,62.2270489548,50.5544173499,10.5075,1.16513160498
 01/26  17:00:00,271.360989692,25.5818879679,2.82260614161,0.0,62.886420148,41.4019203762,64.4052154228,52.7325651695,10.5075,1.16515025333
 01/26  18:00:00,281.202745803,25.5818879679,2.75252867832,0.0,62.886420148,41.4019203762,68.4930471614,56.8203625062,10.5075,1.16518465525
 01/26  19:00:00,278.895789475,25.5818879679,2.06249200579,0.0,41.9242800987,36.8599292233,74.4326383058,63.9275543414,9.34,1.16508396439
 01/26  20:00:00,266.46355455,25.5818879679,1.7811677177,0.0,41.9242800987,36.8599292233,83.0047685226,72.4999394321,9.34,1.16482909055
 01/26  21:00:00,240.342182607,25.5818879679,1.08791949709,0.0,34.9369000822,32.3179380704,88.0068470867,78.6695407395,8.1725,1.16480634723
 01/26  22:00:00,172.852935211,25.5818879679,0.22126003507,0.0,13.9747600329,18.6919646116,59.6967512575,55.0067512575,4.67,0.02
 01/26  23:00:00,113.864301618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945464016,0.0,2.335,1.16445464016
 01/26  24:00:00,139.901995844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,107.805044778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922709854,0.0,2.335,1.16422709854
 01/27  02:00:00,93.648717832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,88.1254102083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,84.6488545522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,104.521827024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992156601,0.0,2.335,1.1642156601
 01/27  06:00:00,102.635396326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  07:00:00,152.365828645,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,334.039825017,329.349825017,4.67,0.02
 01/27  08:00:00,140.328743431,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,311.006981193,305.172530907,4.67,1.16445028589
 01/27  09:00:00,207.373666858,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,270.085742929,261.893242929,8.1725,0.02
 01/27  10:00:00,231.235007888,25.5818879679,0.0793195106086,0.0,62.886420148,41.4019203762,230.112393842,218.440040449,10.5075,1.16485339303
 01/27  11:00:00,222.121218346,25.5818879679,0.0,0.0,62.886420148,41.4019203762,216.860809622,205.18832354,10.5075,1.16498608195
 01/27  12:00:00,253.231977638,25.5818879679,0.263692294661,0.0,62.886420148,41.4019203762,189.306569724,177.633750419,10.5075,1.16531930494
 01/27  13:00:00,233.830279327,25.5818879679,0.723988152372,0.0,62.886420148,41.4019203762,157.365023997,144.546895376,10.5075,2.31062862108
 01/27  14:00:00,232.304436926,25.5818879679,0.955506371895,0.0,62.886420148,41.4019203762,137.222473978,125.549740517,10.5075,1.16523346028
 01/27  15:00:00,227.970654942,25.5818879679,0.99540574822,0.0,62.886420148,41.4019203762,136.699716674,125.027057526,10.5075,1.16515914779
 01/27  16:00:00,224.314412131,25.5818879679,1.03663265666,0.0,62.886420148,41.4019203762,138.828597361,127.156011016,10.5075,1.1650863446
 01/27  17:00:00,224.081008993,25.5818879679,0.996143188576,0.0,62.886420148,41.4019203762,148.820871142,137.148261878,10.5075,1.16510926365
 01/27  18:00:00,233.506714605,25.5818879679,0.785923231261,0.0,62.886420148,41.4019203762,171.941000605,160.268352705,10.5075,1.16514790038
 01/27  19:00:00,235.373499321,25.5818879679,0.299272453344,0.0,41.9242800987,36.8599292233,194.814462408,184.309434695,9.34,1.16502771281
 01/27  20:00:00,211.532677407,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,231.386675409,220.881933995,9.34,1.16474141372
 01/27  21:00:00,186.850433187,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,252.118551166,242.781336202,8.1725,1.16471496401
 01/27  22:00:00,131.312532865,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,220.566890954,215.876890954,4.67,0.02
 01/27  23:00:00,79.8431375938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942846823,0.0,2.335,1.16442846823
 01/27  24:00:00,115.472416668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,83.048277131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  02:00:00,75.9444962739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560168496,0.0,1.75125,1.16435168496
 01/28  03:00:00,75.6880128106,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,79.1687677178,3.67510685766,0.0,0.0,3.49369000822,6.81298672936,10.4037175628,8.63246756277,1.75125,0.02
 01/28  05:00:00,89.4997951135,7.35021371533,0.0,0.0,3.49369000822,6.81298672936,19.4466585703,16.5311547601,1.75125,1.16425381028
 01/28  06:00:00,92.8001241661,11.025320573,0.0,0.0,3.49369000822,6.81298672936,28.1935460517,26.4222960517,1.75125,0.02
 01/28  07:00:00,120.793335645,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,413.039151303,409.516651303,3.5025,0.02
 01/28  08:00:00,116.200152782,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,379.991783534,375.324732327,3.5025,1.16455120692
 01/28  09:00:00,179.217761755,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,335.074085953,328.071909626,5.8375,1.16467632627
 01/28  10:00:00,197.013211782,25.5818879679,0.0185083167179,0.0,41.9242800987,36.8599292233,273.533838556,264.173838556,9.34,0.02
 01/28  11:00:00,222.660612286,25.5818879679,0.0776621214934,0.0,62.886420148,41.4019203762,224.876374321,213.203847779,10.5075,1.16502654197
 01/28  12:00:00,253.627527338,25.5818879679,0.254331407333,0.0,62.886420148,41.4019203762,186.415745743,174.743128427,10.5075,1.16511731646
 01/28  13:00:00,234.462162411,25.5818879679,0.554888386517,0.0,62.886420148,41.4019203762,169.373820307,156.555672505,10.5075,2.31064780222
 01/28  14:00:00,232.00475673,25.5818879679,0.727801331802,0.0,62.886420148,41.4019203762,156.724476371,145.051727974,10.5075,1.16524839631
 01/28  15:00:00,229.559121133,25.5818879679,0.905934525257,0.0,62.886420148,41.4019203762,144.44293838,132.770279825,10.5075,1.16515855469
 01/28  16:00:00,228.149097222,25.5818879679,1.1325332907,0.0,62.886420148,41.4019203762,133.280454616,121.607768128,10.5075,1.16518648812
 01/28  17:00:00,231.35605583,25.5818879679,1.06722722805,0.0,62.886420148,41.4019203762,134.666014579,122.993552906,10.5075,1.16496167267
 01/28  18:00:00,243.723929626,25.5818879679,0.928686369103,0.0,62.886420148,41.4019203762,141.399604405,129.727142297,10.5075,1.16496210806
 01/28  19:00:00,231.523659296,25.5818879679,0.319227966757,0.0,34.9369000822,32.3179380704,160.502663539,151.165241775,8.1725,1.16492176356
 01/28  20:00:00,186.857518407,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,177.338811114,170.336418686,5.8375,1.16489242728
 01/28  21:00:00,175.797927341,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,184.503775669,177.501568671,5.8375,1.16470699744
 01/28  22:00:00,131.641243477,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,153.352276128,149.829776128,3.5025,0.02
 01/28  23:00:00,88.9624826745,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570835152,0.0,1.75125,1.16445835152
 01/28  24:00:00,124.010197733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,95.6062327802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,87.9882354424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555439783,0.0,1.75125,1.16430439783
 01/29  03:00:00,87.7033445024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,87.6550506194,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,94.3725836096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554876509,0.0,1.75125,1.16429876509
 01/29  06:00:00,94.5816204475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  07:00:00,135.445999956,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,240.371591664,236.849091664,3.5025,0.02
 01/29  08:00:00,138.956643897,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,218.162021994,213.495138158,3.5025,1.16438383669
 01/29  09:00:00,175.443704407,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,184.953461934,181.430961934,3.5025,0.02
 01/29  10:00:00,154.181124715,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,175.553523093,170.886607263,3.5025,1.16441583046
 01/29  11:00:00,191.031686851,25.5818879679,0.0850069785009,0.0,27.9495200658,27.7759469175,150.41207895,143.38707895,7.005,0.02
 01/29  12:00:00,223.534977917,25.5818879679,0.0366566396758,0.0,27.9495200658,27.7759469175,131.008972301,122.83913091,7.005,1.16484139115
 01/29  13:00:00,241.040961625,25.5818879679,0.658101002663,0.0,41.9242800987,36.8599292233,107.178938782,96.6740237113,9.34,1.16491507042
 01/29  14:00:00,242.635051253,25.5818879679,0.917561795897,0.0,41.9242800987,36.8599292233,95.8729858658,85.3682183576,9.34,1.16476750813
 01/29  15:00:00,238.653596252,25.5818879679,1.02169126449,0.0,41.9242800987,36.8599292233,90.1647651205,79.6600095548,9.34,1.16475556571
 01/29  16:00:00,234.982347265,25.5818879679,1.06166453795,0.0,41.9242800987,36.8599292233,90.980457962,80.4756623118,9.34,1.1647956502
 01/29  17:00:00,235.430670043,25.5818879679,1.22539940699,0.0,41.9242800987,36.8599292233,86.7050069026,77.3450069026,9.34,0.02
 01/29  18:00:00,217.07834458,25.5818879679,0.54010872399,0.0,27.9495200658,27.7759469175,98.6391742187,90.4693399258,7.005,1.16483429292
 01/29  19:00:00,222.743967705,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,109.530243817,103.695631114,4.67,1.16461270314
 01/29  20:00:00,207.793695917,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,117.328765386,111.494106296,4.67,1.16465909046
 01/29  21:00:00,195.725466239,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,119.247448463,114.557448463,4.67,0.02
 01/29  22:00:00,175.0318762,25.5818879679,0.0228063359709,0.0,13.9747600329,18.6919646116,76.6838301464,70.8494007424,4.67,1.16442940402
 01/29  23:00:00,117.991006825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,149.216540993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,126.742335494,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921644321,0.0,2.335,1.16421644321
 01/30  02:00:00,118.04841699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  03:00:00,117.254311772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,116.672768004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927286307,0.0,2.335,1.16427286307
 01/30  05:00:00,123.711014433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  06:00:00,122.934559618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,173.85483256,25.5818879679,0.0570603207389,0.0,13.9747600329,18.6919646116,110.293221125,105.603221125,4.67,0.02
 01/30  08:00:00,179.97515136,25.5818879679,0.0225701308177,0.0,13.9747600329,18.6919646116,111.849300376,106.014836529,4.67,1.16446384655
 01/30  09:00:00,254.860426507,25.5818879679,0.736630980754,0.0,34.9369000822,32.3179380704,94.2788245884,84.9417408315,8.1725,1.16458375685
 01/30  10:00:00,285.937775295,25.5818879679,2.21954593195,0.0,62.886420148,41.4019203762,67.5902502956,57.0627502956,10.5075,0.02
 01/30  11:00:00,282.100881803,25.5818879679,2.77042123613,0.0,62.886420148,41.4019203762,61.0774652903,49.4050668718,10.5075,1.16489841854
 01/30  12:00:00,301.966059643,25.5818879679,3.18247583085,0.0,62.886420148,41.4019203762,51.125413535,39.4527439814,10.5075,1.16516955357
 01/30  13:00:00,291.427819385,25.5818879679,3.46718131228,0.0,62.886420148,41.4019203762,47.3931485213,34.5747653544,10.5075,2.31088316693
 01/30  14:00:00,292.583029956,25.5818879679,3.8926204734,0.0,62.886420148,41.4019203762,37.1073710095,25.4345096805,10.5075,1.16536132904
 01/30  15:00:00,288.370039628,25.5818879679,4.26306031337,0.0,62.886420148,41.4019203762,27.8808281821,16.208289314,10.5075,1.16503886815
 01/30  16:00:00,287.020132516,25.5818879679,4.8376499214,0.0,62.886420148,41.4019203762,13.9903495703,2.31786347937,10.5075,1.16498609088
 01/30  17:00:00,286.357157298,25.5818879679,4.83079781085,0.0,62.886420148,41.4019203762,14.4148268163,2.74232105348,10.5075,1.1650057628
 01/30  18:00:00,290.112909291,25.5818879679,4.37499991421,0.0,62.886420148,41.4019203762,28.6272536997,16.9547125842,10.5075,1.16504111555
 01/30  19:00:00,288.24176835,25.5818879679,3.2255321141,0.0,41.9242800987,36.8599292233,44.5648033498,34.0598621855,9.34,1.16494116432
 01/30  20:00:00,274.925649526,25.5818879679,2.69405603117,0.0,41.9242800987,36.8599292233,58.703126125,48.1982534326,9.34,1.16487269238
 01/30  21:00:00,250.741191868,25.5818879679,2.13215807421,0.0,34.9369000822,32.3179380704,58.505108609,49.1677620017,8.1725,1.16484660729
 01/30  22:00:00,181.303397987,25.5818879679,0.820001215958,0.0,13.9747600329,18.6919646116,18.6608645458,13.9708645458,4.67,0.02
 01/30  23:00:00,124.689855572,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945689693,0.0,2.335,1.16445689693
 01/30  24:00:00,153.27745298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,123.240006904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  02:00:00,109.746633543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924608798,0.0,2.335,1.16424608798
 01/31  03:00:00,104.416234435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,98.3001325181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  05:00:00,115.351828817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927719086,0.0,2.335,1.16427719086
 01/31  06:00:00,111.12404889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,153.722689039,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,317.391602568,312.701602568,4.67,0.02
 01/31  08:00:00,143.220731368,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,314.233716175,308.399295295,4.67,1.16442087964
 01/31  09:00:00,208.273437729,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,296.113995988,287.921495988,8.1725,0.02
 01/31  10:00:00,231.884814429,25.5818879679,0.0270735129723,0.0,62.886420148,41.4019203762,271.991413994,260.319081816,10.5075,1.1648321788
 01/31  11:00:00,222.666084498,25.5818879679,0.0,0.0,62.886420148,41.4019203762,259.350603118,247.678042319,10.5075,1.1650607999
 01/31  12:00:00,254.003174905,25.5818879679,0.0,0.0,62.886420148,41.4019203762,246.212853972,234.540172481,10.5075,1.1651814911
 01/31  13:00:00,233.943956698,25.5818879679,0.0,0.0,62.886420148,41.4019203762,234.794015813,223.121025211,10.5075,1.16549060212
 01/31  14:00:00,232.055492492,25.5818879679,0.0152561054794,0.0,62.886420148,41.4019203762,218.826936802,206.008612227,10.5075,2.31082457518
 01/31  15:00:00,228.593137237,25.5818879679,0.0918828401017,0.0,62.886420148,41.4019203762,209.069753772,197.397229975,10.5075,1.16502379713
 01/31  16:00:00,224.724886445,25.5818879679,0.245028688192,0.0,62.886420148,41.4019203762,197.647964491,185.97551311,10.5075,1.16495138134
 01/31  17:00:00,223.804228748,25.5818879679,0.155341300723,0.0,62.886420148,41.4019203762,208.435232292,196.762757188,10.5075,1.16497510435
 01/31  18:00:00,229.774521317,25.5818879679,0.0165608583411,0.0,62.886420148,41.4019203762,220.874089011,209.201574475,10.5075,1.16501453588
 01/31  19:00:00,234.969913486,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,235.032451928,224.527556917,9.34,1.1648950108
 01/31  20:00:00,212.344025128,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,252.210050721,241.705255573,9.34,1.16479514737
 01/31  21:00:00,187.541946292,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,260.324463581,252.131963581,8.1725,0.02
 01/31  22:00:00,131.809298077,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,229.350967845,223.516318911,4.67,1.16464893335
 01/31  23:00:00,81.6116265077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,116.976621844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929359708,0.0,2.335,1.16429359708
 02/01  01:00:00,85.6990581212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,80.0153218435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,80.1470220156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926984856,0.0,2.335,1.16426984856
 02/01  04:00:00,80.3519335097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,86.9804511472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,90.2094248993,3.67510685766,0.0,0.0,3.49369000822,9.08398230582,10.3055978759,6.80638004895,2.335,1.16421782698
 02/01  07:00:00,133.594101293,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,370.25619723,365.56619723,4.67,0.02
 02/01  08:00:00,134.420820047,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,329.272169359,324.582169359,4.67,0.02
 02/01  09:00:00,213.545644223,25.5818879679,0.0183292241458,0.0,34.9369000822,32.3179380704,254.225318838,244.888267809,8.1725,1.16455102973
 02/01  10:00:00,247.025352378,25.5818879679,0.173176138877,0.0,62.886420148,41.4019203762,178.285102745,166.612765472,10.5075,1.16483727321
 02/01  11:00:00,245.978578211,25.5818879679,0.769705927889,0.0,62.886420148,41.4019203762,126.978593889,115.306081557,10.5075,1.16501233188
 02/01  12:00:00,279.499821353,25.5818879679,1.57371865993,0.0,62.886420148,41.4019203762,86.8433658717,75.1706698121,10.5075,1.16519605962
 02/01  13:00:00,263.474378454,25.5818879679,2.3465157526,0.0,62.886420148,41.4019203762,66.0699251965,54.3971961113,10.5075,1.16522908516
 02/01  14:00:00,260.407656692,25.5818879679,2.97166922297,0.0,62.886420148,41.4019203762,51.1341297367,39.4611637965,10.5075,1.1654659402
 02/01  15:00:00,256.054132245,25.5818879679,3.53180809793,0.0,62.886420148,41.4019203762,40.4168268544,27.5991283818,10.5075,2.31019847253
 02/01  16:00:00,251.929206509,25.5818879679,3.97142331728,0.0,62.886420148,41.4019203762,30.6334082525,20.1059082525,10.5075,0.02
 02/01  17:00:00,250.727078075,25.5818879679,4.05744512414,0.0,62.886420148,41.4019203762,37.0592786187,24.2416615724,10.5075,2.31011704629
 02/01  18:00:00,252.885881938,25.5818879679,3.09630586665,0.0,62.886420148,41.4019203762,67.7067535755,56.0342630645,10.5075,1.16499051096
 02/01  19:00:00,252.478342137,25.5818879679,1.31526527932,0.0,41.9242800987,36.8599292233,109.633376388,100.273376388,9.34,0.02
 02/01  20:00:00,236.178887993,25.5818879679,0.770790713857,0.0,41.9242800987,36.8599292233,141.036424563,130.531525348,9.34,1.16489921488
 02/01  21:00:00,209.038406482,25.5818879679,0.410375107534,0.0,34.9369000822,32.3179380704,156.06262877,146.725247677,8.1725,1.16488109279
 02/01  22:00:00,149.069147163,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,135.325252051,129.490675319,4.67,1.16457673142
 02/01  23:00:00,94.1754453509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  24:00:00,128.299089414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928271073,0.0,2.335,1.16428271073
 02/02  01:00:00,99.8705221532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,92.0512361592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,90.8876210301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,89.7852161925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927029734,0.0,2.335,1.16427029734
