Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  05:00:00,95.1439867325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  06:00:00,93.6375538149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,139.897194603,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,290.508926913,284.674698998,4.67,1.16422791493
 02/02  08:00:00,141.779863944,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,263.611979359,258.921979359,4.67,0.02
 02/02  09:00:00,218.987995216,25.5818879679,0.0339809062279,0.0,34.9369000822,32.3179380704,221.496744422,212.159597318,8.1725,1.16464710432
 02/02  10:00:00,250.762210869,25.5818879679,0.422146403714,0.0,62.886420148,41.4019203762,161.327562719,150.800062719,10.5075,0.02
 02/02  11:00:00,252.243726919,25.5818879679,1.13881312904,0.0,62.886420148,41.4019203762,111.068389429,99.3958569477,10.5075,1.16503248148
 02/02  12:00:00,287.083173175,25.5818879679,2.23769243682,0.0,62.886420148,41.4019203762,65.1488821157,52.3308681128,10.5075,2.3105140029
 02/02  13:00:00,274.736581354,25.5818879679,3.15483070759,0.0,62.886420148,41.4019203762,39.0304326483,27.357669461,10.5075,1.16526318731
 02/02  14:00:00,275.007457457,25.5818879679,3.84837044843,0.0,62.886420148,41.4019203762,20.7231182724,9.05041399923,10.5075,1.16520427313
 02/02  15:00:00,271.598437536,25.5818879679,4.37305901737,0.0,62.886420148,41.4019203762,11.6726739455,0.0,10.5075,1.16517394547
 02/02  16:00:00,268.906234685,25.5818879679,4.7565695937,0.0,62.886420148,41.4019203762,11.6726215713,0.0,10.5075,1.16512157131
 02/02  17:00:00,268.80327931,25.5818879679,4.54891266954,0.0,62.886420148,41.4019203762,11.6726412308,0.0,10.5075,1.16514123081
 02/02  18:00:00,272.631653462,25.5818879679,3.7870161778,0.0,62.886420148,41.4019203762,30.7165987631,19.0439221095,10.5075,1.16517665355
 02/02  19:00:00,272.300436163,25.5818879679,2.60991697977,0.0,41.9242800987,36.8599292233,55.7094389371,45.2043621418,9.34,1.16507679535
 02/02  20:00:00,258.51208805,25.5818879679,2.07364971656,0.0,41.9242800987,36.8599292233,74.7697125695,64.2648900357,9.34,1.16482253384
 02/02  21:00:00,230.339150973,25.5818879679,1.22517179902,0.0,34.9369000822,32.3179380704,88.8573490209,79.5200483683,8.1725,1.16480065265
 02/02  22:00:00,166.394587637,25.5818879679,0.292531431737,0.0,13.9747600329,18.6919646116,61.2367656106,56.5467656106,4.67,0.02
 02/02  23:00:00,112.076414728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946985768,0.0,2.335,1.16446985768
 02/02  24:00:00,144.052552826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,118.645022246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992218974,0.0,2.335,1.1642218974
 02/03  02:00:00,110.224531866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,109.955127146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,109.765612962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  05:00:00,134.250048669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992107188,0.0,2.335,1.1642107188
 02/03  06:00:00,133.380444426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  07:00:00,180.015791684,25.5818879679,0.0247598280917,0.0,13.9747600329,18.6919646116,126.996303916,122.306303916,4.67,0.02
 02/03  08:00:00,179.982271404,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,128.886822818,123.052376945,4.67,1.16444587227
 02/03  09:00:00,247.51829915,25.5818879679,0.754582397596,0.0,34.9369000822,32.3179380704,101.78466937,93.5921693699,8.1725,0.02
 02/03  10:00:00,280.484888558,25.5818879679,2.05675391279,0.0,62.886420148,41.4019203762,71.5471291401,59.8748389112,10.5075,1.16479022893
 02/03  11:00:00,280.366981879,25.5818879679,3.12318748208,0.0,62.886420148,41.4019203762,42.3784244554,30.7059409734,10.5075,1.16498348203
 02/03  12:00:00,305.481381711,25.5818879679,3.95129576792,0.0,62.886420148,41.4019203762,17.9437679127,6.27095011186,10.5075,1.1653178008
 02/03  13:00:00,295.366968884,25.5818879679,4.23846916009,0.0,62.886420148,41.4019203762,13.9270878802,1.1089599378,10.5075,2.31062794243
 02/03  14:00:00,296.241826777,25.5818879679,4.74208922369,0.0,62.886420148,41.4019203762,11.6727341984,0.0,10.5075,1.16523419838
 02/03  15:00:00,292.240797819,25.5818879679,5.31095246458,0.0,62.886420148,41.4019203762,11.6726605401,0.0,10.5075,1.16516054009
 02/03  16:00:00,287.237959152,25.5818879679,5.47952059916,0.0,62.886420148,41.4019203762,11.6725883876,0.0,10.5075,1.16508838759
 02/03  17:00:00,285.247568727,25.5818879679,5.2317046794,0.0,62.886420148,41.4019203762,11.6726120513,0.0,10.5075,1.16511205125
 02/03  18:00:00,289.29722643,25.5818879679,4.74830845457,0.0,62.886420148,41.4019203762,16.3615425306,4.68889108235,10.5075,1.16515144824
 02/03  19:00:00,290.156533463,25.5818879679,3.8932806755,0.0,41.9242800987,36.8599292233,28.3971643165,17.8921324577,9.34,1.16503185873
 02/03  20:00:00,271.544003984,25.5818879679,3.60756921197,0.0,41.9242800987,36.8599292233,38.5424703742,28.0377243812,9.34,1.16474599301
 02/03  21:00:00,247.720890321,25.5818879679,2.93463393851,0.0,34.9369000822,32.3179380704,41.8159167968,32.4786966066,8.1725,1.1647201902
 02/03  22:00:00,177.611042928,25.5818879679,1.23149009012,0.0,13.9747600329,18.6919646116,6.12144428767,1.43144428767,4.67,0.02
 02/03  23:00:00,126.236582514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943393932,0.0,2.335,1.16443393932
 02/03  24:00:00,152.18796872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/04  01:00:00,123.296160907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,109.774619701,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560739406,0.0,1.75125,1.16435739406
 02/04  03:00:00,102.759078387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  04:00:00,97.0002930178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  05:00:00,98.7627157296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550968935,0.0,1.75125,1.16425968935
 02/04  06:00:00,94.4822205043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  07:00:00,125.038303814,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,241.604569231,238.082069231,3.5025,0.02
 02/04  08:00:00,122.650338174,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,243.51284161,238.845784151,3.5025,1.16455745921
 02/04  09:00:00,184.541864634,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,216.973976412,209.971793382,5.8375,1.16468303043
 02/04  10:00:00,202.310840358,25.5818879679,0.122633888643,0.0,41.9242800987,36.8599292233,181.248072279,171.888072279,9.34,0.02
 02/04  11:00:00,228.847694166,25.5818879679,0.713321163143,0.0,62.886420148,41.4019203762,150.197711234,138.525177378,10.5075,1.16503385557
 02/04  12:00:00,261.712232927,25.5818879679,1.17638518689,0.0,62.886420148,41.4019203762,121.520184771,109.847559689,10.5075,1.16512508217
 02/04  13:00:00,244.156554121,25.5818879679,1.75874777543,0.0,62.886420148,41.4019203762,103.807820697,90.9896553443,10.5075,2.31066535266
 02/04  14:00:00,242.294432946,25.5818879679,2.27818874829,0.0,62.886420148,41.4019203762,90.910548495,79.2377906162,10.5075,1.1652578788
 02/04  15:00:00,238.075045529,25.5818879679,2.70014718701,0.0,62.886420148,41.4019203762,82.8117978617,71.1391293879,10.5075,1.16516847372
 02/04  16:00:00,234.336886758,25.5818879679,2.98671722594,0.0,62.886420148,41.4019203762,79.5301959815,67.8574990957,10.5075,1.16519688579
 02/04  17:00:00,233.137991214,25.5818879679,2.96239717512,0.0,62.886420148,41.4019203762,85.077043837,73.40457144,10.5075,1.16497239696
 02/04  18:00:00,236.063169614,25.5818879679,2.29429096188,0.0,62.886420148,41.4019203762,111.316394744,99.6439213938,10.5075,1.1649733498
 02/04  19:00:00,225.838348681,25.5818879679,0.783611291127,0.0,34.9369000822,32.3179380704,145.208733262,135.871299857,8.1725,1.1649334047
 02/04  20:00:00,179.376742615,25.5818879679,0.065354212608,0.0,20.9621400493,23.2339557645,165.445586408,158.443181861,5.8375,1.16490454728
 02/04  21:00:00,167.879382694,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,179.608855142,172.606635716,5.8375,1.16471942626
 02/04  22:00:00,124.077542389,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,159.863130227,156.340630227,3.5025,0.02
 02/04  23:00:00,80.7077082687,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572098257,0.0,1.75125,1.16447098257
 02/04  24:00:00,115.624712785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,85.403879871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  02:00:00,77.9076605814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556711686,0.0,1.75125,1.16431711686
 02/05  03:00:00,77.2572702454,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,76.9086887381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  05:00:00,83.271667372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556158282,0.0,1.75125,1.16431158282
 02/05  06:00:00,82.5863477032,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  07:00:00,117.987783772,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,372.017857438,368.495357438,3.5025,0.02
 02/05  08:00:00,116.82728693,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,348.585531412,343.918634639,3.5025,1.16439677295
 02/05  09:00:00,152.590445843,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,289.750986825,286.228486825,3.5025,0.02
 02/05  10:00:00,125.617324849,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,257.659095012,252.992166068,3.5025,1.16442894363
 02/05  11:00:00,160.772256574,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,216.821988808,208.652342715,7.005,1.16464609313
 02/05  12:00:00,191.727041061,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,202.092454731,195.067454731,7.005,0.02
 02/05  13:00:00,199.735709079,25.5818879679,0.188594688053,0.0,41.9242800987,36.8599292233,178.745420517,168.240489958,9.34,1.16493055953
 02/05  14:00:00,198.099917101,25.5818879679,0.435556473853,0.0,41.9242800987,36.8599292233,164.686479861,154.181698222,9.34,1.16478163913
 02/05  15:00:00,195.17632339,25.5818879679,0.584411234855,0.0,41.9242800987,36.8599292233,157.166053196,146.661283253,9.34,1.16476994286
 02/05  16:00:00,192.050412688,25.5818879679,0.665814821245,0.0,41.9242800987,36.8599292233,153.716696401,143.211886152,9.34,1.1648102495
 02/05  17:00:00,191.740832194,25.5818879679,0.674457584007,0.0,41.9242800987,36.8599292233,154.258981923,144.898981923,9.34,0.02
 02/05  18:00:00,168.721105637,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,182.753135711,174.58328664,7.005,1.16484907141
 02/05  19:00:00,181.493615365,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,197.905452103,192.070824408,4.67,1.16462769538
 02/05  20:00:00,161.646550644,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,203.612165217,197.777490931,4.67,1.16467428594
 02/05  21:00:00,152.827333687,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,208.208254126,203.518254126,4.67,0.02
 02/05  22:00:00,138.442297894,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,167.424579118,161.590134421,4.67,1.16444469747
 02/05  23:00:00,80.9533067186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,115.997999933,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/06  01:00:00,89.3461133969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923169125,0.0,2.335,1.16423169125
 02/06  02:00:00,82.2358689115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,82.2158839879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,82.3433256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922062141,0.0,2.335,1.16422062141
 02/06  05:00:00,89.457674608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,89.5753890438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,137.624705676,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,286.696048605,282.006048605,4.67,0.02
 02/06  08:00:00,140.576957587,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,267.023051352,261.188572227,4.67,1.16447912493
 02/06  09:00:00,216.971524986,25.5818879679,0.0287986617645,0.0,34.9369000822,32.3179380704,237.490178649,228.153079612,8.1725,1.16459903689
 02/06  10:00:00,244.494362946,25.5818879679,0.0884950820875,0.0,62.886420148,41.4019203762,205.514913764,194.987413764,10.5075,0.02
 02/06  11:00:00,235.760449397,25.5818879679,0.208878521706,0.0,62.886420148,41.4019203762,191.791358011,180.118944332,10.5075,1.16491367825
 02/06  12:00:00,266.964807575,25.5818879679,0.452266698119,0.0,62.886420148,41.4019203762,173.077021539,161.404336776,10.5075,1.1651847627
 02/06  13:00:00,251.110625505,25.5818879679,0.536815753619,0.0,62.886420148,41.4019203762,165.51002554,152.691611972,10.5075,2.31091356851
 02/06  14:00:00,250.237769658,25.5818879679,0.637729813267,0.0,62.886420148,41.4019203762,154.518657033,142.845780557,10.5075,1.16537647637
 02/06  15:00:00,248.352962995,25.5818879679,0.740224898256,0.0,62.886420148,41.4019203762,144.184845912,132.512291902,10.5075,1.16505400981
 02/06  16:00:00,245.73775441,25.5818879679,0.726686379489,0.0,62.886420148,41.4019203762,144.305453307,132.632952043,10.5075,1.16500126459
 02/06  17:00:00,243.734092419,25.5818879679,0.618954879084,0.0,62.886420148,41.4019203762,156.857404318,145.184883405,10.5075,1.16502091308
 02/06  18:00:00,247.877145295,25.5818879679,0.530338541955,0.0,62.886420148,41.4019203762,167.580879765,155.908323514,10.5075,1.16505625073
 02/06  19:00:00,250.393112942,25.5818879679,0.264608209076,0.0,41.9242800987,36.8599292233,175.764530574,165.259574283,9.34,1.16495629105
 02/06  20:00:00,235.816659072,25.5818879679,0.193183176288,0.0,41.9242800987,36.8599292233,182.454377602,171.949489795,9.34,1.1648878073
 02/06  21:00:00,209.432591733,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,186.47384788,177.136486183,8.1725,1.16486169736
 02/06  22:00:00,150.750824702,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,152.495770729,147.805770729,4.67,0.02
 02/06  23:00:00,97.3604112985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943796587,0.0,2.335,1.16443796587
 02/06  24:00:00,131.005238628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  01:00:00,101.229358615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,92.7202968733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926118731,0.0,2.335,1.16426118731
 02/07  03:00:00,90.8824693461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  04:00:00,89.160650584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,110.387856574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922471015,0.0,2.335,1.16422471015
 02/07  06:00:00,109.391172542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  07:00:00,155.289883744,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,298.958763095,294.268763095,4.67,0.02
 02/07  08:00:00,147.583737603,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,288.312321094,282.47788529,4.67,1.16443580379
 02/07  09:00:00,212.89394442,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,261.826027775,253.633527775,8.1725,0.02
 02/07  10:00:00,237.707071985,25.5818879679,0.0565935692452,0.0,62.886420148,41.4019203762,242.595343229,230.922997855,10.5075,1.16484537335
 02/07  11:00:00,227.570758598,25.5818879679,0.0,0.0,62.886420148,41.4019203762,233.098648341,221.426286733,10.5075,1.16486160807
 02/07  12:00:00,257.659417714,25.5818879679,0.0,0.0,62.886420148,41.4019203762,221.542248821,209.869553266,10.5075,1.16519555536
 02/07  13:00:00,237.703748142,25.5818879679,0.0,0.0,62.886420148,41.4019203762,217.727448899,206.054444553,10.5075,1.16550434605
 02/07  14:00:00,234.963881041,25.5818879679,0.0194501840436,0.0,62.886420148,41.4019203762,213.432522409,200.614171227,10.5075,2.31085118232
 02/07  15:00:00,231.162925231,25.5818879679,0.0943060729555,0.0,62.886420148,41.4019203762,208.775733223,197.103196409,10.5075,1.16503681471
 02/07  16:00:00,228.010420313,25.5818879679,0.14563327428,0.0,62.886420148,41.4019203762,204.668755016,192.996290791,10.5075,1.16496422553
 02/07  17:00:00,227.73448655,25.5818879679,0.198315507181,0.0,62.886420148,41.4019203762,202.494686789,190.822199102,10.5075,1.1649876872
 02/07  18:00:00,234.027778211,25.5818879679,0.130331186757,0.0,62.886420148,41.4019203762,210.98826644,199.315739587,10.5075,1.16502685263
 02/07  19:00:00,238.638310966,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,225.863353915,215.358446801,9.34,1.16490711406
 02/07  20:00:00,215.675584788,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,238.309474676,227.804667625,9.34,1.16480705055
 02/07  21:00:00,190.216033725,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,247.631544152,239.439044152,8.1725,0.02
 02/07  22:00:00,133.241451163,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,220.14557134,214.310910691,4.67,1.16466064888
 02/07  23:00:00,81.8832036159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  24:00:00,116.929392723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930527968,0.0,2.335,1.16430527968
 02/08  01:00:00,85.578082287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,78.5830146443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  03:00:00,78.3312586361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928135992,0.0,2.335,1.16428135992
 02/08  04:00:00,78.0265342268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,91.8282522374,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,16.3514807663,13.9964807663,2.335,0.02
 02/08  06:00:00,91.3223911823,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,19.6307873751,16.1315581551,2.335,1.16422921995
 02/08  07:00:00,131.551331326,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,400.884350106,396.194350106,4.67,0.02
 02/08  08:00:00,130.489029153,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,363.458608776,358.768608776,4.67,0.02
 02/08  09:00:00,206.818499603,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,315.494456371,306.157394404,8.1725,1.16456196743
 02/08  10:00:00,231.267099983,25.5818879679,0.034118273321,0.0,62.886420148,41.4019203762,266.318757382,254.646409818,10.5075,1.1648475638
 02/08  11:00:00,221.805971454,25.5818879679,0.0390801503835,0.0,62.886420148,41.4019203762,242.595551922,230.923029855,10.5075,1.16502206687
 02/08  12:00:00,252.520002221,25.5818879679,0.0349007362649,0.0,62.886420148,41.4019203762,223.032151743,211.359446608,10.5075,1.16520513508
 02/08  13:00:00,232.670159674,25.5818879679,0.0530878839424,0.0,62.886420148,41.4019203762,207.126601811,195.453864179,10.5075,1.16523763165
 02/08  14:00:00,229.989628888,25.5818879679,0.255872514587,0.0,62.886420148,41.4019203762,195.413725103,183.740751235,10.5075,1.16547386775
 02/08  15:00:00,226.395305395,25.5818879679,0.35224545784,0.0,62.886420148,41.4019203762,190.974548286,178.156835106,10.5075,2.31021318015
 02/08  16:00:00,223.175811868,25.5818879679,0.457353391309,0.0,62.886420148,41.4019203762,182.158643258,170.486216889,10.5075,1.16492636938
 02/08  17:00:00,223.343177346,25.5818879679,0.506253129132,0.0,62.886420148,41.4019203762,180.152117881,168.479664329,10.5075,1.16495355191
 02/08  18:00:00,230.076539958,25.5818879679,0.466800657697,0.0,62.886420148,41.4019203762,187.128560565,175.456064073,10.5075,1.16499649195
 02/08  19:00:00,235.771867516,25.5818879679,0.140992745777,0.0,41.9242800987,36.8599292233,196.585594648,187.225594648,9.34,0.02
 02/08  20:00:00,219.523445011,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,208.781423592,198.27651879,9.34,1.16490480223
 02/08  21:00:00,194.515336556,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,215.919096786,206.581710552,8.1725,1.16488623342
 02/08  22:00:00,137.384413013,25.5818879679,0.00843556185119,0.0,13.9747600329,18.6919646116,186.846015818,181.011362111,4.67,1.16465370657
 02/08  23:00:00,81.4457064934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,116.609149112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928748876,0.0,2.335,1.16428748876
 02/09  01:00:00,87.0813542191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  02:00:00,80.0209332337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,79.7700422973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,79.5925215629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992748579,0.0,2.335,1.1642748579
 02/09  05:00:00,85.9020516716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  06:00:00,85.1611264739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,132.55713336,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,344.690719698,338.856487411,4.67,1.16423228705
 02/09  08:00:00,131.633778645,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,310.138892608,305.448892608,4.67,0.02
 02/09  09:00:00,208.264051921,25.5818879679,0.0173534362738,0.0,34.9369000822,32.3179380704,255.849784373,246.512705825,8.1725,1.16457854813
 02/09  10:00:00,233.643601831,25.5818879679,0.0964377971919,0.0,62.886420148,41.4019203762,207.648410671,197.120910671,10.5075,0.02
 02/09  11:00:00,228.132557417,25.5818879679,0.481044574532,0.0,62.886420148,41.4019203762,168.922423427,157.249888436,10.5075,1.1650349915
 02/09  12:00:00,265.894455241,25.5818879679,1.04191933349,0.0,62.886420148,41.4019203762,129.133257533,116.315241262,10.5075,2.31051627097
 02/09  13:00:00,253.37786356,25.5818879679,1.32579131626,0.0,62.886420148,41.4019203762,115.552031847,103.879268686,10.5075,1.16526316128
 02/09  14:00:00,254.334242257,25.5818879679,1.55428226382,0.0,62.886420148,41.4019203762,105.293306747,93.6206032101,10.5075,1.16520353665
 02/09  15:00:00,252.465600472,25.5818879679,1.57782414212,0.0,62.886420148,41.4019203762,104.145458581,92.4727860698,10.5075,1.16517251151
 02/09  16:00:00,250.544331525,25.5818879679,1.48265750918,0.0,62.886420148,41.4019203762,106.399142368,94.7265228991,10.5075,1.16511946866
 02/09  17:00:00,252.673094885,25.5818879679,1.43980531365,0.0,62.886420148,41.4019203762,108.250557875,96.5779194834,10.5075,1.16513839128
 02/09  18:00:00,261.125349139,25.5818879679,1.49865992951,0.0,62.886420148,41.4019203762,108.579953825,96.9072807636,10.5075,1.16517306134
 02/09  19:00:00,266.563522271,25.5818879679,1.06738645619,0.0,41.9242800987,36.8599292233,108.72122802,98.2161554336,9.34,1.16507258632
 02/09  20:00:00,256.270791933,25.5818879679,0.909089447114,0.0,41.9242800987,36.8599292233,112.354141227,101.849323366,9.34,1.16481786046
 02/09  21:00:00,231.915576074,25.5818879679,0.687979300152,0.0,34.9369000822,32.3179380704,115.040093784,105.70279845,8.1725,1.16479533365
 02/09  22:00:00,167.87887357,25.5818879679,0.0152839827661,0.0,13.9747600329,18.6919646116,80.9434227929,76.2534227929,4.67,0.02
 02/09  23:00:00,112.850672492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946429816,0.0,2.335,1.16446429816
 02/09  24:00:00,144.164698251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  01:00:00,117.36109241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499216176,0.0,2.335,1.164216176
 02/10  02:00:00,105.913506372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,102.117424771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,99.4848389823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  05:00:00,119.430800888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927222116,0.0,2.335,1.16427222116
 02/10  06:00:00,117.469047292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,161.631607975,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,240.412799094,235.722799094,4.67,0.02
 02/10  08:00:00,154.809864515,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,236.102604773,230.26816558,4.67,1.16443919346
 02/10  09:00:00,219.624164269,25.5818879679,0.0271742432561,0.0,34.9369000822,32.3179380704,218.593338788,210.400838788,8.1725,0.02
 02/10  10:00:00,245.759725146,25.5818879679,0.0957754108155,0.0,62.886420148,41.4019203762,195.228339505,183.555997424,10.5075,1.16484208033
 02/10  11:00:00,236.05520128,25.5818879679,0.354982513839,0.0,62.886420148,41.4019203762,178.948944543,167.27647009,10.5075,1.16497445353
 02/10  12:00:00,265.586125516,25.5818879679,0.656314104754,0.0,62.886420148,41.4019203762,155.448587713,143.775780335,10.5075,1.16530737788
 02/10  13:00:00,249.746623562,25.5818879679,0.962276023049,0.0,62.886420148,41.4019203762,130.765253674,117.947149592,10.5075,2.31060408145
 02/10  14:00:00,250.782730388,25.5818879679,1.46895233518,0.0,62.886420148,41.4019203762,104.554107249,92.8813864095,10.5075,1.16522083976
 02/10  15:00:00,247.159220028,25.5818879679,1.88578036789,0.0,62.886420148,41.4019203762,91.0717537528,79.3991074518,10.5075,1.165146301
 02/10  16:00:00,242.705582821,25.5818879679,2.10406902464,0.0,62.886420148,41.4019203762,86.5192471578,74.8466738381,10.5075,1.16507331964
 02/10  17:00:00,241.114666799,25.5818879679,2.11105253491,0.0,62.886420148,41.4019203762,91.9821401771,80.3095441641,10.5075,1.16509601306
 02/10  18:00:00,243.131734145,25.5818879679,1.60193175795,0.0,62.886420148,41.4019203762,117.443136954,105.77050254,10.5075,1.16513441335
 02/10  19:00:00,245.896917964,25.5818879679,0.757538265863,0.0,41.9242800987,36.8599292233,142.305932255,131.800918213,9.34,1.16501404268
 02/10  20:00:00,223.522935239,25.5818879679,0.349763744025,0.0,41.9242800987,36.8599292233,177.291135527,166.786222125,9.34,1.16491340185
 02/10  21:00:00,196.622350655,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,203.742422361,195.549922361,8.1725,0.02
 02/10  22:00:00,139.401392374,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,171.856954266,166.022282564,4.67,1.16467170144
 02/10  23:00:00,88.6976912215,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941431085,0.0,2.335,1.16441431085
 02/10  24:00:00,122.90283515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/11  01:00:00,90.2906724094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,82.0001192387,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155873,0.0,1.75125,1.1643373
 02/11  03:00:00,80.1602039811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,78.6509252055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,84.0364451654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556465519,0.0,1.75125,1.16431465519
 02/11  06:00:00,90.20589066,7.35021371533,0.0,0.0,3.49369000822,6.81298672936,17.4220647758,15.6508147758,1.75125,0.02
 02/11  07:00:00,117.675984489,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,402.935929729,399.413429729,3.5025,0.02
 02/11  08:00:00,116.573848336,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,361.920706097,357.253670027,3.5025,1.16453607082
 02/11  09:00:00,181.983400977,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,288.552282743,281.550122218,5.8375,1.1646605251
 02/11  10:00:00,205.144509312,25.5818879679,0.0746211843299,0.0,41.9242800987,36.8599292233,210.710502778,201.350502778,9.34,0.02
 02/11  11:00:00,233.053145201,25.5818879679,0.333749285883,0.0,62.886420148,41.4019203762,161.080612524,149.408102614,10.5075,1.16500991053
 02/11  12:00:00,267.567495205,25.5818879679,1.07941944689,0.0,62.886420148,41.4019203762,118.105349473,106.4327498,10.5075,1.16509967272
 02/11  13:00:00,252.943247816,25.5818879679,1.83748933831,0.0,62.886420148,41.4019203762,90.153936878,77.3358267304,10.5075,2.31061014754
 02/11  14:00:00,251.565422795,25.5818879679,2.63291076164,0.0,62.886420148,41.4019203762,67.1545298829,55.4818013378,10.5075,1.16522854512
 02/11  15:00:00,247.441502692,25.5818879679,3.30576012921,0.0,62.886420148,41.4019203762,53.5946208615,41.9219828149,10.5075,1.16513804655
 02/11  16:00:00,243.745007305,25.5818879679,3.81395858306,0.0,62.886420148,41.4019203762,45.575436629,33.9027713459,10.5075,1.16516528311
 02/11  17:00:00,243.669292111,25.5818879679,4.01784086191,0.0,62.886420148,41.4019203762,44.9194635723,33.2467869133,10.5075,1.16517665905
 02/11  18:00:00,246.843922953,25.5818879679,3.16614524138,0.0,62.886420148,41.4019203762,72.5671440484,60.8947045653,10.5075,1.16493948312
 02/11  19:00:00,233.138743433,25.5818879679,0.962423635022,0.0,34.9369000822,32.3179380704,119.768414237,110.430790883,8.1725,1.16512335374
 02/11  20:00:00,187.790228003,25.5818879679,0.160523781216,0.0,20.9621400493,23.2339557645,145.215690475,138.213322235,5.8375,1.16486824017
 02/11  21:00:00,176.267129116,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,157.325285478,150.323103122,5.8375,1.16468235664
 02/11  22:00:00,132.61560978,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,134.375063287,130.852563287,3.5025,0.02
 02/11  23:00:00,89.7248188465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568342217,0.0,1.75125,1.16443342217
 02/11  24:00:00,123.544649648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,94.017800261,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  02:00:00,85.7246187465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552923299,0.0,1.75125,1.16427923299
 02/12  03:00:00,84.6069724596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,83.6094755978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  05:00:00,89.1252555545,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552318298,0.0,1.75125,1.16427318298
 02/12  06:00:00,87.7944136117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,121.952576392,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,360.404678312,356.882178312,3.5025,0.02
 02/12  08:00:00,123.702735948,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,313.785602467,309.118744794,3.5025,1.16435767341
 02/12  09:00:00,162.577733262,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,235.305000026,231.782500026,3.5025,0.02
 02/12  10:00:00,148.039303118,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,176.544619293,171.877730456,3.5025,1.16438883739
 02/12  11:00:00,192.096250792,25.5818879679,0.117917507251,0.0,27.9495200658,27.7759469175,131.346294847,124.321294847,7.005,0.02
 02/12  12:00:00,223.847884803,25.5818879679,0.239782375739,0.0,27.9495200658,27.7759469175,104.698568666,96.5287558854,7.005,1.16481278055
 02/12  13:00:00,241.494347509,25.5818879679,1.39690647017,0.0,41.9242800987,36.8599292233,66.2167634863,55.7118764165,9.34,1.16488706975
 02/12  14:00:00,240.182267471,25.5818879679,1.94744579779,0.0,41.9242800987,36.8599292233,54.0161633108,43.5112329246,9.34,1.16493038617
 02/12  15:00:00,233.740946169,25.5818879679,2.50178984725,0.0,41.9242800987,36.8599292233,43.1079398381,32.6030304633,9.34,1.16490937482
 02/12  16:00:00,228.408027986,25.5818879679,2.94081864061,0.0,41.9242800987,36.8599292233,34.633915619,24.1291532235,9.34,1.16476239548
 02/12  17:00:00,224.636844138,25.5818879679,2.99870390963,0.0,41.9242800987,36.8599292233,38.9356054721,29.5756054721,9.34,0.02
 02/12  18:00:00,198.058307057,25.5818879679,1.23981248749,0.0,27.9495200658,27.7759469175,68.269309601,60.0995113888,7.005,1.16479821219
 02/12  19:00:00,206.800951432,25.5818879679,0.17484258574,0.0,13.9747600329,18.6919646116,107.389051108,101.554397481,4.67,1.16465362736
 02/12  20:00:00,187.447389802,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,138.129793617,132.295170876,4.67,1.16462274169
 02/12  21:00:00,174.80430112,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,148.696297512,144.006297512,4.67,0.02
 02/12  22:00:00,156.270397442,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,108.421035664,102.586528095,4.67,1.16450756909
 02/12  23:00:00,97.9634372121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,130.892864942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/13  01:00:00,103.987794085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924696396,0.0,2.335,1.16424696396
 02/13  02:00:00,94.1323026127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,91.836028223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  04:00:00,90.5475984851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923530203,0.0,2.335,1.16423530203
 02/13  05:00:00,95.7651385038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,93.903529275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  07:00:00,139.050704357,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,226.883981587,222.193981587,4.67,0.02
 02/13  08:00:00,139.112197569,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,212.891584379,207.057158936,4.67,1.16442544347
 02/13  09:00:00,217.597144116,25.5818879679,0.118460408517,0.0,34.9369000822,32.3179380704,173.393772335,164.056728559,8.1725,1.16454377556
 02/13  10:00:00,248.555597779,25.5818879679,1.13318518902,0.0,62.886420148,41.4019203762,119.146339649,108.618839649,10.5075,0.02
 02/13  11:00:00,242.962379276,25.5818879679,2.0872884623,0.0,62.886420148,41.4019203762,87.405353666,75.7329974626,10.5075,1.16485620343
 02/13  12:00:00,277.594454717,25.5818879679,3.00177083303,0.0,62.886420148,41.4019203762,58.8534420267,47.1808044092,10.5075,1.16513761754
 02/13  13:00:00,268.154154395,25.5818879679,3.76788187628,0.0,62.886420148,41.4019203762,36.6337319304,23.8154443424,10.5075,2.31078758801
 02/13  14:00:00,270.178663672,25.5818879679,4.35175714769,0.0,62.886420148,41.4019203762,19.7639367405,8.09112554183,10.5075,1.16531119864
 02/13  15:00:00,267.063012186,25.5818879679,4.50768017584,0.0,62.886420148,41.4019203762,15.4959762516,3.82324033873,10.5075,1.16523591288
 02/13  16:00:00,263.31345642,25.5818879679,4.58111597891,0.0,62.886420148,41.4019203762,16.2552647487,4.58283161971,10.5075,1.16493312899
 02/13  17:00:00,261.169834441,25.5818879679,4.3010217035,0.0,62.886420148,41.4019203762,25.1542625339,13.4818114486,10.5075,1.16495108529
 02/13  18:00:00,264.608275869,25.5818879679,3.80205232094,0.0,62.886420148,41.4019203762,43.3459961059,31.6735113802,10.5075,1.16498472565
 02/13  19:00:00,265.50705266,25.5818879679,2.80569124094,0.0,41.9242800987,36.8599292233,62.132730998,51.6278476367,9.34,1.16488336134
 02/13  20:00:00,254.454943854,25.5818879679,2.44989869011,0.0,41.9242800987,36.8599292233,73.2052269325,62.7004134002,9.34,1.16481353227
 02/13  21:00:00,227.674242764,25.5818879679,1.73663683974,0.0,34.9369000822,32.3179380704,79.6953330204,70.3580469701,8.1725,1.16478605037
 02/13  22:00:00,166.830108886,25.5818879679,0.57290926019,0.0,13.9747600329,18.6919646116,44.4280024371,39.7380024371,4.67,0.02
 02/13  23:00:00,112.088647076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939596309,0.0,2.335,1.16439596309
 02/13  24:00:00,142.96028368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,116.900957204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,107.328650741,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925650758,0.0,2.335,1.16425650758
 02/14  03:00:00,106.303903097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  04:00:00,106.184867578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,130.87972194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921558457,0.0,2.335,1.16421558457
 02/14  06:00:00,131.984853136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  07:00:00,181.51350649,25.5818879679,0.0268099961639,0.0,13.9747600329,18.6919646116,118.355058378,113.665058378,4.67,0.02
 02/14  08:00:00,185.228173759,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,114.488519749,108.654050938,4.67,1.16446881079
 02/14  09:00:00,253.546464626,25.5818879679,1.06255975987,0.0,34.9369000822,32.3179380704,87.275543689,79.083043689,8.1725,0.02
 02/14  10:00:00,286.476490861,25.5818879679,2.74288467778,0.0,62.886420148,41.4019203762,57.9867628854,46.3144981074,10.5075,1.16476477802
 02/14  11:00:00,285.028301872,25.5818879679,3.53068387638,0.0,62.886420148,41.4019203762,38.8446103084,27.1721181614,10.5075,1.16499214692
 02/14  12:00:00,307.182257355,25.5818879679,4.26079150835,0.0,62.886420148,41.4019203762,17.3492243105,5.67633840137,10.5075,1.16538590913
 02/14  13:00:00,297.072640764,25.5818879679,4.53039607327,0.0,62.886420148,41.4019203762,11.6729159446,0.0,10.5075,1.16541594459
 02/14  14:00:00,295.97005105,25.5818879679,4.73550005665,0.0,62.886420148,41.4019203762,12.8181694464,0.0,10.5075,2.3106694464
 02/14  15:00:00,291.164849734,25.5818879679,5.20202793348,0.0,62.886420148,41.4019203762,11.6726920905,0.0,10.5075,1.16519209049
 02/14  16:00:00,287.396428557,25.5818879679,5.6724309005,0.0,62.886420148,41.4019203762,11.6725981399,0.0,10.5075,1.16509813988
 02/14  17:00:00,285.327635896,25.5818879679,5.48957024267,0.0,62.886420148,41.4019203762,11.6726233603,0.0,10.5075,1.16512336034
 02/14  18:00:00,289.162430797,25.5818879679,4.91991588897,0.0,62.886420148,41.4019203762,11.6726642753,0.0,10.5075,1.16516427534
 02/14  19:00:00,289.588285455,25.5818879679,3.92910248511,0.0,41.9242800987,36.8599292233,17.7765523861,7.27152919488,9.34,1.16502319122
 02/14  20:00:00,269.104949414,25.5818879679,3.37135423796,0.0,41.9242800987,36.8599292233,33.4564330112,24.0964330112,9.34,0.02
 02/14  21:00:00,240.355002852,25.5818879679,2.3126526401,0.0,34.9369000822,32.3179380704,53.4565069652,44.1191378941,8.1725,1.16486907105
 02/14  22:00:00,172.438723075,25.5818879679,0.736077787689,0.0,13.9747600329,18.6919646116,26.8601279143,21.0255248209,4.67,1.16460309342
 02/14  23:00:00,121.752503214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  24:00:00,152.566363313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928404025,0.0,2.335,1.16428404025
 02/15  01:00:00,128.542812957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,119.260749174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  03:00:00,118.956610065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924789917,0.0,2.335,1.16424789917
 02/15  04:00:00,118.749480391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,126.702598307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  06:00:00,126.499305495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,174.466892796,25.5818879679,0.234996908786,0.0,13.9747600329,18.6919646116,66.5190060535,60.6847303297,4.67,1.16427572387
 02/15  08:00:00,184.298018961,25.5818879679,0.432358830801,0.0,13.9747600329,18.6919646116,79.9895177261,75.2995177261,4.67,0.02
 02/15  09:00:00,260.06276337,25.5818879679,1.5923827354,0.0,34.9369000822,32.3179380704,67.1268638992,57.7897673912,8.1725,1.16459650804
 02/15  10:00:00,292.418270677,25.5818879679,3.64627154551,0.0,62.886420148,41.4019203762,44.4334155654,32.761090999,10.5075,1.16482456634
 02/15  11:00:00,289.210540625,25.5818879679,4.14329919159,0.0,62.886420148,41.4019203762,32.4706883065,20.7982793779,10.5075,1.16490892862
 02/15  12:00:00,307.593706206,25.5818879679,4.61199361567,0.0,62.886420148,41.4019203762,23.2850437158,11.6121790676,10.5075,1.16536464819
 02/15  13:00:00,298.498314742,25.5818879679,4.91112117047,0.0,62.886420148,41.4019203762,19.5215119398,7.84859795205,10.5075,1.16541398773
 02/15  14:00:00,299.297642985,25.5818879679,5.32472730866,0.0,62.886420148,41.4019203762,13.0403899027,1.36753753966,10.5075,1.16535236306
 02/15  15:00:00,292.69626255,25.5818879679,5.47775898403,0.0,62.886420148,41.4019203762,12.6605842114,0.988012591275,10.5075,1.16507162012
 02/15  16:00:00,283.843917839,25.5818879679,4.8256392962,0.0,62.886420148,41.4019203762,24.7681164888,13.0955801707,10.5075,1.16503631807
 02/15  17:00:00,279.68889532,25.5818879679,4.213210493,0.0,62.886420148,41.4019203762,37.7411584724,26.0686090539,10.5075,1.1650494185
 02/15  18:00:00,285.335090612,25.5818879679,3.98961835629,0.0,62.886420148,41.4019203762,43.8590486824,32.1864704869,10.5075,1.16507819555
 02/15  19:00:00,285.790157284,25.5818879679,3.0845570482,0.0,41.9242800987,36.8599292233,53.3275626658,42.8225668238,9.34,1.16499584199
 02/15  20:00:00,274.085884907,25.5818879679,2.74632779149,0.0,41.9242800987,36.8599292233,61.7562751677,51.2515037712,9.34,1.16477139656
 02/15  21:00:00,249.109929165,25.5818879679,2.06363031522,0.0,34.9369000822,32.3179380704,65.1001819184,55.7629309143,8.1725,1.16475100414
 02/15  22:00:00,179.598373135,25.5818879679,0.702500985019,0.0,13.9747600329,18.6919646116,29.8729665633,24.0383788577,4.67,1.16458770559
 02/15  23:00:00,122.263147987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,152.123438767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,127.060812143,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921713268,0.0,2.335,1.16421713268
 02/16  02:00:00,117.131185912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,116.448643452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,115.980406687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927267076,0.0,2.335,1.16427267076
 02/16  05:00:00,120.971686842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  06:00:00,116.76964391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,158.562188902,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,148.664324069,143.974324069,4.67,0.02
 02/16  08:00:00,159.136954481,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,164.818233036,158.983771045,4.67,1.16446199038
 02/16  09:00:00,229.536883463,25.5818879679,0.0851427503004,0.0,34.9369000822,32.3179380704,156.501106587,147.164027431,8.1725,1.16457915578
 02/16  10:00:00,253.709635657,25.5818879679,0.708005506828,0.0,62.886420148,41.4019203762,143.88880362,133.36130362,10.5075,0.02
 02/16  11:00:00,243.294874983,25.5818879679,0.723729386646,0.0,62.886420148,41.4019203762,147.055739628,135.383349769,10.5075,1.16488985966
 02/16  12:00:00,269.676022886,25.5818879679,0.771484691918,0.0,62.886420148,41.4019203762,145.103465815,133.430808791,10.5075,1.16515702451
 02/16  13:00:00,249.866886073,25.5818879679,0.771421409488,0.0,62.886420148,41.4019203762,150.139716534,137.321369591,10.5075,2.31084694353
 02/16  14:00:00,246.80855695,25.5818879679,0.756810233503,0.0,62.886420148,41.4019203762,153.138937091,141.466098162,10.5075,1.16533892838
 02/16  15:00:00,240.90766017,25.5818879679,0.69533997516,0.0,62.886420148,41.4019203762,161.102027347,149.429512661,10.5075,1.16501468622
 02/16  16:00:00,236.121378857,25.5818879679,0.65616639467,0.0,62.886420148,41.4019203762,166.041745626,154.369286455,10.5075,1.16495917069
 02/16  17:00:00,234.894712733,25.5818879679,0.631518940336,0.0,62.886420148,41.4019203762,170.726833581,159.054357687,10.5075,1.16497589383
 02/16  18:00:00,240.5751959,25.5818879679,0.568772300433,0.0,62.886420148,41.4019203762,179.068151454,167.39564323,10.5075,1.16500822329
 02/16  19:00:00,243.81764595,25.5818879679,0.220282425055,0.0,41.9242800987,36.8599292233,192.198825119,181.693919334,9.34,1.16490578488
 02/16  20:00:00,227.433682856,25.5818879679,0.041664092298,0.0,41.9242800987,36.8599292233,205.691703998,195.186869091,9.34,1.16483490748
 02/16  21:00:00,201.160730501,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,217.390660083,208.053353792,8.1725,1.16480629115
 02/16  22:00:00,142.953040103,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,185.603970318,180.913970318,4.67,0.02
 02/16  23:00:00,87.7550927103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946758596,0.0,2.335,1.16446758596
 02/16  24:00:00,122.109292672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,90.9475198007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  02:00:00,84.0815699767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927602666,0.0,2.335,1.16427602666
 02/17  03:00:00,83.3356817951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,82.6705441375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  05:00:00,104.544596629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923471203,0.0,2.335,1.16423471203
 02/17  06:00:00,104.070549472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  07:00:00,150.895631729,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,339.870650149,335.180650149,4.67,0.02
 02/17  08:00:00,144.09174298,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,316.346907297,310.512420418,4.67,1.16448687878
 02/17  09:00:00,211.055617747,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,286.72458247,278.53208247,8.1725,0.02
 02/17  10:00:00,236.588866811,25.5818879679,0.0396972879136,0.0,62.886420148,41.4019203762,253.499979955,241.827608813,10.5075,1.1648711416
 02/17  11:00:00,226.824527856,25.5818879679,0.0173189375052,0.0,62.886420148,41.4019203762,236.9887681,225.316261299,10.5075,1.16500680069
 02/17  12:00:00,257.046411923,25.5818879679,0.0,0.0,62.886420148,41.4019203762,221.395328073,209.722823446,10.5075,1.16500462674
 02/17  13:00:00,236.579905529,25.5818879679,0.0,0.0,62.886420148,41.4019203762,214.746725448,203.073798266,10.5075,1.16542718163
 02/17  14:00:00,234.861214436,25.5818879679,0.0872001358912,0.0,62.886420148,41.4019203762,208.603066232,195.784878285,10.5075,2.31068794685
 02/17  15:00:00,231.538954527,25.5818879679,0.243344569925,0.0,62.886420148,41.4019203762,195.873684762,184.200985205,10.5075,1.16519955706
 02/17  16:00:00,228.905571664,25.5818879679,0.346479342461,0.0,62.886420148,41.4019203762,186.972669773,175.300065347,10.5075,1.16510442549
 02/17  17:00:00,229.176951346,25.5818879679,0.366972922612,0.0,62.886420148,41.4019203762,186.810584199,175.137955939,10.5075,1.16512825963
 02/17  18:00:00,232.437961647,25.5818879679,0.365714157807,0.0,62.886420148,41.4019203762,190.075590673,178.402922913,10.5075,1.16516775965
 02/17  19:00:00,241.035857643,25.5818879679,0.0492741887855,0.0,41.9242800987,36.8599292233,198.03082182,187.525796219,9.34,1.16502560094
 02/17  20:00:00,219.542642832,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,211.862704779,202.502704779,9.34,0.02
 02/17  21:00:00,194.398202537,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,235.101523923,225.764153393,8.1725,1.1648705299
 02/17  22:00:00,137.125614432,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,214.02888083,208.194205216,4.67,1.16467561371
 02/17  23:00:00,86.2380723761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,120.803208781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928439448,0.0,2.335,1.16428439448
 02/18  01:00:00,87.2324914049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,79.7971951212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,78.7631853784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560659869,0.0,1.75125,1.16435659869
 02/18  04:00:00,78.0892216458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,91.6480722061,7.35021371533,0.0,0.0,3.49369000822,6.81298672936,17.1867277634,14.2711871205,1.75125,1.16429064284
 02/18  06:00:00,94.824027261,11.025320573,0.0,0.0,3.49369000822,6.81298672936,27.3704180183,25.5991680183,1.75125,0.02
 02/18  07:00:00,118.111686794,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,410.000728805,406.478228805,3.5025,0.02
 02/18  08:00:00,118.43269709,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,361.35789988,356.690816993,3.5025,1.16458288654
