Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  09:00:00,184.034527866,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,293.441627366,287.584127366,5.8375,0.02
 02/18  10:00:00,205.77550951,25.5818879679,0.0511472496485,0.0,41.9242800987,36.8599292233,227.074378364,216.569645332,9.34,1.16473303191
 02/18  11:00:00,232.392623225,25.5818879679,0.110496281587,0.0,62.886420148,41.4019203762,180.667148418,168.994642331,10.5075,1.16500608703
 02/18  12:00:00,265.365883286,25.5818879679,0.628604739472,0.0,62.886420148,41.4019203762,141.079356522,129.406717065,10.5075,1.16513945643
 02/18  13:00:00,251.1787192,25.5818879679,1.12714122543,0.0,62.886420148,41.4019203762,112.351851675,100.678955793,10.5075,1.16539588284
 02/18  14:00:00,252.044446353,25.5818879679,1.82754771134,0.0,62.886420148,41.4019203762,87.6828396548,74.8647140149,10.5075,2.31062563995
 02/18  15:00:00,250.709549667,25.5818879679,2.45844151072,0.0,62.886420148,41.4019203762,67.3833954226,55.7107492011,10.5075,1.16514622143
 02/18  16:00:00,247.93135984,25.5818879679,2.86319002796,0.0,62.886420148,41.4019203762,59.1707074689,47.4980410126,10.5075,1.16516645625
 02/18  17:00:00,248.015883714,25.5818879679,3.09157074824,0.0,62.886420148,41.4019203762,57.3984248937,45.725753904,10.5075,1.16517098976
 02/18  18:00:00,249.207063005,25.5818879679,2.67852902523,0.0,62.886420148,41.4019203762,75.5079643914,63.8353045464,10.5075,1.16515984508
 02/18  19:00:00,239.288049133,25.5818879679,0.952194992154,0.0,34.9369000822,32.3179380704,110.711490818,101.373890622,8.1725,1.16510019637
 02/18  20:00:00,192.500063358,25.5818879679,0.148597962811,0.0,20.9621400493,23.2339557645,140.361543832,133.359231824,5.8375,1.16481200838
 02/18  21:00:00,179.766319552,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,156.685407056,150.827907056,5.8375,0.02
 02/18  22:00:00,134.820579405,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,135.856799823,131.189712761,3.5025,1.16458706191
 02/18  23:00:00,92.3775864817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  24:00:00,126.28897838,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569971444,0.0,1.75125,1.16444971444
 02/19  01:00:00,97.3776630807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  02:00:00,89.5520686543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551385032,0.0,1.75125,1.16426385032
 02/19  03:00:00,88.4573651937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,87.5130579168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  05:00:00,93.8234846933,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549481274,0.0,1.75125,1.16424481274
 02/19  06:00:00,93.6478538238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,125.867098135,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,277.976729729,274.454229729,3.5025,0.02
 02/19  08:00:00,133.848850895,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,250.831321927,246.164446962,3.5025,1.16437496534
 02/19  09:00:00,170.524335502,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,207.474743494,203.952243494,3.5025,0.02
 02/19  10:00:00,151.124160321,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,178.664325564,175.141825564,3.5025,0.02
 02/19  11:00:00,192.395541134,25.5818879679,0.159950390333,0.0,27.9495200658,27.7759469175,128.065981882,119.896212825,7.005,1.16476905766
 02/19  12:00:00,225.105363335,25.5818879679,0.332421431096,0.0,27.9495200658,27.7759469175,94.5062438432,86.3365209839,7.005,1.16472285927
 02/19  13:00:00,241.49167587,25.5818879679,1.3639708885,0.0,41.9242800987,36.8599292233,67.2379796472,56.7331676544,9.34,1.16481199273
 02/19  14:00:00,240.336018608,25.5818879679,1.98541224542,0.0,41.9242800987,36.8599292233,57.6792003217,47.1743463123,9.34,1.16485400936
 02/19  15:00:00,235.875592624,25.5818879679,2.40008453076,0.0,41.9242800987,36.8599292233,43.2387870577,33.8787870577,9.34,0.02
 02/19  16:00:00,231.847035855,25.5818879679,2.63831374904,0.0,41.9242800987,36.8599292233,39.3754833261,28.8706397359,9.34,1.16484359016
 02/19  17:00:00,231.973630607,25.5818879679,2.68638443796,0.0,41.9242800987,36.8599292233,41.7414261447,31.236510048,9.34,1.16491609675
 02/19  18:00:00,203.566648601,25.5818879679,1.14531783199,0.0,27.9495200658,27.7759469175,63.3174740185,55.1475832621,7.005,1.16489075636
 02/19  19:00:00,215.504821229,25.5818879679,0.380532268553,0.0,13.9747600329,18.6919646116,84.4052885392,78.5706911175,4.67,1.1645974217
 02/19  20:00:00,199.236288113,25.5818879679,0.180077865332,0.0,13.9747600329,18.6919646116,97.1047806949,92.4147806949,4.67,0.02
 02/19  21:00:00,184.517734499,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,121.335908812,115.501403862,4.67,1.1645049495
 02/19  22:00:00,164.192716971,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,92.5959907506,87.9059907506,4.67,0.02
 02/19  23:00:00,107.923191071,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564266719,0.0,1.75125,1.16439266719
 02/19  24:00:00,140.218726501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,112.910594595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  02:00:00,103.870958711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553716168,0.0,1.75125,1.16428716168
 02/20  03:00:00,103.994388927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,104.568481837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  05:00:00,111.865569188,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552572146,0.0,1.75125,1.16427572146
 02/20  06:00:00,111.792255666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,144.440907926,25.5818879679,0.00512253633451,0.0,6.98738001645,14.1499734587,155.490049699,151.967549699,3.5025,0.02
 02/20  08:00:00,156.928597382,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,153.630210151,148.963336113,3.5025,1.16437403796
 02/20  09:00:00,191.473677993,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,134.537559547,131.015059547,3.5025,0.02
 02/20  10:00:00,170.053308374,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,129.807421881,125.140503438,3.5025,1.16441844332
 02/20  11:00:00,204.890471872,25.5818879679,0.28078313896,0.0,27.9495200658,27.7759469175,104.033879615,97.0088796153,7.005,0.02
 02/20  12:00:00,234.036194197,25.5818879679,0.672855170932,0.0,27.9495200658,27.7759469175,82.41506252,74.2453321935,7.005,1.16473032648
 02/20  13:00:00,250.701916347,25.5818879679,1.66237333057,0.0,41.9242800987,36.8599292233,62.7391471168,52.234347913,9.34,1.1647992038
 02/20  14:00:00,251.512822206,25.5818879679,2.17337431321,0.0,41.9242800987,36.8599292233,50.0058675973,39.5010269303,9.34,1.16484066704
 02/20  15:00:00,245.200587168,25.5818879679,2.32744527807,0.0,41.9242800987,36.8599292233,46.5017439426,35.9969274979,9.34,1.16481644468
 02/20  16:00:00,239.851820626,25.5818879679,2.40024333634,0.0,41.9242800987,36.8599292233,45.7634300739,36.4034300739,9.34,0.02
 02/20  17:00:00,238.554184298,25.5818879679,2.45254180973,0.0,41.9242800987,36.8599292233,47.261682116,36.7567844393,9.34,1.16489767674
 02/20  18:00:00,210.357033642,25.5818879679,0.971624393399,0.0,27.9495200658,27.7759469175,70.2103886675,62.0405050316,7.005,1.16488363583
 02/20  19:00:00,223.277056793,25.5818879679,0.293853212735,0.0,13.9747600329,18.6919646116,88.1638763616,82.3292511012,4.67,1.16462526041
 02/20  20:00:00,208.59550966,25.5818879679,0.15217607136,0.0,13.9747600329,18.6919646116,95.2548664185,90.5648664185,4.67,0.02
 02/20  21:00:00,196.678600587,25.5818879679,0.0895711462986,0.0,13.9747600329,18.6919646116,100.670821457,94.83627314,4.67,1.16454831721
 02/20  22:00:00,175.553175673,25.5818879679,0.0737265133104,0.0,13.9747600329,18.6919646116,58.7273146493,54.0373146493,4.67,0.02
 02/20  23:00:00,117.620350419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563819325,0.0,1.75125,1.16438819325
 02/20  24:00:00,148.488388514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,125.476244028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,115.707587008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929533425,0.0,2.335,1.16429533425
 02/21  03:00:00,114.174017701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,112.866163016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  05:00:00,136.279325297,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926119553,0.0,2.335,1.16426119553
 02/21  06:00:00,135.008609852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,176.519856367,25.5818879679,0.0267657479023,0.0,13.9747600329,18.6919646116,132.282883203,127.592883203,4.67,0.02
 02/21  08:00:00,176.763727472,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,145.72999561,139.895570559,4.67,1.16442505086
 02/21  09:00:00,239.841586738,25.5818879679,0.280304159847,0.0,34.9369000822,32.3179380704,132.806379144,124.613879144,8.1725,0.02
 02/21  10:00:00,267.421383335,25.5818879679,0.976910039938,0.0,62.886420148,41.4019203762,113.791343516,102.11899302,10.5075,1.16485049599
 02/21  11:00:00,261.929443656,25.5818879679,1.25137356113,0.0,62.886420148,41.4019203762,104.151030816,92.4785824287,10.5075,1.16494838722
 02/21  12:00:00,288.233843992,25.5818879679,1.56214984279,0.0,62.886420148,41.4019203762,93.3678707683,81.6950965489,10.5075,1.1652742194
 02/21  13:00:00,273.367831414,25.5818879679,1.70733232608,0.0,62.886420148,41.4019203762,91.7759883142,78.9579659331,10.5075,2.3105223811
 02/21  14:00:00,270.619360081,25.5818879679,1.73091187481,0.0,62.886420148,41.4019203762,93.0297016212,81.3567389639,10.5075,1.16546265733
 02/21  15:00:00,265.553852708,25.5818879679,1.84991387466,0.0,62.886420148,41.4019203762,90.3853320973,78.7127385373,10.5075,1.16509356004
 02/21  16:00:00,263.842066881,25.5818879679,2.0939047599,0.0,62.886420148,41.4019203762,82.4246028261,70.7520865942,10.5075,1.16501623194
 02/21  17:00:00,266.163678253,25.5818879679,2.24923192877,0.0,62.886420148,41.4019203762,78.4739317111,66.8013977433,10.5075,1.16503396788
 02/21  18:00:00,270.397455169,25.5818879679,2.27242222549,0.0,62.886420148,41.4019203762,80.2320320914,68.5594648002,10.5075,1.16506729123
 02/21  19:00:00,280.427230889,25.5818879679,2.05480999782,0.0,41.9242800987,36.8599292233,72.9026485161,62.3977055827,9.34,1.16494293348
 02/21  20:00:00,266.78435676,25.5818879679,2.37219444657,0.0,41.9242800987,36.8599292233,65.0233745119,54.5185360148,9.34,1.1648384971
 02/21  21:00:00,247.622495587,25.5818879679,2.40492689573,0.0,34.9369000822,32.3179380704,50.8485578149,42.6560578149,8.1725,0.02
 02/21  22:00:00,179.415948267,25.5818879679,1.11015163947,0.0,13.9747600329,18.6919646116,7.52243516625,1.68784241026,4.67,1.16459275599
 02/21  23:00:00,128.308425432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,158.128344277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933160145,0.0,2.335,1.16433160145
 02/22  01:00:00,136.565876397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,125.874769501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,124.501210782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923447066,0.0,2.335,1.16423447066
 02/22  04:00:00,121.732905226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,124.434427183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,119.88648529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925209669,0.0,2.335,1.16425209669
 02/22  07:00:00,157.139424694,25.5818879679,0.00346582235893,0.0,13.9747600329,18.6919646116,122.442427686,117.752427686,4.67,0.02
 02/22  08:00:00,161.466913167,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,136.811846979,132.121846979,4.67,0.02
 02/22  09:00:00,234.638692126,25.5818879679,0.401670427403,0.0,34.9369000822,32.3179380704,125.929875802,116.592725307,8.1725,1.1646504954
 02/22  10:00:00,262.99934721,25.5818879679,1.21506905935,0.0,62.886420148,41.4019203762,107.482032071,95.8097647778,10.5075,1.16476729287
 02/22  11:00:00,254.949475056,25.5818879679,1.47284557877,0.0,62.886420148,41.4019203762,102.142180896,90.4696564643,10.5075,1.1650244313
 02/22  12:00:00,280.636613888,25.5818879679,1.59741456728,0.0,62.886420148,41.4019203762,98.7884184699,87.1157188795,10.5075,1.16519959042
 02/22  13:00:00,265.918605576,25.5818879679,1.79843114172,0.0,62.886420148,41.4019203762,93.561259311,81.8885338384,10.5075,1.16522547265
 02/22  14:00:00,263.546952835,25.5818879679,1.84983110109,0.0,62.886420148,41.4019203762,94.0899340845,82.4169803925,10.5075,1.16545369196
 02/22  15:00:00,256.975660714,25.5818879679,1.76367415973,0.0,62.886420148,41.4019203762,98.9325722241,87.2599018953,10.5075,1.16517032879
 02/22  16:00:00,249.929556003,25.5818879679,1.61826138353,0.0,62.886420148,41.4019203762,107.680359025,96.0077275114,10.5075,1.16513151323
 02/22  17:00:00,244.788846204,25.5818879679,1.44173507198,0.0,62.886420148,41.4019203762,120.149031835,108.476391308,10.5075,1.16514052676
 02/22  18:00:00,243.822664507,25.5818879679,1.35024951793,0.0,62.886420148,41.4019203762,131.391862994,118.574248524,10.5075,2.31011447026
 02/22  19:00:00,249.606299782,25.5818879679,0.739506268785,0.0,41.9242800987,36.8599292233,143.7463393,134.3863393,9.34,0.02
 02/22  20:00:00,234.103525229,25.5818879679,0.527006277032,0.0,41.9242800987,36.8599292233,163.358117124,152.853264469,9.34,1.16485265487
 02/22  21:00:00,207.201046814,25.5818879679,0.0726296546692,0.0,34.9369000822,32.3179380704,185.281894456,175.944565648,8.1725,1.1648288075
 02/22  22:00:00,147.524977264,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,169.04824134,163.213578295,4.67,1.16466304455
 02/22  23:00:00,92.5657917299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,126.392796372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,94.8680581955,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922459028,0.0,2.335,1.16422459028
 02/23  02:00:00,86.9766849601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,85.5854685962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  04:00:00,84.6406075094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992114536,0.0,2.335,1.1642114536
 02/23  05:00:00,90.593581389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,89.5334241506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,132.497787401,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,343.063619516,337.229385045,4.67,1.16423447102
 02/23  08:00:00,137.752842166,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,300.581583983,295.891583983,4.67,0.02
 02/23  09:00:00,216.872597286,25.5818879679,0.0379767059541,0.0,34.9369000822,32.3179380704,233.749039773,224.411892224,8.1725,1.1646475491
 02/23  10:00:00,249.649326731,25.5818879679,0.298085726936,0.0,62.886420148,41.4019203762,164.062271101,153.534771101,10.5075,0.02
 02/23  11:00:00,246.483154845,25.5818879679,0.928464427336,0.0,62.886420148,41.4019203762,123.508953545,111.836501576,10.5075,1.16495196885
 02/23  12:00:00,280.492197123,25.5818879679,1.65767591041,0.0,62.886420148,41.4019203762,89.1227620787,77.4500487251,10.5075,1.16521335367
 02/23  13:00:00,268.076372325,25.5818879679,2.33395803078,0.0,62.886420148,41.4019203762,66.6499006171,53.8314565971,10.5075,2.31094402
 02/23  14:00:00,267.411875925,25.5818879679,2.89362901699,0.0,62.886420148,41.4019203762,51.2222444627,39.5493632052,10.5075,1.16538125749
 02/23  15:00:00,261.490725757,25.5818879679,3.24531813611,0.0,62.886420148,41.4019203762,45.1500453868,33.4774908633,10.5075,1.16505452358
 02/23  16:00:00,258.744205634,25.5818879679,3.51024960591,0.0,62.886420148,41.4019203762,39.0605830559,27.3880876881,10.5075,1.16499536784
 02/23  17:00:00,260.272603442,25.5818879679,3.52209537366,0.0,62.886420148,41.4019203762,41.3235715039,29.6510636189,10.5075,1.16500788501
 02/23  18:00:00,262.319398791,25.5818879679,3.19276661273,0.0,62.886420148,41.4019203762,55.6665412222,43.9940052772,10.5075,1.16503594506
 02/23  19:00:00,265.762111755,25.5818879679,2.17179012826,0.0,41.9242800987,36.8599292233,76.769092621,66.2641626055,9.34,1.16493001549
 02/23  20:00:00,250.088341747,25.5818879679,1.50270327486,0.0,41.9242800987,36.8599292233,101.037582727,90.5327269827,9.34,1.16485574443
 02/23  21:00:00,221.19921359,25.5818879679,0.850090339775,0.0,34.9369000822,32.3179380704,114.371928235,105.034604741,8.1725,1.16482349378
 02/23  22:00:00,160.679599489,25.5818879679,0.151713675971,0.0,13.9747600329,18.6919646116,78.0099775682,73.3199775682,4.67,0.02
 02/23  23:00:00,106.462457538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943210934,0.0,2.335,1.16443210934
 02/23  24:00:00,139.456177005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,112.176623396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,103.386462109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929120533,0.0,2.335,1.16429120533
 02/24  03:00:00,101.924767406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  04:00:00,101.89926784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,126.072457062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924867331,0.0,2.335,1.16424867331
 02/24  06:00:00,126.347181928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  07:00:00,169.684361857,25.5818879679,0.0252196297391,0.0,13.9747600329,18.6919646116,159.077030217,154.387030217,4.67,0.02
 02/24  08:00:00,169.044991509,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,160.93675801,155.102260468,4.67,1.16449754192
 02/24  09:00:00,232.179812921,25.5818879679,0.211152071526,0.0,34.9369000822,32.3179380704,147.573957888,139.381457888,8.1725,0.02
 02/24  10:00:00,258.805804057,25.5818879679,1.00750285823,0.0,62.886420148,41.4019203762,123.815006489,112.142718555,10.5075,1.16478793385
 02/24  11:00:00,250.388789727,25.5818879679,1.26859602749,0.0,62.886420148,41.4019203762,114.023129726,102.350622904,10.5075,1.16500682235
 02/24  12:00:00,278.67057317,25.5818879679,1.81959534784,0.0,62.886420148,41.4019203762,95.1223062341,83.4496879946,10.5075,1.16511823942
 02/24  13:00:00,264.268597564,25.5818879679,2.22336150979,0.0,62.886420148,41.4019203762,82.5133611166,70.8404452015,10.5075,1.16541591514
 02/24  14:00:00,264.820577972,25.5818879679,2.49806774697,0.0,62.886420148,41.4019203762,75.0184262053,62.2002734913,10.5075,2.31065271395
 02/24  15:00:00,262.711458792,25.5818879679,2.75716829964,0.0,62.886420148,41.4019203762,64.6088600127,52.9361837855,10.5075,1.16517622723
 02/24  16:00:00,260.941985638,25.5818879679,2.94961104647,0.0,62.886420148,41.4019203762,57.3660977635,45.6935203381,10.5075,1.16507742541
 02/24  17:00:00,262.187747226,25.5818879679,2.98719183143,0.0,62.886420148,41.4019203762,56.3835771362,44.7109802744,10.5075,1.16509686185
 02/24  18:00:00,263.360358502,25.5818879679,2.80972634179,0.0,62.886420148,41.4019203762,66.1091681824,54.4365363098,10.5075,1.16513187265
 02/24  19:00:00,265.821196353,25.5818879679,1.97249129903,0.0,41.9242800987,36.8599292233,83.1270778675,72.6220915279,9.34,1.16498633963
 02/24  20:00:00,242.076821439,25.5818879679,1.54133123592,0.0,41.9242800987,36.8599292233,100.054193697,90.694193697,9.34,0.02
 02/24  21:00:00,211.118076464,25.5818879679,0.887537962919,0.0,34.9369000822,32.3179380704,113.451763763,104.114435523,8.1725,1.16482823977
 02/24  22:00:00,149.07615694,25.5818879679,0.074074001553,0.0,13.9747600329,18.6919646116,87.6983199414,81.8637608887,4.67,1.16455905276
 02/24  23:00:00,98.0525918739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  24:00:00,130.489217048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993216812,0.0,2.335,1.1643216812
 02/25  01:00:00,98.2938556819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,89.6326673016,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  03:00:00,88.0241874422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555802952,0.0,1.75125,1.16430802952
 02/25  04:00:00,86.7064549142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,91.9989490243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  06:00:00,90.3689449489,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552803851,0.0,1.75125,1.16427803851
 02/25  07:00:00,120.661194441,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,284.183593849,280.661093849,3.5025,0.02
 02/25  08:00:00,124.793578468,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,271.777559309,267.110530781,3.5025,1.16452852771
 02/25  09:00:00,187.707500294,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,240.814225151,234.956725151,5.8375,0.02
 02/25  10:00:00,206.973378661,25.5818879679,0.0770385637958,0.0,41.9242800987,36.8599292233,215.431673546,204.926920943,9.34,1.16475260321
 02/25  11:00:00,232.211812175,25.5818879679,0.146234967995,0.0,62.886420148,41.4019203762,189.050265032,177.377718402,10.5075,1.16504663013
 02/25  12:00:00,264.086621819,25.5818879679,0.705782066225,0.0,62.886420148,41.4019203762,148.892493246,137.219924055,10.5075,1.16506919099
 02/25  13:00:00,251.529928694,25.5818879679,1.2667481867,0.0,62.886420148,41.4019203762,110.138160155,98.4653408674,10.5075,1.16531928785
 02/25  14:00:00,255.605232313,25.5818879679,2.08358391762,0.0,62.886420148,41.4019203762,82.9700805649,70.15212084,10.5075,2.31045972495
 02/25  15:00:00,255.861470845,25.5818879679,2.62981168667,0.0,62.886420148,41.4019203762,64.8941356184,53.2215782755,10.5075,1.1650573429
 02/25  16:00:00,254.689822412,25.5818879679,2.95106686004,0.0,62.886420148,41.4019203762,54.7590955465,43.0865224675,10.5075,1.16507307909
 02/25  17:00:00,255.879778225,25.5818879679,3.15310722096,0.0,62.886420148,41.4019203762,50.2297864633,38.5572132539,10.5075,1.16507320941
 02/25  18:00:00,258.967949039,25.5818879679,2.99056593868,0.0,62.886420148,41.4019203762,58.3833042348,46.7107464839,10.5075,1.16505775099
 02/25  19:00:00,247.20507061,25.5818879679,1.15804606628,0.0,34.9369000822,32.3179380704,95.2938573196,85.9563632323,8.1725,1.16499408728
 02/25  20:00:00,195.908560061,25.5818879679,0.125465309789,0.0,20.9621400493,23.2339557645,137.729838,131.872338,5.8375,0.02
 02/25  21:00:00,179.883587613,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,171.152232716,164.149984168,5.8375,1.16474854737
 02/25  22:00:00,134.100376677,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,146.546928202,141.879814838,3.5025,1.16461336319
 02/25  23:00:00,91.3969733071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,125.354184658,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568856361,0.0,1.75125,1.16443856361
 02/26  01:00:00,95.8969067695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  02:00:00,88.0030840652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,87.1161336806,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555719824,0.0,1.75125,1.16430719824
 02/26  04:00:00,86.6568187494,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  05:00:00,92.8197115343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,92.1005313555,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552853232,0.0,1.75125,1.16427853232
 02/26  07:00:00,123.884280166,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,280.390932654,276.868432654,3.5025,0.02
 02/26  08:00:00,129.87797851,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,258.104963974,254.582463974,3.5025,0.02
 02/26  09:00:00,164.609146107,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,220.50296812,215.836079968,3.5025,1.16438815236
 02/26  10:00:00,140.388206349,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,203.016014037,199.493514037,3.5025,0.02
 02/26  11:00:00,176.79398395,25.5818879679,0.0691282814261,0.0,27.9495200658,27.7759469175,175.279345654,167.10959127,7.005,1.16475438397
 02/26  12:00:00,209.423803558,25.5818879679,0.0352968210193,0.0,27.9495200658,27.7759469175,153.189867725,145.020101121,7.005,1.16476660363
 02/26  13:00:00,224.909066677,25.5818879679,0.64760909152,0.0,41.9242800987,36.8599292233,121.298468743,110.793598681,9.34,1.16487006194
 02/26  14:00:00,226.682404659,25.5818879679,0.853481163,0.0,41.9242800987,36.8599292233,110.708879387,101.348879387,9.34,0.02
 02/26  15:00:00,222.739985668,25.5818879679,0.779376888563,0.0,41.9242800987,36.8599292233,115.771542989,105.26667752,9.34,1.16486546932
 02/26  16:00:00,219.745701326,25.5818879679,0.777244056739,0.0,41.9242800987,36.8599292233,116.751633693,106.246744977,9.34,1.16488871625
 02/26  17:00:00,219.112345336,25.5818879679,0.776222155774,0.0,41.9242800987,36.8599292233,118.345635628,107.840671567,9.34,1.16496406061
 02/26  18:00:00,191.631346205,25.5818879679,0.058190339926,0.0,27.9495200658,27.7759469175,145.322460109,137.152721538,7.005,1.16473857095
 02/26  19:00:00,204.765740152,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,161.582626751,156.892626751,4.67,0.02
 02/26  20:00:00,188.156976278,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,167.828227635,161.993593421,4.67,1.16463421357
 02/26  21:00:00,177.940415561,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,169.441801485,163.607187075,4.67,1.16461440971
 02/26  22:00:00,160.695166655,25.5818879679,0.0158646377594,0.0,13.9747600329,18.6919646116,126.136256684,121.446256684,4.67,0.02
 02/26  23:00:00,105.260758427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557315877,0.0,1.75125,1.16432315877
 02/26  24:00:00,136.975500502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/27  01:00:00,110.276117438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,100.67515327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,98.3629680386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924296555,0.0,2.335,1.16424296555
 02/27  04:00:00,96.2523837609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  05:00:00,100.776258701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,98.3234864945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925948399,0.0,2.335,1.16425948399
 02/27  07:00:00,139.0218466,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,274.193450594,269.503450594,4.67,0.02
 02/27  08:00:00,143.073555511,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,255.625162303,250.935162303,4.67,0.02
 02/27  09:00:00,218.165106798,25.5818879679,0.0295449367852,0.0,34.9369000822,32.3179380704,226.480376375,217.143222478,8.1725,1.16465389653
 02/27  10:00:00,244.79385141,25.5818879679,0.0897794960161,0.0,62.886420148,41.4019203762,196.667344746,184.99507797,10.5075,1.16476677574
 02/27  11:00:00,235.833677276,25.5818879679,0.295922301849,0.0,62.886420148,41.4019203762,177.915395425,166.242876311,10.5075,1.16501911363
 02/27  12:00:00,267.221779783,25.5818879679,0.6852841992,0.0,62.886420148,41.4019203762,148.800165643,137.127476242,10.5075,1.16518940079
 02/27  13:00:00,253.056940645,25.5818879679,0.922551471549,0.0,62.886420148,41.4019203762,128.497200502,116.824489317,10.5075,1.16521118553
 02/27  14:00:00,251.229242516,25.5818879679,0.936311585408,0.0,62.886420148,41.4019203762,127.325878367,115.652943949,10.5075,1.16543441787
 02/27  15:00:00,246.502562543,25.5818879679,1.01127892821,0.0,62.886420148,41.4019203762,126.900097281,115.227448683,10.5075,1.16514859804
 02/27  16:00:00,241.821174032,25.5818879679,1.10842240643,0.0,62.886420148,41.4019203762,126.042744714,114.370138471,10.5075,1.16510624372
 02/27  17:00:00,240.408062677,25.5818879679,0.947680330952,0.0,62.886420148,41.4019203762,136.24416004,124.571548505,10.5075,1.16511153432
 02/27  18:00:00,243.108672482,25.5818879679,0.857298276837,0.0,62.886420148,41.4019203762,144.408938245,132.736305819,10.5075,1.16513242633
 02/27  19:00:00,250.759077327,25.5818879679,0.55422668141,0.0,41.9242800987,36.8599292233,154.246136633,143.741093217,9.34,1.16504341698
 02/27  20:00:00,236.919838624,25.5818879679,0.445728619566,0.0,41.9242800987,36.8599292233,163.602559964,153.097746093,9.34,1.16481387057
 02/27  21:00:00,210.436144623,25.5818879679,0.162310160618,0.0,34.9369000822,32.3179380704,171.480600194,162.143313488,8.1725,1.16478670584
 02/27  22:00:00,151.047885817,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,140.898304185,135.063685548,4.67,1.16461863713
 02/27  23:00:00,97.4838994693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,130.913384644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  01:00:00,101.411808896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924751724,0.0,2.335,1.16424751724
 02/28  02:00:00,93.0327008666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,91.9764249525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,91.099112007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923305737,0.0,2.335,1.16423305737
 02/28  05:00:00,112.575660419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,111.923139894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,155.367608382,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,265.024379825,260.334379825,4.67,0.02
 02/28  08:00:00,153.657390729,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,249.733645695,243.899160921,4.67,1.16448477435
 02/28  09:00:00,219.999439201,25.5818879679,0.0538877153532,0.0,34.9369000822,32.3179380704,220.051828586,210.714734124,8.1725,1.16459446187
 02/28  10:00:00,247.463613037,25.5818879679,0.1968088968,0.0,62.886420148,41.4019203762,182.954819617,172.427319617,10.5075,0.02
 02/28  11:00:00,239.281669072,25.5818879679,0.463174657945,0.0,62.886420148,41.4019203762,167.50054342,155.828149017,10.5075,1.16489440314
 02/28  12:00:00,268.882561487,25.5818879679,0.659593945211,0.0,62.886420148,41.4019203762,151.248959604,139.576308899,10.5075,1.16515070531
 02/28  13:00:00,252.400246496,25.5818879679,0.762293339092,0.0,62.886420148,41.4019203762,142.232418293,129.414114292,10.5075,2.31080400094
 02/28  14:00:00,251.494520255,25.5818879679,0.870930539271,0.0,62.886420148,41.4019203762,132.920176096,121.247370366,10.5075,1.16530573045
 02/28  15:00:00,249.550811183,25.5818879679,1.16406867799,0.0,62.886420148,41.4019203762,121.19640727,109.523685033,10.5075,1.16522223689
 02/28  16:00:00,247.394196564,25.5818879679,1.3963022053,0.0,62.886420148,41.4019203762,111.696252894,100.023839297,10.5075,1.16491359676
 02/28  17:00:00,248.910863583,25.5818879679,1.53553107083,0.0,62.886420148,41.4019203762,107.40984712,95.7371946811,10.5075,1.16515243854
 02/28  18:00:00,252.111912878,25.5818879679,1.50454046055,0.0,62.886420148,41.4019203762,111.518288293,99.8458422129,10.5075,1.16494608006
 02/28  19:00:00,258.752103335,25.5818879679,0.898683835464,0.0,41.9242800987,36.8599292233,118.540316359,108.035264694,9.34,1.16505166515
 02/28  20:00:00,238.992456712,25.5818879679,0.795369143566,0.0,41.9242800987,36.8599292233,127.405529806,116.900770557,9.34,1.16475924916
 02/28  21:00:00,212.163803342,25.5818879679,0.541045787159,0.0,34.9369000822,32.3179380704,133.129913031,123.792689364,8.1725,1.16472366734
 02/28  22:00:00,152.553347701,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,104.416295042,99.7262950424,4.67,0.02
 02/28  23:00:00,102.269660374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943388841,0.0,2.335,1.16443388841
 02/28  24:00:00,134.438368682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  01:00:00,104.91843658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,94.8385360038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992613316,0.0,2.335,1.1642613316
 03/01  03:00:00,91.4772213206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,88.663439749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  05:00:00,93.3509992337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,91.7380351973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921381937,0.0,2.335,1.16421381937
 03/01  07:00:00,133.45856505,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,315.187421933,310.497421933,4.67,0.02
 03/01  08:00:00,137.368642959,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,260.944419436,256.254419436,4.67,0.02
 03/01  09:00:00,221.932657879,25.5818879679,0.163462225844,0.0,34.9369000822,32.3179380704,171.740714504,162.403543852,8.1725,1.16467065261
 03/01  10:00:00,259.702786068,25.5818879679,1.41349898009,0.0,62.886420148,41.4019203762,97.4192365796,85.7468847152,10.5075,1.16485186434
 03/01  11:00:00,257.039434183,25.5818879679,2.86690470792,0.0,62.886420148,41.4019203762,56.0731326405,44.4007414316,10.5075,1.16489120888
 03/01  12:00:00,292.448796591,25.5818879679,4.11393760996,0.0,62.886420148,41.4019203762,21.4485842157,9.77581411385,10.5075,1.16527010183
 03/01  13:00:00,280.478941889,25.5818879679,5.00019631275,0.0,62.886420148,41.4019203762,11.6727898315,0.0,10.5075,1.16528983153
 03/01  14:00:00,278.508468217,25.5818879679,5.6949089709,0.0,62.886420148,41.4019203762,11.6727230512,0.0,10.5075,1.16522305116
 03/01  15:00:00,272.245844111,25.5818879679,6.21562676981,0.0,62.886420148,41.4019203762,12.8177629268,0.0,10.5075,2.31026292685
 03/01  16:00:00,266.476005971,25.5818879679,7.22461451182,0.0,62.886420148,41.4019203762,11.6724367101,0.0,10.5075,1.16493671008
 03/01  17:00:00,263.057976387,25.5818879679,7.81848077185,0.0,62.886420148,41.4019203762,11.6724521006,0.0,10.5075,1.16495210058
 03/01  18:00:00,258.877160031,25.5818879679,6.62980312881,0.0,62.886420148,41.4019203762,12.526211751,0.853728764659,10.5075,1.1649829863
 03/01  19:00:00,257.78266154,25.5818879679,4.0715688278,0.0,41.9242800987,36.8599292233,38.3812468802,29.0212468802,9.34,0.02
 03/01  20:00:00,239.425698592,25.5818879679,2.63761470261,0.0,41.9242800987,36.8599292233,78.5740267605,68.0691446415,9.34,1.16488211898
 03/01  21:00:00,211.366324015,25.5818879679,1.48181519947,0.0,34.9369000822,32.3179380704,99.1217706988,89.7844173801,8.1725,1.16485331869
 03/01  22:00:00,152.680105423,25.5818879679,0.437497606105,0.0,13.9747600329,18.6919646116,64.6642129313,58.8296699508,4.67,1.16454298049
 03/01  23:00:00,97.0090970815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,130.011690062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  01:00:00,101.378456768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924564793,0.0,2.335,1.16424564793
 03/02  02:00:00,92.6430835525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,92.0655706758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,92.3000074483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923071249,0.0,2.335,1.16423071249
 03/02  05:00:00,99.4900229832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,100.283724814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,145.219150554,25.5818879679,0.0157606416881,0.0,13.9747600329,18.6919646116,187.811049115,181.976797135,4.67,1.16425198049
 03/02  08:00:00,155.644092893,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,175.45088803,170.76088803,4.67,0.02
 03/02  09:00:00,238.065609923,25.5818879679,0.449928695422,0.0,34.9369000822,32.3179380704,130.475068884,121.13791166,8.1725,1.16465722443
 03/02  10:00:00,278.022418673,25.5818879679,2.10212852564,0.0,62.886420148,41.4019203762,67.9947294293,57.4672294293,10.5075,0.02
 03/02  11:00:00,276.153897285,25.5818879679,2.84518155087,0.0,62.886420148,41.4019203762,47.0061107453,35.3336560903,10.5075,1.16495465502
 03/02  12:00:00,300.14852996,25.5818879679,3.34973759965,0.0,62.886420148,41.4019203762,28.1209984806,16.4482901591,10.5075,1.16520832151
 03/02  13:00:00,288.671422996,25.5818879679,3.89671814794,0.0,62.886420148,41.4019203762,15.2862775612,2.46786515155,10.5075,2.31091240969
 03/02  14:00:00,289.263269616,25.5818879679,4.51080802061,0.0,62.886420148,41.4019203762,11.6728571153,0.0,10.5075,1.16535711529
 03/02  15:00:00,281.756760712,25.5818879679,4.76138321318,0.0,62.886420148,41.4019203762,11.6725269415,0.0,10.5075,1.16502694153
 03/02  16:00:00,277.743622191,25.5818879679,5.20220938194,0.0,62.886420148,41.4019203762,11.6724625423,0.0,10.5075,1.16496254226
 03/02  17:00:00,277.345253263,25.5818879679,5.28973296719,0.0,62.886420148,41.4019203762,11.6724693375,0.0,10.5075,1.16496933754
 03/02  18:00:00,278.106425786,25.5818879679,4.87657255979,0.0,62.886420148,41.4019203762,11.6724915412,0.0,10.5075,1.16499154119
 03/02  19:00:00,280.18328667,25.5818879679,3.62616822286,0.0,41.9242800987,36.8599292233,24.8854640592,14.3805832644,9.34,1.16488079481
 03/02  20:00:00,269.885863322,25.5818879679,3.10358922767,0.0,41.9242800987,36.8599292233,38.9379063867,28.4331045315,9.34,1.16480185516
 03/02  21:00:00,244.475109335,25.5818879679,2.54104145079,0.0,34.9369000822,32.3179380704,42.8292635114,33.4919988333,8.1725,1.16476467812
 03/02  22:00:00,172.908328491,25.5818879679,0.571387373247,0.0,13.9747600329,18.6919646116,37.6769491743,32.9869491743,4.67,0.02
 03/02  23:00:00,113.505094888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993719314,0.0,2.335,1.1643719314
 03/02  24:00:00,143.996387101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,116.728145001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,107.391573988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923008457,0.0,2.335,1.16423008457
 03/03  03:00:00,104.738998338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,100.433505835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  05:00:00,118.594494099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,115.315168969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925320672,0.0,2.335,1.16425320672
 03/03  07:00:00,155.54848237,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,221.73379542,217.04379542,4.67,0.02
 03/03  08:00:00,150.838195366,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,215.775224493,209.940794169,4.67,1.16443032425
 03/03  09:00:00,216.13221005,25.5818879679,0.0846794536371,0.0,34.9369000822,32.3179380704,188.942810783,180.750310783,8.1725,0.02
 03/03  10:00:00,242.109728389,25.5818879679,0.786351636824,0.0,62.886420148,41.4019203762,147.038352256,135.36605118,10.5075,1.16480107605
 03/03  11:00:00,231.928761087,25.5818879679,1.08943164652,0.0,62.886420148,41.4019203762,129.313005321,117.640580378,10.5075,1.16492494342
 03/03  12:00:00,261.895109747,25.5818879679,1.6367178531,0.0,62.886420148,41.4019203762,111.926604661,100.253803667,10.5075,1.16530099374
 03/03  13:00:00,244.264753533,25.5818879679,2.21430830061,0.0,62.886420148,41.4019203762,96.2811712857,84.6083527147,10.5075,1.16531857102
 03/03  14:00:00,241.674960428,25.5818879679,2.6175857917,0.0,62.886420148,41.4019203762,89.1614942284,76.3435535464,10.5075,2.31044068203
 03/03  15:00:00,236.659271666,25.5818879679,2.88522782864,0.0,62.886420148,41.4019203762,84.2443402252,72.571777861,10.5075,1.16506236428
 03/03  16:00:00,232.692207222,25.5818879679,3.13580361505,0.0,62.886420148,41.4019203762,80.2789835583,68.6065248383,10.5075,1.16495871997
 03/03  17:00:00,233.802418079,25.5818879679,3.39489344303,0.0,62.886420148,41.4019203762,77.3667867455,65.6943145407,10.5075,1.16497220483
 03/03  18:00:00,235.227238944,25.5818879679,2.93795096293,0.0,62.886420148,41.4019203762,94.643368502,82.9708673624,10.5075,1.16500113966
 03/03  19:00:00,238.749893861,25.5818879679,1.46241247711,0.0,41.9242800987,36.8599292233,126.986652222,117.626652222,9.34,0.02
 03/03  20:00:00,214.478116392,25.5818879679,0.769009208823,0.0,41.9242800987,36.8599292233,165.30059082,154.795692024,9.34,1.16489879576
 03/03  21:00:00,190.37846341,25.5818879679,0.160011814186,0.0,34.9369000822,32.3179380704,193.805221029,184.467852685,8.1725,1.16486834395
 03/03  22:00:00,135.063954155,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,177.474630688,171.64007358,4.67,1.16455710709
 03/03  23:00:00,84.5810397717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,119.274891366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/04  01:00:00,86.9043033768,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565542078,0.0,1.75125,1.16440542078
 03/04  02:00:00,78.9402189966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,78.0408588329,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557545744,0.0,1.75125,1.16432545744
 03/04  04:00:00,77.1948133724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,83.0958750967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,89.5939226791,7.35021371533,0.0,0.0,3.49369000822,6.81298672936,17.9274578884,15.011892617,1.75125,1.16431527141
 03/04  07:00:00,114.28790723,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,381.769381803,378.246881803,3.5025,0.02
 03/04  08:00:00,118.144930253,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,321.135345051,316.468343371,3.5025,1.1645016794
 03/04  09:00:00,182.414677413,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,240.132531907,234.275031907,5.8375,0.02
 03/04  10:00:00,202.904322578,25.5818879679,0.137211506548,0.0,41.9242800987,36.8599292233,182.138881363,171.63413531,9.34,1.16474605343
 03/04  11:00:00,228.468472192,25.5818879679,0.789940120226,0.0,62.886420148,41.4019203762,150.30656928,138.634193484,10.5075,1.16487579579
 03/04  12:00:00,263.169740981,25.5818879679,1.4636427831,0.0,62.886420148,41.4019203762,114.086565323,102.413913552,10.5075,1.16515177122
 03/04  13:00:00,248.825827443,25.5818879679,2.43167622441,0.0,62.886420148,41.4019203762,83.3390131072,71.6661000014,10.5075,1.16541310586
 03/04  14:00:00,246.624839956,25.5818879679,3.04665904113,0.0,62.886420148,41.4019203762,69.1708037588,57.4979498231,10.5075,1.16535393569
 03/04  15:00:00,243.507665547,25.5818879679,3.6226290721,0.0,62.886420148,41.4019203762,57.4635112918,45.7909577015,10.5075,1.16505359039
 03/04  16:00:00,239.395917889,25.5818879679,4.07170130183,0.0,62.886420148,41.4019203762,50.8678689921,39.1952944073,10.5075,1.16507458485
 03/04  17:00:00,236.856772559,25.5818879679,3.69148902658,0.0,62.886420148,41.4019203762,63.9788945887,52.3063144289,10.5075,1.16508015973
 03/04  18:00:00,241.288378737,25.5818879679,3.35110778252,0.0,62.886420148,41.4019203762,75.3801760408,63.7076057596,10.5075,1.16507028118
 03/04  19:00:00,232.309334184,25.5818879679,1.57162547972,0.0,34.9369000822,32.3179380704,104.231857844,94.8943336491,8.1725,1.16502419518
 03/04  20:00:00,182.915893122,25.5818879679,0.374291919072,0.0,20.9621400493,23.2339557645,137.722677017,130.72025752,5.8375,1.16491949736
 03/04  21:00:00,171.466366829,25.5818879679,0.0467037165316,0.0,20.9621400493,23.2339557645,159.88885703,152.886675404,5.8375,1.16468162591
 03/04  22:00:00,128.428704119,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,132.933595232,128.266579901,3.5025,1.16451533142
 03/04  23:00:00,85.5871286635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,120.294649295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  01:00:00,91.6957609978,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553040225,0.0,1.75125,1.16428040225
 03/05  02:00:00,84.1537974655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  03:00:00,83.9946167701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,83.9525671736,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553431695,0.0,1.75125,1.16428431695
 03/05  05:00:00,91.3326128804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  06:00:00,92.6952715157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,125.223164804,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,216.097720855,211.43089788,3.5025,1.16432297494
 03/05  08:00:00,141.143157618,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,183.779444689,180.256944689,3.5025,0.02
 03/05  09:00:00,179.370256309,25.5818879679,0.0163437445773,0.0,6.98738001645,14.1499734587,155.869637014,151.202699357,3.5025,1.16443765646
 03/05  10:00:00,158.592457619,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,137.868043569,134.345543569,3.5025,0.02
 03/05  11:00:00,196.851376497,25.5818879679,0.419349467624,0.0,27.9495200658,27.7759469175,98.6597938372,90.4900747063,7.005,1.16471913092
 03/05  12:00:00,228.601030584,25.5818879679,0.768992108937,0.0,27.9495200658,27.7759469175,77.7871321929,69.6174521376,7.005,1.16468005529
 03/05  13:00:00,248.542917409,25.5818879679,1.93182633484,0.0,41.9242800987,36.8599292233,52.7948595711,43.4348595711,9.34,0.02
 03/05  14:00:00,254.344953019,25.5818879679,2.82473074874,0.0,41.9242800987,36.8599292233,31.1003438895,20.5955480046,9.34,1.16479588486
 03/05  15:00:00,253.506493502,25.5818879679,3.4799256042,0.0,41.9242800987,36.8599292233,13.2228514991,2.71807374335,9.34,1.16477775577
 03/05  16:00:00,249.50858924,25.5818879679,3.62829474902,0.0,41.9242800987,36.8599292233,12.6806703396,2.17587143072,9.34,1.16479890888
 03/05  17:00:00,246.925198431,25.5818879679,3.35981036738,0.0,41.9242800987,36.8599292233,23.4564155185,12.9515400069,9.34,1.16487551168
 03/05  18:00:00,219.053465435,25.5818879679,1.97205847022,0.0,27.9495200658,27.7759469175,35.4597695671,28.4347695671,7.005,0.02
 03/05  19:00:00,230.743888168,25.5818879679,0.885332524996,0.0,13.9747600329,18.6919646116,49.4673614139,43.6327311883,4.67,1.16463022562
 03/05  20:00:00,216.388299676,25.5818879679,0.680412702235,0.0,13.9747600329,18.6919646116,60.8510216474,55.0163668885,4.67,1.16465475892
 03/05  21:00:00,202.317309085,25.5818879679,0.518062466872,0.0,13.9747600329,18.6919646116,70.4219915215,65.7319915215,4.67,0.02
 03/05  22:00:00,179.820519198,25.5818879679,0.482602947514,0.0,13.9747600329,18.6919646116,33.0436175149,27.2091571157,4.67,1.16446039914
 03/05  23:00:00,121.41007759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  24:00:00,152.328388917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550707626,0.0,1.75125,1.16425707626
 03/06  01:00:00,130.988755081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,121.458547095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,120.795432511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  04:00:00,120.370646242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992741535,0.0,2.335,1.1642741535
 03/06  05:00:00,128.098788831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,128.418933243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  07:00:00,169.754905929,25.5818879679,0.289974048153,0.0,13.9747600329,18.6919646116,61.075337109,55.2411100651,4.67,1.16422704384
 03/06  08:00:00,185.673551628,25.5818879679,0.434983060865,0.0,13.9747600329,18.6919646116,77.8175036695,73.1275036695,4.67,0.02
 03/06  09:00:00,260.549740618,25.5818879679,1.6122308698,0.0,34.9369000822,32.3179380704,67.709791959,58.3727376521,8.1725,1.16455430691
 03/06  10:00:00,295.208795159,25.5818879679,4.09167651269,0.0,62.886420148,41.4019203762,33.4226689018,22.8951689018,10.5075,0.02
