Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  11:00:00,293.142958617,25.5818879679,4.76752329201,0.0,62.886420148,41.4019203762,13.8242145413,2.15172751553,10.5075,1.16498702574
 03/06  12:00:00,313.194190052,25.5818879679,5.8867655277,0.0,62.886420148,41.4019203762,12.8178621401,0.0,10.5075,2.31036214008
 03/06  13:00:00,306.442959941,25.5818879679,6.76155996494,0.0,62.886420148,41.4019203762,11.6729504405,0.0,10.5075,1.16545044054
 03/06  14:00:00,307.596077845,25.5818879679,8.05003646837,0.0,62.886420148,41.4019203762,11.6728710369,0.0,10.5075,1.16537103694
 03/06  15:00:00,298.54043622,25.5818879679,8.99939895096,0.0,62.886420148,41.4019203762,11.6725384706,0.0,10.5075,1.16503847058
 03/06  16:00:00,291.901818394,25.5818879679,9.65094501035,0.0,62.886420148,41.4019203762,11.6724705132,0.0,10.5075,1.16497051315
 03/06  17:00:00,287.475341493,25.5818879679,8.7814695765,0.0,62.886420148,41.4019203762,11.6724733024,0.0,10.5075,1.1649733024
 03/06  18:00:00,285.962322826,25.5818879679,6.95060724001,0.0,62.886420148,41.4019203762,12.6147669628,0.94227553951,10.5075,1.16499142325
 03/06  19:00:00,281.999926215,25.5818879679,3.99179466611,0.0,41.9242800987,36.8599292233,16.0473865514,5.54240012953,9.34,1.16498642191
 03/06  20:00:00,260.623572853,25.5818879679,2.61684502552,0.0,41.9242800987,36.8599292233,52.4871385448,41.9823434343,9.34,1.16479511051
 03/06  21:00:00,228.284233584,25.5818879679,1.56429431988,0.0,34.9369000822,32.3179380704,78.6716034721,69.3343489963,8.1725,1.16475447581
 03/06  22:00:00,162.846442813,25.5818879679,0.437896820124,0.0,13.9747600329,18.6919646116,51.7820682755,47.0920682755,4.67,0.02
 03/06  23:00:00,106.260915776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946280216,0.0,2.335,1.16446280216
 03/06  24:00:00,137.487881597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  01:00:00,107.328913445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,96.8001377748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928904954,0.0,2.335,1.16428904954
 03/07  03:00:00,95.5495907831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  04:00:00,93.5310801275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,113.056311313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,111.188934286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923988275,0.0,2.335,1.16423988275
 03/07  07:00:00,149.858531746,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,224.419233277,219.729233277,4.67,0.02
 03/07  08:00:00,149.668244964,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,217.212021409,211.377607437,4.67,1.1644139721
 03/07  09:00:00,215.935027966,25.5818879679,0.0843923497973,0.0,34.9369000822,32.3179380704,189.215756015,181.023256015,8.1725,0.02
 03/07  10:00:00,241.186051155,25.5818879679,0.655821523907,0.0,62.886420148,41.4019203762,158.335298985,146.663019639,10.5075,1.1647793462
 03/07  11:00:00,230.996461361,25.5818879679,0.954599650486,0.0,62.886420148,41.4019203762,142.529017753,130.856619207,10.5075,1.16489854671
 03/07  12:00:00,263.865447434,25.5818879679,1.73780524188,0.0,62.886420148,41.4019203762,110.229206964,98.5564385781,10.5075,1.1652683859
 03/07  13:00:00,248.800117103,25.5818879679,2.67742169396,0.0,62.886420148,41.4019203762,83.1968417968,71.5240601891,10.5075,1.16528160769
 03/07  14:00:00,250.484104802,25.5818879679,3.35946804125,0.0,62.886420148,41.4019203762,64.9963584524,53.3236493886,10.5075,1.16520906385
 03/07  15:00:00,245.931295589,25.5818879679,3.51983339329,0.0,62.886420148,41.4019203762,62.637055457,49.8193372288,10.5075,2.31021822821
 03/07  16:00:00,242.900685594,25.5818879679,3.8471193696,0.0,62.886420148,41.4019203762,53.8357414487,42.1633345485,10.5075,1.16490690016
 03/07  17:00:00,244.319746684,25.5818879679,4.06922089996,0.0,62.886420148,41.4019203762,49.6690998354,39.1415998354,10.5075,0.02
 03/07  18:00:00,246.815070269,25.5818879679,3.87079101228,0.0,62.886420148,41.4019203762,60.8887797483,48.0711735836,10.5075,2.31010616474
 03/07  19:00:00,253.691600871,25.5818879679,2.89684466006,0.0,41.9242800987,36.8599292233,73.3576284028,63.9976284028,9.34,0.02
 03/07  20:00:00,229.522152062,25.5818879679,2.21686789446,0.0,41.9242800987,36.8599292233,96.4996009497,85.9947657706,9.34,1.16483517907
 03/07  21:00:00,200.945942543,25.5818879679,1.35699579012,0.0,34.9369000822,32.3179380704,108.962136894,99.624835673,8.1725,1.16480122136
 03/07  22:00:00,142.235218106,25.5818879679,0.368823502206,0.0,13.9747600329,18.6919646116,76.6327434341,70.7981150418,4.67,1.16462839226
 03/07  23:00:00,90.6305160407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,124.191387317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  01:00:00,95.3706155623,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925684118,0.0,2.335,1.16425684118
 03/08  02:00:00,87.4114440002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,86.7206652277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  04:00:00,86.1878443138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923985723,0.0,2.335,1.16423985723
 03/08  05:00:00,92.6530713524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,91.3499439335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,131.794513147,25.5818879679,0.0174507622922,0.0,13.9747600329,18.6919646116,189.771780698,185.081780698,4.67,0.02
 03/08  08:00:00,142.814069416,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,180.550406436,174.715919802,4.67,1.16448663407
 03/08  09:00:00,223.439420429,25.5818879679,0.397860864067,0.0,34.9369000822,32.3179380704,148.124837334,138.787748373,8.1725,1.16458896123
 03/08  10:00:00,257.317627675,25.5818879679,1.53867642611,0.0,62.886420148,41.4019203762,105.649428673,95.1219286726,10.5075,0.02
 03/08  11:00:00,252.724972953,25.5818879679,1.98119325758,0.0,62.886420148,41.4019203762,90.873081518,79.2007031902,10.5075,1.16487832782
 03/08  12:00:00,288.013670317,25.5818879679,2.52910813079,0.0,62.886420148,41.4019203762,62.7233078613,51.0506838352,10.5075,1.16512402606
 03/08  13:00:00,279.66201779,25.5818879679,2.88095047001,0.0,62.886420148,41.4019203762,47.4432344491,34.6250136075,10.5075,2.31072084157
 03/08  14:00:00,279.390749298,25.5818879679,3.09582554263,0.0,62.886420148,41.4019203762,38.275822665,26.6030699892,10.5075,1.16525267577
 03/08  15:00:00,273.382784869,25.5818879679,3.23492085091,0.0,62.886420148,41.4019203762,36.6731268982,25.0004647719,10.5075,1.16516212635
 03/08  16:00:00,267.168965425,25.5818879679,3.17797293373,0.0,62.886420148,41.4019203762,43.3713925072,31.6988194999,10.5075,1.16507300729
 03/08  17:00:00,268.653664438,25.5818879679,3.32305501577,0.0,62.886420148,41.4019203762,43.6381350122,31.9655577024,10.5075,1.16507730981
 03/08  18:00:00,269.994938898,25.5818879679,3.45125887066,0.0,62.886420148,41.4019203762,44.2064550003,32.5338580474,10.5075,1.1650969529
 03/08  19:00:00,280.227961697,25.5818879679,2.86308527837,0.0,41.9242800987,36.8599292233,50.5127248169,40.0077630105,9.34,1.16496180637
 03/08  20:00:00,271.177959849,25.5818879679,2.81724951399,0.0,41.9242800987,36.8599292233,53.0243313397,42.519484198,9.34,1.16484714175
 03/08  21:00:00,249.556740139,25.5818879679,2.43279903253,0.0,34.9369000822,32.3179380704,48.7276739853,40.5351739853,8.1725,0.02
 03/08  22:00:00,181.645483112,25.5818879679,1.0609455868,0.0,13.9747600329,18.6919646116,10.0388853192,4.20429152691,4.67,1.16459379232
 03/08  23:00:00,125.71294803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,156.934271597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932808757,0.0,2.335,1.16432808757
 03/09  01:00:00,133.413275369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,122.793303124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,121.80527932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922719946,0.0,2.335,1.16422719946
 03/09  04:00:00,121.090828711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  05:00:00,127.426427949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  06:00:00,125.722353231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924085193,0.0,2.335,1.16424085193
 03/09  07:00:00,165.037221938,25.5818879679,0.120992186412,0.0,13.9747600329,18.6919646116,73.0960674634,68.4060674634,4.67,0.02
 03/09  08:00:00,178.316139503,25.5818879679,0.27043037705,0.0,13.9747600329,18.6919646116,86.5410545071,81.8510545071,4.67,0.02
 03/09  09:00:00,250.680427279,25.5818879679,1.09622442275,0.0,34.9369000822,32.3179380704,76.0955976964,66.7584493881,8.1725,1.1646483083
 03/09  10:00:00,279.553181517,25.5818879679,2.95899403024,0.0,62.886420148,41.4019203762,45.7683668041,34.096139536,10.5075,1.16472726806
 03/09  11:00:00,268.0565685,25.5818879679,3.89885659718,0.0,62.886420148,41.4019203762,25.8519310976,14.1794640458,10.5075,1.16496705178
 03/09  12:00:00,293.086774109,25.5818879679,4.72579399113,0.0,62.886420148,41.4019203762,12.2885219136,0.615897253032,10.5075,1.16512466053
 03/09  13:00:00,279.906907621,25.5818879679,5.99542481113,0.0,62.886420148,41.4019203762,11.6729243394,0.0,10.5075,1.16542433944
 03/09  14:00:00,280.106943301,25.5818879679,7.54376960226,0.0,62.886420148,41.4019203762,11.6728456628,0.0,10.5075,1.1653456628
 03/09  15:00:00,277.769823095,25.5818879679,8.71538845021,0.0,62.886420148,41.4019203762,11.6725532938,0.0,10.5075,1.16505329381
 03/09  16:00:00,273.862870128,25.5818879679,8.96860842163,0.0,62.886420148,41.4019203762,11.6725015665,0.0,10.5075,1.16500156646
 03/09  17:00:00,276.764310037,25.5818879679,8.84081213262,0.0,62.886420148,41.4019203762,11.6724971402,0.0,10.5075,1.16499714019
 03/09  18:00:00,278.457737616,25.5818879679,7.4010662325,0.0,62.886420148,41.4019203762,11.6725080169,0.0,10.5075,1.16500801685
 03/09  19:00:00,283.826824302,25.5818879679,4.47420226003,0.0,41.9242800987,36.8599292233,14.0088368622,3.50392648559,9.34,1.16491037658
 03/09  20:00:00,263.389190283,25.5818879679,3.17425976241,0.0,41.9242800987,36.8599292233,39.9211221462,29.4162659306,9.34,1.16485621561
 03/09  21:00:00,227.978803255,25.5818879679,1.73090579434,0.0,34.9369000822,32.3179380704,78.3439656303,69.0066491947,8.1725,1.16481643558
 03/09  22:00:00,159.456848189,25.5818879679,0.465207679544,0.0,13.9747600329,18.6919646116,57.2894284884,52.5994284884,4.67,0.02
 03/09  23:00:00,103.174921145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994484223,0.0,2.335,1.1644484223
 03/09  24:00:00,135.267140568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,106.349969147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922686914,0.0,2.335,1.16422686914
 03/10  02:00:00,95.6788220236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,93.8796344502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,92.0677427779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  05:00:00,112.972445954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920888766,0.0,2.335,1.16420888766
 03/10  06:00:00,112.169312903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  07:00:00,152.037553883,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,206.326845944,201.636845944,4.67,0.02
 03/10  08:00:00,154.073794218,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,190.475716355,184.641286333,4.67,1.16443002106
 03/10  09:00:00,225.944863328,25.5818879679,0.461740569745,0.0,34.9369000822,32.3179380704,139.484625781,131.292125781,8.1725,0.02
 03/10  10:00:00,257.653136386,25.5818879679,1.68381357228,0.0,62.886420148,41.4019203762,99.0858255738,87.4134905801,10.5075,1.16483499369
 03/10  11:00:00,247.410093532,25.5818879679,2.37434168898,0.0,62.886420148,41.4019203762,82.9334036088,71.2609875023,10.5075,1.16491610648
 03/10  12:00:00,279.833522927,25.5818879679,3.32277350881,0.0,62.886420148,41.4019203762,56.6731496957,45.0004299215,10.5075,1.16521977419
 03/10  13:00:00,269.005450766,25.5818879679,4.25053842461,0.0,62.886420148,41.4019203762,30.0413503958,18.3686400718,10.5075,1.16521032395
 03/10  14:00:00,272.457154467,25.5818879679,5.24102388712,0.0,62.886420148,41.4019203762,13.8799619704,1.06168318944,10.5075,2.31077878092
 03/10  15:00:00,271.635742031,25.5818879679,6.27861841749,0.0,62.886420148,41.4019203762,11.6727215906,0.0,10.5075,1.16522159057
 03/10  16:00:00,265.803141119,25.5818879679,6.75726860645,0.0,62.886420148,41.4019203762,11.6726112154,0.0,10.5075,1.16511121542
 03/10  17:00:00,265.094419452,25.5818879679,6.57368928896,0.0,62.886420148,41.4019203762,11.6726169961,0.0,10.5075,1.16511699613
 03/10  18:00:00,261.355629806,25.5818879679,5.3724304924,0.0,62.886420148,41.4019203762,15.7369339559,4.06429589168,10.5075,1.16513806418
 03/10  19:00:00,269.044873752,25.5818879679,3.79416598066,0.0,41.9242800987,36.8599292233,35.752256248,25.2472742853,9.34,1.16498196269
 03/10  20:00:00,248.31903278,25.5818879679,3.07633050566,0.0,41.9242800987,36.8599292233,54.7892145231,45.4292145231,9.34,0.02
 03/10  21:00:00,218.693614477,25.5818879679,2.12778858215,0.0,34.9369000822,32.3179380704,71.762122944,62.4248084672,8.1725,1.16481447682
 03/10  22:00:00,157.078494359,25.5818879679,0.698405500778,0.0,13.9747600329,18.6919646116,43.3053689976,37.470831062,4.67,1.16453793557
 03/10  23:00:00,106.63959396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,138.113457116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929650016,0.0,2.335,1.16429650016
 03/11  01:00:00,108.038387398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  02:00:00,99.2015143862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,97.5015294537,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91544869086,0.0,1.75125,1.16419869086
 03/11  04:00:00,96.3653935448,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  05:00:00,101.771430619,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,100.41037309,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556491582,0.0,1.75125,1.16431491582
 03/11  07:00:00,128.612233801,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,169.15330841,165.63080841,3.5025,0.02
 03/11  08:00:00,142.281233146,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,161.833461903,157.166483793,3.5025,1.16447810977
 03/11  09:00:00,207.254331323,25.5818879679,0.0782121727807,0.0,20.9621400493,23.2339557645,132.895267345,127.037767345,5.8375,0.02
 03/11  10:00:00,234.451522639,25.5818879679,1.16757896047,0.0,41.9242800987,36.8599292233,95.1370129287,84.6323266312,9.34,1.16468629747
 03/11  11:00:00,264.674929161,25.5818879679,2.51322648431,0.0,62.886420148,41.4019203762,64.2187797308,52.5463167588,10.5075,1.16496297194
 03/11  12:00:00,297.459178254,25.5818879679,3.42970529458,0.0,62.886420148,41.4019203762,35.6779427545,24.0052144989,10.5075,1.16522825553
 03/11  13:00:00,283.49785162,25.5818879679,3.47929523933,0.0,62.886420148,41.4019203762,31.8737826972,20.2010805068,10.5075,1.1652021904
 03/11  14:00:00,272.530029718,25.5818879679,3.22105314429,0.0,62.886420148,41.4019203762,48.8336384327,37.1607259182,10.5075,1.16541251444
 03/11  15:00:00,263.240908967,25.5818879679,3.4082925391,0.0,62.886420148,41.4019203762,49.122175929,37.4495689706,10.5075,1.16510695837
 03/11  16:00:00,256.151859561,25.5818879679,3.3351786176,0.0,62.886420148,41.4019203762,54.7864790561,43.113858953,10.5075,1.16512010318
 03/11  17:00:00,252.472509562,25.5818879679,3.07433942112,0.0,62.886420148,41.4019203762,65.7898230813,54.1172052038,10.5075,1.16511787752
 03/11  18:00:00,249.141213032,25.5818879679,2.48024956885,0.0,62.886420148,41.4019203762,88.1750674425,76.5024670592,10.5075,1.16510038327
 03/11  19:00:00,242.682738038,25.5818879679,0.86681474083,0.0,34.9369000822,32.3179380704,119.575308228,110.237761126,8.1725,1.16504710204
 03/11  20:00:00,198.020749667,25.5818879679,0.268681700859,0.0,20.9621400493,23.2339557645,133.084884503,126.082448438,5.8375,1.16493606543
 03/11  21:00:00,186.157237259,25.5818879679,0.0890554130924,0.0,20.9621400493,23.2339557645,144.000376517,136.998183054,5.8375,1.16469346284
 03/11  22:00:00,140.713494774,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,115.963466081,111.2964437,3.5025,1.1645223808
 03/11  23:00:00,98.6229118613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,131.32019459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  01:00:00,102.759296856,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553500369,0.0,1.75125,1.16428500369
 03/12  02:00:00,93.619607182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,91.4563731721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,97.0044095291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552022789,0.0,1.75125,1.16427022789
 03/12  05:00:00,95.5870883714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,133.689730969,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,225.630122312,222.107622312,3.5025,0.02
 03/12  07:00:00,136.430013456,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,228.52570103,223.85885789,3.5025,1.16434314003
 03/12  08:00:00,168.073121218,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,205.692819258,202.170319258,3.5025,0.02
 03/12  09:00:00,143.934625739,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,204.272273218,199.605308351,3.5025,1.1644648676
 03/12  10:00:00,177.749960366,25.5818879679,0.0338356773689,0.0,27.9495200658,27.7759469175,187.353842717,180.328842717,7.005,0.02
 03/12  11:00:00,207.102277705,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,183.463734332,175.293980979,7.005,1.1647533524
 03/12  12:00:00,217.076491656,25.5818879679,0.188664614194,0.0,41.9242800987,36.8599292233,166.402593266,155.897789746,9.34,1.16480352019
 03/12  13:00:00,216.109074865,25.5818879679,0.282580490182,0.0,41.9242800987,36.8599292233,163.681373947,153.176546981,9.34,1.16482696562
 03/12  14:00:00,211.133365298,25.5818879679,0.286019212822,0.0,41.9242800987,36.8599292233,165.158607565,154.653821154,9.34,1.16478641021
 03/12  15:00:00,207.353095024,25.5818879679,0.316749329263,0.0,41.9242800987,36.8599292233,164.685846988,155.325846988,9.34,0.02
 03/12  16:00:00,207.274594599,25.5818879679,0.335508407202,0.0,41.9242800987,36.8599292233,164.939123697,154.434275028,9.34,1.16484866833
 03/12  17:00:00,178.774739615,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,188.736138897,180.56632083,7.005,1.16481806703
 03/12  18:00:00,184.515646348,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,198.355784349,192.521087757,4.67,1.16469659192
 03/12  19:00:00,181.520735572,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,192.818933989,188.128933989,4.67,0.02
 03/12  20:00:00,171.920228044,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,190.641383822,184.806793284,4.67,1.16459053797
 03/12  21:00:00,156.64575546,25.5818879679,0.0192054757744,0.0,13.9747600329,18.6919646116,140.337724911,135.647724911,4.67,0.02
 03/12  22:00:00,103.249944613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562923636,0.0,1.75125,1.16437923636
 03/12  23:00:00,136.868928178,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,109.103017011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,103.354910435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923735329,0.0,2.335,1.16423735329
 03/13  02:00:00,104.184467285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,106.55971686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,117.112362386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926480687,0.0,2.335,1.16426480687
 03/13  05:00:00,118.94310535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,171.771622773,25.5818879679,0.0798122523049,0.0,13.9747600329,18.6919646116,123.204139134,118.514139134,4.67,0.02
 03/13  07:00:00,182.295402587,25.5818879679,0.0235412952589,0.0,13.9747600329,18.6919646116,122.106562309,116.272103459,4.67,1.16445885024
 03/13  08:00:00,255.030246496,25.5818879679,0.604370956206,0.0,34.9369000822,32.3179380704,96.2228197865,88.0303197865,8.1725,0.02
 03/13  09:00:00,285.605666322,25.5818879679,1.96938807715,0.0,62.886420148,41.4019203762,71.1836616374,59.5113260271,10.5075,1.16483561028
 03/13  10:00:00,281.046552501,25.5818879679,2.47180286363,0.0,62.886420148,41.4019203762,65.7448701924,54.072631527,10.5075,1.16473866534
 03/13  11:00:00,295.968807448,25.5818879679,2.26686753118,0.0,62.886420148,41.4019203762,73.7961000653,62.1234744083,10.5075,1.16512565698
 03/13  12:00:00,281.59765443,25.5818879679,2.16778575532,0.0,62.886420148,41.4019203762,76.7413562161,65.0684567123,10.5075,1.16539950379
 03/13  13:00:00,280.823789039,25.5818879679,2.37355942916,0.0,62.886420148,41.4019203762,71.4199976562,58.6019278048,10.5075,2.31056985134
 03/13  14:00:00,275.727230811,25.5818879679,2.57057961688,0.0,62.886420148,41.4019203762,64.891308068,53.2186956687,10.5075,1.16511239927
 03/13  15:00:00,271.783441599,25.5818879679,2.69807617647,0.0,62.886420148,41.4019203762,61.6629000757,49.9904009403,10.5075,1.16499913532
 03/13  16:00:00,273.279352549,25.5818879679,2.92029936524,0.0,62.886420148,41.4019203762,57.6787344756,46.0062331774,10.5075,1.16500129825
 03/13  17:00:00,275.064320256,25.5818879679,3.07484686277,0.0,62.886420148,41.4019203762,57.3684509164,45.6959322441,10.5075,1.16501867222
 03/13  18:00:00,267.225280254,25.5818879679,2.07170955054,0.0,41.9242800987,36.8599292233,72.9231824116,62.4183225724,9.34,1.16485983917
 03/13  19:00:00,262.047468458,25.5818879679,1.24908659354,0.0,41.9242800987,36.8599292233,98.0259782808,88.6659782808,9.34,0.02
 03/13  20:00:00,229.4909593,25.5818879679,0.579932505161,0.0,34.9369000822,32.3179380704,122.783011668,113.445644399,8.1725,1.16486726966
 03/13  21:00:00,160.797872275,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,103.386042722,97.5514921288,4.67,1.16455059307
 03/13  22:00:00,104.739478527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  23:00:00,136.35028262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,106.272084378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925124752,0.0,2.335,1.16425124752
 03/14  01:00:00,96.8735347193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  02:00:00,94.4886389876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,92.6083503697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923209826,0.0,2.335,1.16423209826
 03/14  04:00:00,113.055766123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,111.597179001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  06:00:00,161.007145055,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,253.625895504,247.791646124,4.67,1.16424937965
 03/14  07:00:00,155.176525928,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,248.067815759,243.377815759,4.67,0.02
 03/14  08:00:00,217.904338302,25.5818879679,0.0330299839929,0.0,34.9369000822,32.3179380704,230.803524227,221.466386495,8.1725,1.16463773146
 03/14  09:00:00,243.914358336,25.5818879679,0.0632580856174,0.0,62.886420148,41.4019203762,206.582815487,196.055315487,10.5075,0.02
 03/14  10:00:00,233.146467125,25.5818879679,0.0600780233624,0.0,62.886420148,41.4019203762,200.240497788,188.568080366,10.5075,1.16491742182
 03/14  11:00:00,262.21694483,25.5818879679,0.304582271088,0.0,62.886420148,41.4019203762,185.662130688,173.989477421,10.5075,1.16515326721
 03/14  12:00:00,242.31721522,25.5818879679,0.405790943137,0.0,62.886420148,41.4019203762,180.642008594,167.823756336,10.5075,2.31075225864
 03/14  13:00:00,239.27413292,25.5818879679,0.451982998238,0.0,62.886420148,41.4019203762,177.691266488,166.018508678,10.5075,1.16525780981
 03/14  14:00:00,234.890888364,25.5818879679,0.4929326834,0.0,62.886420148,41.4019203762,175.827148307,164.154487364,10.5075,1.16516094222
 03/14  15:00:00,231.226250679,25.5818879679,0.481076358559,0.0,62.886420148,41.4019203762,177.571478285,165.898912813,10.5075,1.1650654722
 03/14  16:00:00,231.091168312,25.5818879679,0.451518359181,0.0,62.886420148,41.4019203762,181.93990561,170.267343092,10.5075,1.16506251825
 03/14  17:00:00,230.803579358,25.5818879679,0.364749466533,0.0,62.886420148,41.4019203762,191.400699008,179.728124254,10.5075,1.16507475438
 03/14  18:00:00,229.32083684,25.5818879679,0.0356517781264,0.0,41.9242800987,36.8599292233,200.331752148,189.826818378,9.34,1.16493376992
 03/14  19:00:00,221.48002689,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,212.999312812,202.494499258,9.34,1.16481355411
 03/14  20:00:00,196.113971567,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,220.618698427,212.426198427,8.1725,0.02
 03/14  21:00:00,138.841473215,25.5818879679,0.00823035017279,0.0,13.9747600329,18.6919646116,188.914332422,183.079682533,4.67,1.16464988907
 03/14  22:00:00,87.9940403946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,122.809246077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928776712,0.0,2.335,1.16428776712
 03/14  24:00:00,92.2227830924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,83.8684274449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,82.827905695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925582738,0.0,2.335,1.16425582738
 03/15  03:00:00,82.1218667574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,88.1812607913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,87.3694802073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926347932,0.0,2.335,1.16426347932
 03/15  06:00:00,136.904959983,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,346.529265194,341.839265194,4.67,0.02
 03/15  07:00:00,136.497671456,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,325.293845259,320.603845259,4.67,0.02
 03/15  08:00:00,209.513444043,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,275.628462507,266.291321205,8.1725,1.16464130156
 03/15  09:00:00,234.523087241,25.5818879679,0.0942948823899,0.0,62.886420148,41.4019203762,224.551890722,212.87954888,10.5075,1.16484184208
 03/15  10:00:00,225.577094984,25.5818879679,0.145545039167,0.0,62.886420148,41.4019203762,192.425651363,180.753253677,10.5075,1.16489768511
 03/15  11:00:00,259.198607384,25.5818879679,0.731905739933,0.0,62.886420148,41.4019203762,151.6628389,139.990025635,10.5075,1.16531326548
 03/15  12:00:00,242.994676078,25.5818879679,0.979558362806,0.0,62.886420148,41.4019203762,131.336775008,119.663940224,10.5075,1.16533478411
 03/15  13:00:00,243.508315603,25.5818879679,1.51397872591,0.0,62.886420148,41.4019203762,110.152634801,98.4798856098,10.5075,1.16524919108
 03/15  14:00:00,242.948065731,25.5818879679,2.3354790694,0.0,62.886420148,41.4019203762,84.2943064983,72.6216136279,10.5075,1.1651928704
 03/15  15:00:00,241.709010272,25.5818879679,3.07989860748,0.0,62.886420148,41.4019203762,64.9871711344,53.314778197,10.5075,1.16489293741
 03/15  16:00:00,240.533422598,25.5818879679,3.25387487584,0.0,62.886420148,41.4019203762,65.6839045946,54.0112973283,10.5075,1.16510726627
 03/15  17:00:00,238.525957567,25.5818879679,3.27646728511,0.0,62.886420148,41.4019203762,71.9296577064,60.2570433647,10.5075,1.16511434166
 03/15  18:00:00,234.128594229,25.5818879679,2.35662415455,0.0,41.9242800987,36.8599292233,88.1545783066,77.6495870422,9.34,1.1649912644
 03/15  19:00:00,226.82184925,25.5818879679,1.35035135628,0.0,41.9242800987,36.8599292233,122.57024035,112.065520771,9.34,1.16471957876
 03/15  20:00:00,199.480661669,25.5818879679,0.546073029192,0.0,34.9369000822,32.3179380704,153.522216209,144.184865758,8.1725,1.16485045096
 03/15  21:00:00,142.209370918,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,129.5058691,124.8158691,4.67,0.02
 03/15  22:00:00,86.9061764286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945451264,0.0,2.335,1.16445451264
 03/15  23:00:00,121.179745729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,91.6101542878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  01:00:00,83.2559256762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923813668,0.0,2.335,1.16423813668
 03/16  02:00:00,82.2079677736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,81.4952673108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  04:00:00,87.1572370017,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992604449,0.0,2.335,1.1642604449
 03/16  05:00:00,85.9908649574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,135.586299923,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,365.57848971,360.88848971,4.67,0.02
 03/16  07:00:00,135.160683772,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,337.165844937,331.33135145,4.67,1.16449348667
 03/16  08:00:00,210.492185216,25.5818879679,0.021917094358,0.0,34.9369000822,32.3179380704,263.209531415,255.017031415,8.1725,0.02
 03/16  09:00:00,239.120477068,25.5818879679,0.231962278643,0.0,62.886420148,41.4019203762,190.708480154,179.03613604,10.5075,1.16484411394
 03/16  10:00:00,234.842778057,25.5818879679,0.841320914403,0.0,62.886420148,41.4019203762,146.780276143,135.107825043,10.5075,1.1649511007
 03/16  11:00:00,269.054553439,25.5818879679,1.61693488434,0.0,62.886420148,41.4019203762,106.9485163,95.2757120183,10.5075,1.16530428207
 03/16  12:00:00,254.15802108,25.5818879679,2.31013911945,0.0,62.886420148,41.4019203762,83.8874213409,72.2146159077,10.5075,1.16530543317
 03/16  13:00:00,252.384778041,25.5818879679,2.93769826331,0.0,62.886420148,41.4019203762,67.4856847903,55.8129624383,10.5075,1.16522235195
 03/16  14:00:00,249.792460143,25.5818879679,3.61929403756,0.0,62.886420148,41.4019203762,52.226776558,39.4090623975,10.5075,2.31021416046
 03/16  15:00:00,248.768804571,25.5818879679,4.39517758798,0.0,62.886420148,41.4019203762,33.1871032424,21.5147120499,10.5075,1.16489119248
 03/16  16:00:00,251.475117977,25.5818879679,4.90481586449,0.0,62.886420148,41.4019203762,22.3980569994,11.8705569994,10.5075,0.02
 03/16  17:00:00,251.716117229,25.5818879679,4.88302479569,0.0,62.886420148,41.4019203762,27.2202483288,15.5476128113,10.5075,1.16513551753
 03/16  18:00:00,247.991165186,25.5818879679,3.72005812062,0.0,41.9242800987,36.8599292233,43.6020432088,33.0970128365,9.34,1.16503037234
 03/16  19:00:00,243.896131586,25.5818879679,2.78345238985,0.0,41.9242800987,36.8599292233,72.5064869752,62.0016986397,9.34,1.16478833552
 03/16  20:00:00,210.441698175,25.5818879679,1.38361961538,0.0,34.9369000822,32.3179380704,102.734257171,93.3970124085,8.1725,1.16474476256
 03/16  21:00:00,147.89795827,25.5818879679,0.109770051966,0.0,13.9747600329,18.6919646116,91.559587365,85.7250221728,4.67,1.16456519221
 03/16  22:00:00,93.1620983461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  23:00:00,127.388572727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,98.7874214667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926031919,0.0,2.335,1.16426031919
 03/17  01:00:00,90.89834781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  02:00:00,90.4240264897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,89.804513045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923968026,0.0,2.335,1.16423968026
 03/17  04:00:00,111.75866371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  05:00:00,111.670124585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,162.379411634,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,247.475858304,242.785858304,4.67,0.02
 03/17  07:00:00,154.410037036,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,232.285704133,226.451291156,4.67,1.16441297672
 03/17  08:00:00,224.955930402,25.5818879679,0.134920374591,0.0,34.9369000822,32.3179380704,179.475021358,171.282521358,8.1725,0.02
 03/17  09:00:00,264.093389937,25.5818879679,1.1086669805,0.0,62.886420148,41.4019203762,113.995462824,102.323134088,10.5075,1.16482873545
 03/17  10:00:00,262.659650843,25.5818879679,1.85148359985,0.0,62.886420148,41.4019203762,81.9035498565,70.2310638089,10.5075,1.16498604753
 03/17  11:00:00,291.705598588,25.5818879679,2.61656280855,0.0,62.886420148,41.4019203762,56.0443315312,44.3715547264,10.5075,1.1652768048
 03/17  12:00:00,280.810516453,25.5818879679,3.29502008902,0.0,62.886420148,41.4019203762,36.8320185909,24.0140671719,10.5075,2.31045141894
 03/17  13:00:00,282.98587339,25.5818879679,4.07483553927,0.0,62.886420148,41.4019203762,15.4821681763,3.8092849279,10.5075,1.16538324842
 03/17  14:00:00,279.474067491,25.5818879679,4.93395675921,0.0,62.886420148,41.4019203762,11.672501178,0.0,10.5075,1.16500117796
 03/17  15:00:00,276.328424895,25.5818879679,5.57882963884,0.0,62.886420148,41.4019203762,11.6724022787,0.0,10.5075,1.16490227874
 03/17  16:00:00,279.554551258,25.5818879679,6.10356652876,0.0,62.886420148,41.4019203762,11.6726208159,0.0,10.5075,1.16512081595
 03/17  17:00:00,281.400863583,25.5818879679,6.18470263892,0.0,62.886420148,41.4019203762,11.6726326416,0.0,10.5075,1.16513264165
 03/17  18:00:00,275.5633155,25.5818879679,4.91800969893,0.0,41.9242800987,36.8599292233,10.5049695704,0.0,9.34,1.16496957036
 03/17  19:00:00,266.096331704,25.5818879679,3.88791223727,0.0,41.9242800987,36.8599292233,15.5261822092,6.16618220924,9.34,0.02
 03/17  20:00:00,233.937581936,25.5818879679,2.62481184695,0.0,34.9369000822,32.3179380704,39.7595307395,30.4222348556,8.1725,1.16479588386
 03/17  21:00:00,166.105036894,25.5818879679,0.859176375083,0.0,13.9747600329,18.6919646116,21.6238842378,15.7892308977,4.67,1.16465334012
 03/17  22:00:00,115.57750281,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  23:00:00,145.840760089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935227837,0.0,2.335,1.16435227837
 03/17  24:00:00,119.462963967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,107.194542576,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,104.867295169,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555338041,0.0,1.75125,1.16430338041
 03/18  03:00:00,102.925719095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,108.534716141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,107.175952077,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549994183,0.0,1.75125,1.16424994183
 03/18  06:00:00,145.040598664,25.5818879679,0.00574394197451,0.0,6.98738001645,14.1499734587,147.583336081,144.060836081,3.5025,0.02
 03/18  07:00:00,150.106233327,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,144.160415722,140.637915722,3.5025,0.02
 03/18  08:00:00,217.710881026,25.5818879679,0.171510674751,0.0,20.9621400493,23.2339557645,116.44850372,109.446336166,5.8375,1.16466755448
 03/18  09:00:00,248.02998528,25.5818879679,1.39291153704,0.0,41.9242800987,36.8599292233,78.7143237506,68.2096411252,9.34,1.16468262539
 03/18  10:00:00,276.443032397,25.5818879679,2.8962222133,0.0,62.886420148,41.4019203762,49.0545740404,37.3820704003,10.5075,1.16500364013
 03/18  11:00:00,303.53665102,25.5818879679,3.71877750226,0.0,62.886420148,41.4019203762,20.8671217484,9.19457530979,10.5075,1.16504643863
 03/18  12:00:00,293.277639974,25.5818879679,4.55253987937,0.0,62.886420148,41.4019203762,11.6727846502,0.0,10.5075,1.16528465021
 03/18  13:00:00,292.933350325,25.5818879679,5.24397591954,0.0,62.886420148,41.4019203762,11.6727094931,0.0,10.5075,1.1652094931
 03/18  14:00:00,287.45706678,25.5818879679,5.98790973318,0.0,62.886420148,41.4019203762,11.6726342693,0.0,10.5075,1.16513426931
 03/18  15:00:00,286.109345831,25.5818879679,7.14928141871,0.0,62.886420148,41.4019203762,11.6726342095,0.0,10.5075,1.16513420949
 03/18  16:00:00,287.094767311,25.5818879679,7.6906874269,0.0,62.886420148,41.4019203762,11.6726190444,0.0,10.5075,1.16511904445
 03/18  17:00:00,287.610212292,25.5818879679,8.12550787522,0.0,62.886420148,41.4019203762,11.6725888395,0.0,10.5075,1.16508883955
 03/18  18:00:00,263.748772762,25.5818879679,5.02971115369,0.0,34.9369000822,32.3179380704,10.8135630425,1.47604345971,8.1725,1.16501958278
 03/18  19:00:00,231.583964604,25.5818879679,2.24923538281,0.0,20.9621400493,23.2339557645,17.4581309908,10.4558554816,5.8375,1.16477550922
 03/18  20:00:00,213.653337177,25.5818879679,1.82495716565,0.0,20.9621400493,23.2339557645,26.8013312898,19.7990740163,5.8375,1.16475727343
 03/18  21:00:00,158.403072177,25.5818879679,0.631369899826,0.0,6.98738001645,14.1499734587,16.21901547,12.69651547,3.5025,0.02
 03/18  22:00:00,112.382723268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574521741,0.0,1.75125,1.16449521741
 03/18  23:00:00,143.492868747,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  24:00:00,117.65650447,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562917689,0.0,1.75125,1.16437917689
 03/19  01:00:00,107.367208313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  02:00:00,103.701991201,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,100.839627769,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554795427,0.0,1.75125,1.16429795427
 03/19  04:00:00,106.878279543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,105.396005047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  06:00:00,139.783151092,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,189.986784651,185.319983364,3.5025,1.16430128674
 03/19  07:00:00,137.617748333,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,197.165156645,193.642656645,3.5025,0.02
 03/19  08:00:00,174.713307155,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,154.84545476,151.32295476,3.5025,0.02
 03/19  09:00:00,155.143181503,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,124.32902257,119.662071877,3.5025,1.16445069313
 03/19  10:00:00,192.747555573,25.5818879679,0.759967240486,0.0,27.9495200658,27.7759469175,84.0308643344,75.8612337117,7.005,1.16463062273
 03/19  11:00:00,225.8832435,25.5818879679,1.3989183264,0.0,27.9495200658,27.7759469175,54.9072744222,47.8822744222,7.005,0.02
 03/19  12:00:00,245.015013236,25.5818879679,3.35862329717,0.0,41.9242800987,36.8599292233,25.4395477543,14.9346747583,9.34,1.16487299602
 03/19  13:00:00,249.43012444,25.5818879679,4.19707607462,0.0,41.9242800987,36.8599292233,10.5048874195,0.0,9.34,1.16488741949
 03/19  14:00:00,246.540561327,25.5818879679,4.79625323789,0.0,41.9242800987,36.8599292233,10.5048386449,0.0,9.34,1.16483864492
 03/19  15:00:00,247.03107636,25.5818879679,6.03550753886,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/19  16:00:00,247.732054814,25.5818879679,6.55885323291,0.0,41.9242800987,36.8599292233,10.5048913281,0.0,9.34,1.1648913281
 03/19  17:00:00,216.476462882,25.5818879679,4.95671355068,0.0,27.9495200658,27.7759469175,8.16985239659,0.0,7.005,1.16485239659
 03/19  18:00:00,215.249112302,25.5818879679,2.15380594554,0.0,13.9747600329,18.6919646116,11.407876727,5.57329823088,4.67,1.16457849615
 03/19  19:00:00,212.073907473,25.5818879679,0.97833206699,0.0,13.9747600329,18.6919646116,38.2950844251,33.6050844251,4.67,0.02
 03/19  20:00:00,198.348796847,25.5818879679,0.784556629372,0.0,13.9747600329,18.6919646116,54.8155094783,48.9808975023,4.67,1.16461197602
 03/19  21:00:00,175.410685374,25.5818879679,0.649091527688,0.0,13.9747600329,18.6919646116,21.508118542,16.818118542,4.67,0.02
 03/19  22:00:00,116.093394392,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561697597,0.0,1.75125,1.16436697597
 03/19  23:00:00,146.980209373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  24:00:00,122.162801967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,114.376917112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925216065,0.0,2.335,1.16425216065
 03/20  02:00:00,111.331471802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  03:00:00,107.667593735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,111.577774513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920983475,0.0,2.335,1.16420983475
 03/20  05:00:00,108.01787851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,153.906370293,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,160.840309692,156.150309692,4.67,0.02
 03/20  07:00:00,152.941309402,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,170.954485682,165.120021554,4.67,1.16446412814
 03/20  08:00:00,232.909680893,25.5818879679,0.523273947489,0.0,34.9369000822,32.3179380704,130.066667821,121.874167821,8.1725,0.02
 03/20  09:00:00,270.002250359,25.5818879679,2.00001480235,0.0,62.886420148,41.4019203762,81.9629599719,70.2906316038,10.5075,1.16482836811
 03/20  10:00:00,267.405391722,25.5818879679,2.97395035109,0.0,62.886420148,41.4019203762,55.9033343344,44.2308181515,10.5075,1.16501618287
 03/20  11:00:00,297.74204302,25.5818879679,3.6492712692,0.0,62.886420148,41.4019203762,31.3058045694,19.6332090602,10.5075,1.16509550914
 03/20  12:00:00,288.871190104,25.5818879679,3.9857324707,0.0,62.886420148,41.4019203762,17.778333465,6.10547747433,10.5075,1.16535599068
 03/20  13:00:00,290.314124354,25.5818879679,4.52065317095,0.0,62.886420148,41.4019203762,12.8179555351,0.0,10.5075,2.31045553511
 03/20  14:00:00,284.431931534,25.5818879679,4.85561258358,0.0,62.886420148,41.4019203762,11.6725428294,0.0,10.5075,1.16504282944
 03/20  15:00:00,277.177584193,25.5818879679,4.62896537944,0.0,62.886420148,41.4019203762,12.2613880432,0.588966421572,10.5075,1.16492162165
 03/20  16:00:00,274.101693923,25.5818879679,4.41664382052,0.0,62.886420148,41.4019203762,16.3973338422,4.72491959973,10.5075,1.16491424251
 03/20  17:00:00,271.707608702,25.5818879679,4.33047482433,0.0,62.886420148,41.4019203762,21.2459150111,9.57349313977,10.5075,1.16492187133
 03/20  18:00:00,263.856015338,25.5818879679,3.51674968216,0.0,41.9242800987,36.8599292233,33.1162950995,23.7562950995,9.34,0.02
 03/20  19:00:00,255.401091065,25.5818879679,2.64526103089,0.0,41.9242800987,36.8599292233,68.554761491,58.0499582151,9.34,1.16480327594
 03/20  20:00:00,220.065663023,25.5818879679,1.38121790154,0.0,34.9369000822,32.3179380704,99.3844279612,90.0471731636,8.1725,1.1647547976
 03/20  21:00:00,157.832086064,25.5818879679,0.286321312602,0.0,13.9747600329,18.6919646116,73.7668464441,67.9322746527,4.67,1.1645717914
 03/20  22:00:00,102.933500097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,134.973478158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,105.178484708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926646498,0.0,2.335,1.16426646498
 03/21  01:00:00,95.3143295318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,93.1528921622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,91.660037883,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924402178,0.0,2.335,1.16424402178
 03/21  04:00:00,113.116569017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  05:00:00,112.479515526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,162.566415012,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,218.046412304,213.356412304,4.67,0.02
 03/21  07:00:00,154.015944208,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,212.913532208,207.079118277,4.67,1.16441393098
 03/21  08:00:00,220.088352754,25.5818879679,0.085163254652,0.0,34.9369000822,32.3179380704,185.36233793,177.16983793,8.1725,0.02
 03/21  09:00:00,248.776641037,25.5818879679,0.805990379485,0.0,62.886420148,41.4019203762,147.653608836,135.981287115,10.5075,1.16482172123
 03/21  10:00:00,241.39526559,25.5818879679,1.28779670245,0.0,62.886420148,41.4019203762,120.308269135,108.635796218,10.5075,1.16497291716
 03/21  11:00:00,273.695958414,25.5818879679,2.13527549879,0.0,62.886420148,41.4019203762,91.328100844,79.655345256,10.5075,1.16525558792
 03/21  12:00:00,261.256678644,25.5818879679,2.99904722719,0.0,62.886420148,41.4019203762,66.6253503865,54.9526198059,10.5075,1.16523058053
 03/21  13:00:00,262.188722287,25.5818879679,3.70910900327,0.0,62.886420148,41.4019203762,47.9125773737,35.0943104912,10.5075,2.31076688246
 03/21  14:00:00,260.477298706,25.5818879679,4.54055012336,0.0,62.886420148,41.4019203762,26.7183953512,15.0456988176,10.5075,1.16519653358
 03/21  15:00:00,258.419123364,25.5818879679,5.43558311542,0.0,62.886420148,41.4019203762,13.0545965988,1.38202278379,10.5075,1.16507381506
 03/21  16:00:00,257.808647034,25.5818879679,5.57854197356,0.0,62.886420148,41.4019203762,13.0667661421,1.39420125575,10.5075,1.16506488638
 03/21  17:00:00,256.925419993,25.5818879679,5.49892082905,0.0,62.886420148,41.4019203762,18.2357515053,6.56318057483,10.5075,1.16507093042
 03/21  18:00:00,251.198441498,25.5818879679,4.19374118681,0.0,41.9242800987,36.8599292233,35.0106353782,24.5057319004,9.34,1.16490347785
 03/21  19:00:00,239.634295871,25.5818879679,3.24755147822,0.0,41.9242800987,36.8599292233,61.0101736309,51.6501736309,9.34,0.02
 03/21  20:00:00,204.842873916,25.5818879679,2.09391646875,0.0,34.9369000822,32.3179380704,87.0613410376,77.7241152232,8.1725,1.16472581441
 03/21  21:00:00,141.60951356,25.5818879679,0.540625791688,0.0,13.9747600329,18.6919646116,68.7046295514,62.8700501085,4.67,1.16457944287
 03/21  22:00:00,88.0764789283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  23:00:00,120.609374351,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927728462,0.0,2.335,1.16427728462
 03/21  24:00:00,90.8717341859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,82.958907102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  02:00:00,82.1577817252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,81.5442854288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925558871,0.0,2.335,1.16425558871
 03/22  04:00:00,87.8269686881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,87.0786334157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  06:00:00,137.148299383,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,240.461565056,234.627295547,4.67,1.16426950932
 03/22  07:00:00,132.595389305,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,231.732652843,227.042652843,4.67,0.02
 03/22  08:00:00,212.055391454,25.5818879679,0.0990540128827,0.0,34.9369000822,32.3179380704,193.172699357,183.835555366,8.1725,1.16464399101
 03/22  09:00:00,245.548361675,25.5818879679,1.03737839194,0.0,62.886420148,41.4019203762,137.858493095,127.330993095,10.5075,0.02
 03/22  10:00:00,239.906800392,25.5818879679,1.99882558503,0.0,62.886420148,41.4019203762,102.414016297,90.7416074537,10.5075,1.16490884328
 03/22  11:00:00,270.644374438,25.5818879679,2.95248895929,0.0,62.886420148,41.4019203762,77.4943790156,65.8217492194,10.5075,1.16512979619
 03/22  12:00:00,257.512666769,25.5818879679,3.57407405792,0.0,62.886420148,41.4019203762,60.7625589055,47.9443952472,10.5075,2.3106636583
 03/22  13:00:00,261.105394453,25.5818879679,4.40553076435,0.0,62.886420148,41.4019203762,35.1487490542,23.4760516287,10.5075,1.16519742552
 03/22  14:00:00,260.086910409,25.5818879679,4.91636790141,0.0,62.886420148,41.4019203762,20.7945296339,9.12193894633,10.5075,1.16509068762
