Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  15:00:00,260.782521185,25.5818879679,5.80958895842,0.0,62.886420148,41.4019203762,11.6724855707,0.0,10.5075,1.16498557068
 03/22  16:00:00,262.330265886,25.5818879679,6.11453094688,0.0,62.886420148,41.4019203762,11.6724714928,0.0,10.5075,1.16497149277
 03/22  17:00:00,263.506334445,25.5818879679,5.99622712276,0.0,62.886420148,41.4019203762,11.6724723386,0.0,10.5075,1.16497233863
 03/22  18:00:00,256.687603483,25.5818879679,4.85303483291,0.0,41.9242800987,36.8599292233,18.4123420537,7.90731104362,9.34,1.16503101004
 03/22  19:00:00,250.433334901,25.5818879679,3.41358682019,0.0,41.9242800987,36.8599292233,52.9566645709,43.5966645709,9.34,0.02
 03/22  20:00:00,208.633181579,25.5818879679,1.68062239138,0.0,34.9369000822,32.3179380704,100.326354414,90.989002214,8.1725,1.16485220003
 03/22  21:00:00,143.461424184,25.5818879679,0.330004718603,0.0,13.9747600329,18.6919646116,84.0700577605,78.2354907043,4.67,1.16456705618
 03/22  22:00:00,87.0440048279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,120.542584059,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932062371,0.0,2.335,1.16432062371
 03/22  24:00:00,91.5437963867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,83.6478655819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,82.8777283077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926288121,0.0,2.335,1.16426288121
 03/23  03:00:00,83.2863861088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  04:00:00,90.8403379193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,91.4864048663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  06:00:00,143.222112573,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,243.675383132,237.841123229,4.67,1.16425990291
 03/23  07:00:00,143.345483227,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,233.858980158,229.168980158,4.67,0.02
 03/23  08:00:00,221.238658097,25.5818879679,0.121626844695,0.0,34.9369000822,32.3179380704,189.423303357,180.086173545,8.1725,1.16462981216
 03/23  09:00:00,259.255010098,25.5818879679,1.06521626796,0.0,62.886420148,41.4019203762,124.421548138,112.749370546,10.5075,1.16467759157
 03/23  10:00:00,260.372850324,25.5818879679,2.23070641709,0.0,62.886420148,41.4019203762,75.8884283358,65.3609283358,10.5075,0.02
 03/23  11:00:00,292.457192229,25.5818879679,3.19196478348,0.0,62.886420148,41.4019203762,46.6698838911,33.8520159385,10.5075,2.31036795262
 03/23  12:00:00,280.602192223,25.5818879679,3.78324707656,0.0,62.886420148,41.4019203762,28.6332390103,16.9603277673,10.5075,1.16541124299
 03/23  13:00:00,279.341542978,25.5818879679,4.45298121408,0.0,62.886420148,41.4019203762,14.3374322136,2.66462145047,10.5075,1.16531076318
 03/23  14:00:00,279.445972657,25.5818879679,5.1880088409,0.0,62.886420148,41.4019203762,11.6724650276,0.0,10.5075,1.16496502757
 03/23  15:00:00,280.670309709,25.5818879679,6.11812483148,0.0,62.886420148,41.4019203762,11.6725965024,0.0,10.5075,1.16509650244
 03/23  16:00:00,283.817846065,25.5818879679,6.79068570524,0.0,62.886420148,41.4019203762,11.6725807911,0.0,10.5075,1.16508079112
 03/23  17:00:00,285.493538758,25.5818879679,7.0252127718,0.0,62.886420148,41.4019203762,11.6725800326,0.0,10.5075,1.16508003261
 03/23  18:00:00,280.536427418,25.5818879679,5.74313761196,0.0,41.9242800987,36.8599292233,10.5049288069,0.0,9.34,1.1649288069
 03/23  19:00:00,280.461407631,25.5818879679,4.63875466948,0.0,41.9242800987,36.8599292233,11.3907649515,0.885966089007,9.34,1.16479886249
 03/23  20:00:00,247.346610665,25.5818879679,3.09996948154,0.0,34.9369000822,32.3179380704,26.6459478125,18.4534478125,8.1725,0.02
 03/23  21:00:00,174.25751524,25.5818879679,1.14277423747,0.0,13.9747600329,18.6919646116,12.887925141,7.05332147657,4.67,1.16460366448
 03/23  22:00:00,116.38302726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,148.111585861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934315229,0.0,2.335,1.16434315229
 03/23  24:00:00,122.69248567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,113.173755618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  02:00:00,112.013208725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922560439,0.0,2.335,1.16422560439
 03/24  03:00:00,111.262144017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,134.509856162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,133.249960608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922965985,0.0,2.335,1.16422965985
 03/24  06:00:00,181.74075027,25.5818879679,0.00129642280557,0.0,13.9747600329,18.6919646116,120.706809532,116.016809532,4.67,0.02
 03/24  07:00:00,173.759052597,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,144.900813928,140.210813928,4.67,0.02
 03/24  08:00:00,241.629419125,25.5818879679,0.6466999749,0.0,34.9369000822,32.3179380704,119.248647079,109.911553859,8.1725,1.1645932196
 03/24  09:00:00,279.518982477,25.5818879679,2.19443473916,0.0,62.886420148,41.4019203762,72.7446811056,61.0724033585,10.5075,1.16477774707
 03/24  10:00:00,282.244665359,25.5818879679,3.73567070874,0.0,62.886420148,41.4019203762,34.3862658567,22.7139450285,10.5075,1.1648208282
 03/24  11:00:00,308.537976942,25.5818879679,4.76913815968,0.0,62.886420148,41.4019203762,11.6727156707,0.0,10.5075,1.16521567065
 03/24  12:00:00,299.091853129,25.5818879679,5.43915926237,0.0,62.886420148,41.4019203762,11.6727231879,0.0,10.5075,1.16522318791
 03/24  13:00:00,299.579676804,25.5818879679,6.31824963561,0.0,62.886420148,41.4019203762,11.6729033874,0.0,10.5075,1.16540338743
 03/24  14:00:00,294.276720633,25.5818879679,7.331538388,0.0,62.886420148,41.4019203762,11.6725563991,0.0,10.5075,1.1650563991
 03/24  15:00:00,293.406767243,25.5818879679,8.64220013868,0.0,62.886420148,41.4019203762,11.672467293,0.0,10.5075,1.16496729303
 03/24  16:00:00,296.702031742,25.5818879679,9.68332832102,0.0,62.886420148,41.4019203762,11.6724464791,0.0,10.5075,1.16494647905
 03/24  17:00:00,297.199699663,25.5818879679,9.77538010905,0.0,62.886420148,41.4019203762,11.6724405088,0.0,10.5075,1.16494050884
 03/24  18:00:00,288.301828656,25.5818879679,7.89471877776,0.0,41.9242800987,36.8599292233,10.8412500628,0.336235470965,9.34,1.16501459182
 03/24  19:00:00,279.221634002,25.5818879679,6.16698218838,0.0,41.9242800987,36.8599292233,10.9871610221,0.482455976279,9.34,1.16470504583
 03/24  20:00:00,250.728498248,25.5818879679,4.30334786405,0.0,34.9369000822,32.3179380704,9.09584460391,0.90334460391,8.1725,0.02
 03/24  21:00:00,178.114042939,25.5818879679,2.26488314005,0.0,13.9747600329,18.6919646116,5.99158200858,0.156963169424,4.67,1.16461883916
 03/24  22:00:00,124.318767449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,153.94209361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934510219,0.0,2.335,1.16434510219
 03/24  24:00:00,129.444936249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,116.643688988,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557440862,0.0,1.75125,1.16432440862
 03/25  02:00:00,114.549392101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  03:00:00,111.715599575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,116.679422906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550681135,0.0,1.75125,1.16425681135
 03/25  05:00:00,114.84567217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,154.144500045,25.5818879679,0.0064518812377,0.0,6.98738001645,14.1499734587,95.1310801043,91.6085801043,3.5025,0.02
 03/25  07:00:00,160.621864579,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,111.40175596,106.734704517,3.5025,1.16455144299
 03/25  08:00:00,220.232188459,25.5818879679,0.303795489292,0.0,20.9621400493,23.2339557645,104.537488026,98.6799880257,5.8375,0.02
 03/25  09:00:00,245.606572867,25.5818879679,1.36627280311,0.0,41.9242800987,36.8599292233,86.6380916602,76.133402475,9.34,1.16468918516
 03/25  10:00:00,270.921333315,25.5818879679,2.39424120009,0.0,62.886420148,41.4019203762,73.2140576239,61.541568192,10.5075,1.16498943197
 03/25  11:00:00,294.454943974,25.5818879679,2.56460570235,0.0,62.886420148,41.4019203762,69.1734678735,57.5007400338,10.5075,1.16522783971
 03/25  12:00:00,279.235656121,25.5818879679,2.59177043528,0.0,62.886420148,41.4019203762,70.8653457456,59.1926641853,10.5075,1.16518156033
 03/25  13:00:00,277.150656783,25.5818879679,2.63472646147,0.0,62.886420148,41.4019203762,69.5682394336,57.8953729786,10.5075,1.16536645493
 03/25  14:00:00,269.899173173,25.5818879679,2.60078950087,0.0,62.886420148,41.4019203762,68.4838391247,56.8112907403,10.5075,1.16504838439
 03/25  15:00:00,263.396986078,25.5818879679,2.54309361146,0.0,62.886420148,41.4019203762,69.2501112695,57.577569679,10.5075,1.16504159049
 03/25  16:00:00,262.007448197,25.5818879679,2.70013690692,0.0,62.886420148,41.4019203762,63.2483257694,51.5758058584,10.5075,1.16501991092
 03/25  17:00:00,260.685416825,25.5818879679,2.77713915862,0.0,62.886420148,41.4019203762,64.7297618991,53.0572784921,10.5075,1.164983407
 03/25  18:00:00,242.082016702,25.5818879679,1.55919883766,0.0,34.9369000822,32.3179380704,80.1616464663,70.8242343869,8.1725,1.16491207937
 03/25  19:00:00,209.337008385,25.5818879679,0.585865192394,0.0,20.9621400493,23.2339557645,98.4914922945,91.4891159983,5.8375,1.16487629621
 03/25  20:00:00,190.829867302,25.5818879679,0.297290283751,0.0,20.9621400493,23.2339557645,120.383354355,113.381164691,5.8375,1.16468966379
 03/25  21:00:00,141.781034284,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,105.787177986,102.264677986,3.5025,0.02
 03/25  22:00:00,99.2604678489,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572192411,0.0,1.75125,1.16447192411
 03/25  23:00:00,132.204754751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,102.809656249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561908786,0.0,1.75125,1.16436908786
 03/26  01:00:00,92.8507242661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,89.3236479966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,86.5322002562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555304526,0.0,1.75125,1.16430304526
 03/26  04:00:00,91.1852384126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,89.4513004092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,125.560120623,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,293.108230578,288.441406484,3.5025,1.16432409402
 03/26  07:00:00,120.668848988,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,295.239764407,291.717264407,3.5025,0.02
 03/26  08:00:00,156.122284657,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,248.515340909,244.992840909,3.5025,0.02
 03/26  09:00:00,128.353411481,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,220.157317078,215.490403744,3.5025,1.16441333398
 03/26  10:00:00,164.35733657,25.5818879679,0.0710366159748,0.0,27.9495200658,27.7759469175,181.267758762,173.098073414,7.005,1.16468534778
 03/26  11:00:00,195.857068894,25.5818879679,0.0430450624177,0.0,27.9495200658,27.7759469175,156.252042806,149.227042806,7.005,0.02
 03/26  12:00:00,205.355706666,25.5818879679,0.735274272543,0.0,41.9242800987,36.8599292233,130.658685739,120.153861731,9.34,1.16482400809
 03/26  13:00:00,206.58787726,25.5818879679,1.25214307376,0.0,41.9242800987,36.8599292233,108.124353527,97.6196196717,9.34,1.16473385541
 03/26  14:00:00,205.330538474,25.5818879679,1.87214994733,0.0,41.9242800987,36.8599292233,89.813191271,79.3083301376,9.34,1.16486113347
 03/26  15:00:00,203.233100257,25.5818879679,2.31037333595,0.0,41.9242800987,36.8599292233,79.1783418593,69.8183418593,9.34,0.02
 03/26  16:00:00,203.295976486,25.5818879679,2.56188173332,0.0,41.9242800987,36.8599292233,77.1483366571,66.6434336368,9.34,1.16490302023
 03/26  17:00:00,171.683765673,25.5818879679,1.0743505396,0.0,27.9495200658,27.7759469175,93.6440563183,85.474201624,7.005,1.16485469431
 03/26  18:00:00,176.046282831,25.5818879679,0.340470837305,0.0,13.9747600329,18.6919646116,110.573070065,104.738495108,4.67,1.1645749571
 03/26  19:00:00,165.369016301,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,156.339302234,151.649302234,4.67,0.02
 03/26  20:00:00,156.998873514,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,183.332771135,177.498171654,4.67,1.16459948051
 03/26  21:00:00,142.588448873,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,156.393867414,151.703867414,4.67,0.02
 03/26  22:00:00,86.0155955714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562980222,0.0,1.75125,1.16437980222
 03/26  23:00:00,120.19537987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,90.9353103728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,84.932395222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923208154,0.0,2.335,1.16423208154
 03/27  02:00:00,84.2692795923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,83.1175956339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,88.8490206458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925323619,0.0,2.335,1.16425323619
 03/27  05:00:00,88.095305185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,137.512144704,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,326.57826859,321.88826859,4.67,0.02
 03/27  07:00:00,134.53260596,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,299.284174233,293.449740934,4.67,1.16443329892
 03/27  08:00:00,211.378422858,25.5818879679,0.0314443061531,0.0,34.9369000822,32.3179380704,239.426817623,231.234317623,8.1725,0.02
 03/27  09:00:00,238.655617037,25.5818879679,0.443362324908,0.0,62.886420148,41.4019203762,176.090681123,164.418397638,10.5075,1.1647834847
 03/27  10:00:00,234.506641208,25.5818879679,1.18868137984,0.0,62.886420148,41.4019203762,131.103503413,119.431045062,10.5075,1.16495835104
 03/27  11:00:00,265.64927401,25.5818879679,1.79440370707,0.0,62.886420148,41.4019203762,106.007248116,94.3344613143,10.5075,1.1652868017
 03/27  12:00:00,250.143575605,25.5818879679,2.45308748788,0.0,62.886420148,41.4019203762,86.7395603428,75.0667900421,10.5075,1.16527030068
 03/27  13:00:00,250.922587387,25.5818879679,3.27760183559,0.0,62.886420148,41.4019203762,65.7413988583,54.0687272951,10.5075,1.16517156325
 03/27  14:00:00,248.878510544,25.5818879679,3.97641267315,0.0,62.886420148,41.4019203762,48.6315844038,36.958945025,10.5075,1.16513937884
 03/27  15:00:00,247.910424226,25.5818879679,4.43294089987,0.0,62.886420148,41.4019203762,35.4625058349,23.7899413961,10.5075,1.16506443882
 03/27  16:00:00,250.875720151,25.5818879679,4.78195337324,0.0,62.886420148,41.4019203762,28.0193529674,16.3468179614,10.5075,1.16503500599
 03/27  17:00:00,252.055430724,25.5818879679,4.75870273767,0.0,62.886420148,41.4019203762,30.3451511702,18.6726307075,10.5075,1.16502046266
 03/27  18:00:00,246.969035137,25.5818879679,3.82777627987,0.0,41.9242800987,36.8599292233,43.6427017388,33.1378005261,9.34,1.16490121266
 03/27  19:00:00,242.493256771,25.5818879679,2.63841733024,0.0,41.9242800987,36.8599292233,78.8996258174,68.3948002214,9.34,1.16482559597
 03/27  20:00:00,207.922485615,25.5818879679,1.01098522915,0.0,34.9369000822,32.3179380704,120.546460448,111.209196463,8.1725,1.16476398502
 03/27  21:00:00,148.766152718,25.5818879679,0.111965232064,0.0,13.9747600329,18.6919646116,90.6509657509,85.9609657509,4.67,0.02
 03/27  22:00:00,94.3005768911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943798257,0.0,2.335,1.16443798257
 03/27  23:00:00,127.294881938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  24:00:00,98.6393494135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,90.2399000727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924768461,0.0,2.335,1.16424768461
 03/28  02:00:00,88.9260598372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,87.6825766797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  04:00:00,109.081976837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926814016,0.0,2.335,1.16426814016
 03/28  05:00:00,108.999853009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,159.258193274,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,263.609047122,258.919047122,4.67,0.02
 03/28  07:00:00,150.433114179,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,249.31173941,243.477292466,4.67,1.16444694392
 03/28  08:00:00,219.99129799,25.5818879679,0.139048974233,0.0,34.9369000822,32.3179380704,190.725145897,182.532645897,8.1725,0.02
 03/28  09:00:00,256.46598764,25.5818879679,1.10755418404,0.0,62.886420148,41.4019203762,123.38948717,111.717192224,10.5075,1.1647949462
 03/28  10:00:00,254.704920062,25.5818879679,2.06258176318,0.0,62.886420148,41.4019203762,84.2755144729,72.6030466476,10.5075,1.16496782537
 03/28  11:00:00,288.437331284,25.5818879679,2.9971831255,0.0,62.886420148,41.4019203762,53.3344078878,41.6616140796,10.5075,1.16529380828
 03/28  12:00:00,279.206842786,25.5818879679,3.68741895044,0.0,62.886420148,41.4019203762,31.336376016,19.6636004956,10.5075,1.16527552032
 03/28  13:00:00,280.931411577,25.5818879679,4.32216847449,0.0,62.886420148,41.4019203762,14.4262503933,2.7535751602,10.5075,1.1651752331
 03/28  14:00:00,278.866655885,25.5818879679,5.05666765828,0.0,62.886420148,41.4019203762,11.6726414504,0.0,10.5075,1.16514145041
 03/28  15:00:00,278.69168757,25.5818879679,6.00299685851,0.0,62.886420148,41.4019203762,11.6725649906,0.0,10.5075,1.16506499065
 03/28  16:00:00,279.434334724,25.5818879679,6.21117052794,0.0,62.886420148,41.4019203762,11.6725339457,0.0,10.5075,1.16503394568
 03/28  17:00:00,276.758510962,25.5818879679,5.64074610324,0.0,62.886420148,41.4019203762,11.6725177603,0.0,10.5075,1.16501776028
 03/28  18:00:00,271.906991251,25.5818879679,4.64725675985,0.0,41.9242800987,36.8599292233,10.5048971103,0.0,9.34,1.16489711032
 03/28  19:00:00,262.92024991,25.5818879679,3.75608516084,0.0,41.9242800987,36.8599292233,22.611079027,12.1062589231,9.34,1.16482010388
 03/28  20:00:00,234.697447619,25.5818879679,2.75163966742,0.0,34.9369000822,32.3179380704,38.054899702,28.717642619,8.1725,1.16475708296
 03/28  21:00:00,168.776897606,25.5818879679,1.22835075665,0.0,13.9747600329,18.6919646116,9.25234038652,4.56234038652,4.67,0.02
 03/28  22:00:00,117.283307415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943052085,0.0,2.335,1.16443052085
 03/28  23:00:00,148.526401815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,122.943135657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,112.67739294,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923985338,0.0,2.335,1.16423985338
 03/29  02:00:00,110.976319033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,109.228763276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,114.654696692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992598209,0.0,2.335,1.1642598209
 03/29  05:00:00,112.938042219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  06:00:00,159.536478672,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,120.563970126,115.873970126,4.67,0.02
 03/29  07:00:00,167.617635133,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,124.24451286,118.410075371,4.67,1.16443748949
 03/29  08:00:00,244.261458883,25.5818879679,0.838531672198,0.0,34.9369000822,32.3179380704,102.440241139,94.2477411391,8.1725,0.02
 03/29  09:00:00,277.309772693,25.5818879679,2.1574745716,0.0,62.886420148,41.4019203762,76.8351508721,65.1628675295,10.5075,1.16478334255
 03/29  10:00:00,274.365564209,25.5818879679,2.8517153389,0.0,62.886420148,41.4019203762,57.5296033779,45.8571491063,10.5075,1.16495427168
 03/29  11:00:00,300.205728413,25.5818879679,3.54408711164,0.0,62.886420148,41.4019203762,37.7947324496,26.1219546594,10.5075,1.16527779024
 03/29  12:00:00,294.176254041,25.5818879679,4.39372126166,0.0,62.886420148,41.4019203762,18.4568070039,6.78404922448,10.5075,1.16525777944
 03/29  13:00:00,295.051934934,25.5818879679,4.77686184296,0.0,62.886420148,41.4019203762,13.5421398928,1.86948398703,10.5075,1.1651559058
 03/29  14:00:00,287.217232941,25.5818879679,4.66854691376,0.0,62.886420148,41.4019203762,17.5590233356,5.88640291435,10.5075,1.16512042129
 03/29  15:00:00,283.356331542,25.5818879679,4.92925515187,0.0,62.886420148,41.4019203762,13.0232416194,1.35069914073,10.5075,1.16504247869
 03/29  16:00:00,282.693537529,25.5818879679,4.89044523701,0.0,62.886420148,41.4019203762,13.7758063934,2.1032965512,10.5075,1.16500984223
 03/29  17:00:00,280.466679212,25.5818879679,4.51938676847,0.0,62.886420148,41.4019203762,23.7862454832,12.1137534789,10.5075,1.16499200427
 03/29  18:00:00,273.419845384,25.5818879679,3.53628775292,0.0,41.9242800987,36.8599292233,38.0551704737,27.5503005587,9.34,1.16486991505
 03/29  19:00:00,274.47177668,25.5818879679,3.08072667042,0.0,41.9242800987,36.8599292233,53.0166518341,42.5118603451,9.34,1.164791489
 03/29  20:00:00,247.538874987,25.5818879679,2.1316289176,0.0,34.9369000822,32.3179380704,63.546629216,54.2094021509,8.1725,1.16472706509
 03/29  21:00:00,176.694068263,25.5818879679,0.647469930297,0.0,13.9747600329,18.6919646116,32.5990512715,27.9090512715,4.67,0.02
 03/29  22:00:00,118.612777199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944973422,0.0,2.335,1.16444973422
 03/29  23:00:00,148.695774035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,122.160411808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  01:00:00,112.088275612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927904765,0.0,2.335,1.16427904765
 03/30  02:00:00,109.824752363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,107.932711576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  04:00:00,113.743009237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922835521,0.0,2.335,1.16422835521
 03/30  05:00:00,112.295293909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,157.30930742,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,141.306676458,136.616676458,4.67,0.02
 03/30  07:00:00,162.722909414,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,149.005768287,143.171363403,4.67,1.16440488454
 03/30  08:00:00,236.833190368,25.5818879679,0.335794328033,0.0,34.9369000822,32.3179380704,133.73736216,125.54486216,8.1725,0.02
 03/30  09:00:00,265.620466138,25.5818879679,1.04800877264,0.0,62.886420148,41.4019203762,114.593585266,102.921336639,10.5075,1.16474862639
 03/30  10:00:00,258.530581439,25.5818879679,1.21809834291,0.0,62.886420148,41.4019203762,109.816105268,98.1436876781,10.5075,1.1649175895
 03/30  11:00:00,284.381749158,25.5818879679,1.46193662817,0.0,62.886420148,41.4019203762,101.43442279,89.7616841508,10.5075,1.16523863947
 03/30  12:00:00,268.581200864,25.5818879679,1.60473731468,0.0,62.886420148,41.4019203762,99.4776446682,87.8049276987,10.5075,1.16521696946
 03/30  13:00:00,268.607133193,25.5818879679,1.84894051989,0.0,62.886420148,41.4019203762,92.2048064277,80.5319181525,10.5075,1.16538827522
 03/30  14:00:00,266.69748424,25.5818879679,2.13923787594,0.0,62.886420148,41.4019203762,81.0017739514,69.3291979898,10.5075,1.16507596159
 03/30  15:00:00,264.524818672,25.5818879679,2.32632919334,0.0,62.886420148,41.4019203762,72.2496498536,60.577153333,10.5075,1.16499652057
 03/30  16:00:00,264.827721223,25.5818879679,2.37445027524,0.0,62.886420148,41.4019203762,73.0904984819,61.4180361724,10.5075,1.1649623095
 03/30  17:00:00,263.439008175,25.5818879679,2.24224626288,0.0,62.886420148,41.4019203762,80.4631898145,68.790747007,10.5075,1.16494280747
 03/30  18:00:00,257.017642324,25.5818879679,1.45998391907,0.0,41.9242800987,36.8599292233,93.5411936262,83.0364686222,9.34,1.16472500402
 03/30  19:00:00,252.705585304,25.5818879679,1.187830362,0.0,41.9242800987,36.8599292233,103.839359209,93.3346199752,9.34,1.16473923414
 03/30  20:00:00,229.695605118,25.5818879679,0.763970191071,0.0,34.9369000822,32.3179380704,108.478342656,99.1409963421,8.1725,1.16484631403
 03/30  21:00:00,166.493132443,25.5818879679,0.0682401509648,0.0,13.9747600329,18.6919646116,74.1075107968,69.4175107968,4.67,0.02
 03/30  22:00:00,112.751030364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944484703,0.0,2.335,1.16444484703
 03/30  23:00:00,144.562726766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  24:00:00,117.896820741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,109.200848087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922434006,0.0,2.335,1.16422434006
 03/31  02:00:00,108.53637459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  03:00:00,108.208005851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,132.464286577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923964485,0.0,2.335,1.16423964485
 03/31  05:00:00,132.618879146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  06:00:00,179.8042368,25.5818879679,0.0285571560673,0.0,13.9747600329,18.6919646116,140.995170008,136.305170008,4.67,0.02
 03/31  07:00:00,178.898582912,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,144.678610252,138.844154786,4.67,1.16445546651
 03/31  08:00:00,242.845311703,25.5818879679,0.285117341434,0.0,34.9369000822,32.3179380704,127.285902748,119.093402748,8.1725,0.02
 03/31  09:00:00,271.04929073,25.5818879679,1.09948336321,0.0,62.886420148,41.4019203762,107.038734534,95.366544476,10.5075,1.16469005806
 03/31  10:00:00,267.080925899,25.5818879679,1.50556989482,0.0,62.886420148,41.4019203762,94.6592749491,82.9869178784,10.5075,1.16485707072
 03/31  11:00:00,293.110260183,25.5818879679,2.02475720753,0.0,62.886420148,41.4019203762,77.5983617892,65.9256861333,10.5075,1.16517565588
 03/31  12:00:00,279.781865798,25.5818879679,2.27863235843,0.0,62.886420148,41.4019203762,71.4537163821,59.781063988,10.5075,1.16515239415
 03/31  13:00:00,278.548681956,25.5818879679,2.4129970669,0.0,62.886420148,41.4019203762,68.7837506696,57.1109293775,10.5075,1.16532129206
 03/31  14:00:00,273.951089148,25.5818879679,2.64181437095,0.0,62.886420148,41.4019203762,61.197151386,49.5246432904,10.5075,1.16500809564
 03/31  15:00:00,269.898278802,25.5818879679,2.84624240891,0.0,62.886420148,41.4019203762,53.9470586016,42.2746316343,10.5075,1.16492696739
 03/31  16:00:00,271.525449534,25.5818879679,3.04477628361,0.0,62.886420148,41.4019203762,48.3953198237,36.7229286374,10.5075,1.16489118628
 03/31  17:00:00,270.334999306,25.5818879679,2.97182440186,0.0,62.886420148,41.4019203762,53.3094248365,41.6368313598,10.5075,1.16509347671
 03/31  18:00:00,266.40159549,25.5818879679,2.38459328101,0.0,41.9242800987,36.8599292233,58.7981303169,48.2931801754,9.34,1.16495014151
 03/31  19:00:00,258.2422963,25.5818879679,2.22447390543,0.0,41.9242800987,36.8599292233,64.7796163896,54.2747768305,9.34,1.1648395591
 03/31  20:00:00,235.066055005,25.5818879679,1.51655398538,0.0,34.9369000822,32.3179380704,73.5052576485,64.1679891194,8.1725,1.16476852904
 03/31  21:00:00,170.575818678,25.5818879679,0.456526913783,0.0,13.9747600329,18.6919646116,39.2090834645,34.5190834645,4.67,0.02
 03/31  22:00:00,119.949851992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936661751,0.0,2.335,1.16436661751
 03/31  23:00:00,149.286290134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,122.293035228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,108.719895272,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560170566,0.0,1.75125,1.16435170566
 04/01  02:00:00,104.357986509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,100.043470548,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,103.273094139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554460965,0.0,1.75125,1.16429460965
 04/01  05:00:00,100.532769152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,132.682849068,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,202.74576609,199.22326609,3.5025,0.02
 04/01  07:00:00,135.442771119,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,193.295558974,188.628532079,3.5025,1.16452689537
 04/01  08:00:00,195.638439734,25.5818879679,0.0534927139913,0.0,20.9621400493,23.2339557645,173.134778406,167.277278406,5.8375,0.02
 04/01  09:00:00,215.283487644,25.5818879679,0.502898921963,0.0,41.9242800987,36.8599292233,137.806715025,127.302037602,9.34,1.16467742254
 04/01  10:00:00,240.949945465,25.5818879679,1.51360068469,0.0,62.886420148,41.4019203762,105.043681436,93.3713241983,10.5075,1.16485723727
 04/01  11:00:00,273.330710377,25.5818879679,2.57711653296,0.0,62.886420148,41.4019203762,76.1809943236,64.5084579197,10.5075,1.16503640394
 04/01  12:00:00,257.928392763,25.5818879679,3.39498328768,0.0,62.886420148,41.4019203762,55.4249922707,43.7522655882,10.5075,1.16522668245
 04/01  13:00:00,259.645453613,25.5818879679,4.36304251991,0.0,62.886420148,41.4019203762,31.845784361,20.1731577932,10.5075,1.16512656772
 04/01  14:00:00,255.941473335,25.5818879679,4.88159332045,0.0,62.886420148,41.4019203762,20.864309192,9.19173776366,10.5075,1.16507142834
 04/01  15:00:00,254.55539224,25.5818879679,5.76424474838,0.0,62.886420148,41.4019203762,12.6298326101,0.957279744804,10.5075,1.16505286529
 04/01  16:00:00,255.774604186,25.5818879679,6.37371523759,0.0,62.886420148,41.4019203762,11.6725196702,0.0,10.5075,1.1650196702
 04/01  17:00:00,254.825820921,25.5818879679,6.54553479696,0.0,62.886420148,41.4019203762,11.6724719165,0.0,10.5075,1.16497191652
 04/01  18:00:00,236.136548733,25.5818879679,4.37542601098,0.0,34.9369000822,32.3179380704,24.6995611505,15.3620627168,8.1725,1.16499843363
 04/01  19:00:00,198.044079826,25.5818879679,2.01753458812,0.0,20.9621400493,23.2339557645,53.0431845287,46.0408408914,5.8375,1.16484363724
 04/01  20:00:00,185.059479238,25.5818879679,1.08491910382,0.0,20.9621400493,23.2339557645,80.4374191494,73.4352700505,5.8375,1.16464909889
 04/01  21:00:00,136.331874912,25.5818879679,0.121913789352,0.0,6.98738001645,14.1499734587,70.8180117399,67.2955117399,3.5025,0.02
 04/01  22:00:00,92.5294553892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573080181,0.0,1.75125,1.16448080181
 04/01  23:00:00,125.233751501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  24:00:00,96.5126816786,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565895448,0.0,1.75125,1.16440895448
 04/02  01:00:00,88.9713553395,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,88.4141841831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  03:00:00,88.6871014562,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549705578,0.0,1.75125,1.16424705578
 04/02  04:00:00,97.1636616063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,100.931925908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  06:00:00,141.376569708,25.5818879679,0.00577232139076,0.0,6.98738001645,14.1499734587,162.148412214,157.481597705,3.5025,1.16431450905
 04/02  07:00:00,152.74980823,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,156.012765808,152.490265808,3.5025,0.02
 04/02  08:00:00,188.318462175,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,137.185506258,133.663006258,3.5025,0.02
 04/02  09:00:00,170.197004709,25.5818879679,0.0189943541117,0.0,6.98738001645,14.1499734587,113.409111733,108.742165275,3.5025,1.16444645769
 04/02  10:00:00,207.141800031,25.5818879679,0.86481206192,0.0,27.9495200658,27.7759469175,68.5087729304,61.4837729304,7.005,0.02
 04/02  11:00:00,237.18102374,25.5818879679,1.51207679797,0.0,27.9495200658,27.7759469175,45.0664593453,36.8966611844,7.005,1.16479816095
 04/02  12:00:00,259.806532961,25.5818879679,3.33584156725,0.0,41.9242800987,36.8599292233,20.308563077,9.80374642762,9.34,1.16481664938
 04/02  13:00:00,263.859216709,25.5818879679,4.12279341985,0.0,41.9242800987,36.8599292233,10.5048096806,0.0,9.34,1.16480968058
 04/02  14:00:00,259.028256916,25.5818879679,4.57818386669,0.0,41.9242800987,36.8599292233,10.5047415197,0.0,9.34,1.16474151967
 04/02  15:00:00,256.300836917,25.5818879679,5.12499329364,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/02  16:00:00,255.494429911,25.5818879679,5.19054780324,0.0,41.9242800987,36.8599292233,10.5047716781,0.0,9.34,1.16477167806
 04/02  17:00:00,223.242082915,25.5818879679,3.48764769491,0.0,27.9495200658,27.7759469175,8.48195735267,0.312244360648,7.005,1.16471299202
 04/02  18:00:00,224.076361808,25.5818879679,1.82967646622,0.0,13.9747600329,18.6919646116,17.0038443896,11.1692746175,4.67,1.16456977207
 04/02  19:00:00,220.306107766,25.5818879679,1.31682779723,0.0,13.9747600329,18.6919646116,30.3248006008,25.6348006008,4.67,0.02
 04/02  20:00:00,208.223848168,25.5818879679,1.05018035437,0.0,13.9747600329,18.6919646116,45.8454358807,40.0108662348,4.67,1.1645696459
 04/02  21:00:00,182.837538174,25.5818879679,0.968853100772,0.0,13.9747600329,18.6919646116,9.37271442162,4.68271442162,4.67,0.02
 04/02  22:00:00,123.61463027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555472361,0.0,1.75125,1.16430472361
 04/02  23:00:00,154.091552656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,131.699504584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/03  01:00:00,124.388785193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927565798,0.0,2.335,1.16427565798
 04/03  02:00:00,123.686118263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,123.289233682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  04:00:00,131.789374895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,131.705751555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921583287,0.0,2.335,1.16421583287
 04/03  06:00:00,179.535750014,25.5818879679,0.924243105349,0.0,13.9747600329,18.6919646116,32.9273864323,28.2373864323,4.67,0.02
 04/03  07:00:00,190.070057846,25.5818879679,1.00298043446,0.0,13.9747600329,18.6919646116,56.8891982793,52.1991982793,4.67,0.02
 04/03  08:00:00,267.239018019,25.5818879679,2.8946103945,0.0,34.9369000822,32.3179380704,42.5207236576,33.1835982004,8.1725,1.16462545721
 04/03  09:00:00,302.030484475,25.5818879679,5.62664409707,0.0,62.886420148,41.4019203762,15.4739526279,3.80169493231,10.5075,1.16475769562
 04/03  10:00:00,300.810816858,25.5818879679,6.68889196572,0.0,62.886420148,41.4019203762,11.672450894,0.0,10.5075,1.16495089398
 04/03  11:00:00,315.373047183,25.5818879679,7.29519228834,0.0,62.886420148,41.4019203762,11.6725611868,0.0,10.5075,1.16506118681
 04/03  12:00:00,310.110240254,25.5818879679,8.2741731299,0.0,62.886420148,41.4019203762,11.6728082916,0.0,10.5075,1.16530829156
 04/03  13:00:00,315.508821684,25.5818879679,10.1245106165,0.0,62.886420148,41.4019203762,11.6726945739,0.0,10.5075,1.16519457389
 04/03  14:00:00,312.009186463,25.5818879679,12.0753625727,0.0,62.886420148,41.4019203762,11.6726106735,0.0,10.5075,1.16511067353
 04/03  15:00:00,311.724512468,25.5818879679,14.0318865026,0.0,62.886420148,41.4019203762,11.6725065555,0.0,10.5075,1.16500655547
 04/03  16:00:00,312.537541847,25.5818879679,14.3867977438,0.0,62.886420148,41.4019203762,11.6724691983,0.0,10.5075,1.16496919829
 04/03  17:00:00,311.375485392,25.5818879679,13.9101348792,0.0,62.886420148,41.4019203762,11.6724463865,0.0,10.5075,1.16494638652
 04/03  18:00:00,301.767569924,25.5818879679,11.7542837546,0.0,41.9242800987,36.8599292233,10.505002812,0.0,9.34,1.16500281196
 04/03  19:00:00,297.413028685,25.5818879679,9.4189609994,0.0,41.9242800987,36.8599292233,11.3966454084,0.891786479015,9.34,1.16485892943
 04/03  20:00:00,270.800681601,25.5818879679,6.88787342895,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/03  21:00:00,192.870408118,25.5818879679,4.37805869508,0.0,13.9747600329,18.6919646116,5.8346300504,0.0,4.67,1.1646300504
 04/03  22:00:00,131.780436162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,160.344728353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930526272,0.0,2.335,1.16430526272
 04/03  24:00:00,139.380531167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,128.693979536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,128.791890477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926382217,0.0,2.335,1.16426382217
 04/04  03:00:00,128.846224878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,155.840411063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,155.972714903,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992625238,0.0,2.335,1.1642625238
 04/04  06:00:00,204.856286422,25.5818879679,1.73303709941,0.0,13.9747600329,18.6919646116,12.6300570834,7.94005708345,4.67,0.02
 04/04  07:00:00,206.126321453,25.5818879679,1.38773225842,0.0,13.9747600329,18.6919646116,42.8211179985,38.1311179985,4.67,0.02
 04/04  08:00:00,270.137324039,25.5818879679,3.58541090832,0.0,34.9369000822,32.3179380704,32.3985545905,23.0614485618,8.1725,1.16460602869
 04/04  09:00:00,304.794601929,25.5818879679,6.6014846201,0.0,62.886420148,41.4019203762,12.1278271806,0.455557587599,10.5075,1.164769593
 04/04  10:00:00,303.695915861,25.5818879679,7.91889383189,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/04  11:00:00,321.210653813,25.5818879679,9.89009998208,0.0,62.886420148,41.4019203762,12.8179626302,0.0,10.5075,2.31046263024
 04/04  12:00:00,318.253115984,25.5818879679,11.9001977563,0.0,62.886420148,41.4019203762,11.6726453063,0.0,10.5075,1.16514530626
 04/04  13:00:00,324.250124109,25.5818879679,13.4858635136,0.0,62.886420148,41.4019203762,11.6728016429,0.0,10.5075,1.16530164286
 04/04  14:00:00,316.377018782,25.5818879679,14.2240715512,0.0,62.886420148,41.4019203762,11.6724440498,0.0,10.5075,1.16494404981
 04/04  15:00:00,312.100065807,25.5818879679,14.8394542225,0.0,62.886420148,41.4019203762,11.6725527679,0.0,10.5075,1.16505276791
 04/04  16:00:00,314.216248371,25.5818879679,15.9513589944,0.0,62.886420148,41.4019203762,11.6725172412,0.0,10.5075,1.16501724119
 04/04  17:00:00,313.047964411,25.5818879679,15.7455137932,0.0,62.886420148,41.4019203762,11.6724962371,0.0,10.5075,1.16499623707
 04/04  18:00:00,303.283581829,25.5818879679,13.3826441316,0.0,41.9242800987,36.8599292233,10.8172975884,0.312468561811,9.34,1.16482902661
 04/04  19:00:00,292.770947287,25.5818879679,11.7548216267,0.0,41.9242800987,36.8599292233,10.8428517473,0.338167925211,9.34,1.16468382213
 04/04  20:00:00,268.951904057,25.5818879679,9.56354282841,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/04  21:00:00,190.62680192,25.5818879679,6.65213659361,0.0,13.9747600329,18.6919646116,5.83454268832,0.0,4.67,1.16454268832
 04/04  22:00:00,133.579723962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  23:00:00,161.438301432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928980557,0.0,2.335,1.16428980557
 04/04  24:00:00,142.407497738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,131.055064314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,130.414981733,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922629165,0.0,2.335,1.16422629165
 04/05  03:00:00,129.740303894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,137.5155111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,136.245140197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  06:00:00,183.534709619,25.5818879679,2.01566257072,0.0,13.9747600329,18.6919646116,11.476710104,5.6424926515,4.67,1.16421745254
 04/05  07:00:00,193.806914955,25.5818879679,1.51995877494,0.0,13.9747600329,18.6919646116,37.8713697422,33.1813697422,4.67,0.02
 04/05  08:00:00,269.355850544,25.5818879679,3.78202370299,0.0,34.9369000822,32.3179380704,29.4973954614,20.1603345863,8.1725,1.16456087509
 04/05  09:00:00,302.861919921,25.5818879679,6.53072997189,0.0,62.886420148,41.4019203762,11.1021891612,0.574689161177,10.5075,0.02
 04/05  10:00:00,300.735663202,25.5818879679,7.83139091158,0.0,62.886420148,41.4019203762,11.6724300483,0.0,10.5075,1.16493004828
 04/05  11:00:00,321.718956128,25.5818879679,10.5083309313,0.0,62.886420148,41.4019203762,11.6726199757,0.0,10.5075,1.16511997566
 04/05  12:00:00,317.181190375,25.5818879679,11.8252922515,0.0,62.886420148,41.4019203762,12.8180579259,0.0,10.5075,2.31055792588
 04/05  13:00:00,322.337753351,25.5818879679,13.2105709817,0.0,62.886420148,41.4019203762,11.6725379373,0.0,10.5075,1.16503793734
 04/05  14:00:00,314.543284004,25.5818879679,14.1150441113,0.0,62.886420148,41.4019203762,11.6724840682,0.0,10.5075,1.16498406817
 04/05  15:00:00,309.885597387,25.5818879679,15.219511219,0.0,62.886420148,41.4019203762,11.6723588741,0.0,10.5075,1.16485887409
 04/05  16:00:00,310.586674773,25.5818879679,16.2539981595,0.0,62.886420148,41.4019203762,11.6725393349,0.0,10.5075,1.16503933493
 04/05  17:00:00,307.736264446,25.5818879679,14.7617060879,0.0,62.886420148,41.4019203762,11.6725200829,0.0,10.5075,1.16502008288
 04/05  18:00:00,298.629092206,25.5818879679,12.3296828049,0.0,41.9242800987,36.8599292233,10.5048334797,0.0,9.34,1.16483347966
 04/05  19:00:00,295.756862451,25.5818879679,10.5051429065,0.0,41.9242800987,36.8599292233,10.17422534,0.814225339994,9.34,0.02
 04/05  20:00:00,268.833718108,25.5818879679,7.94687559256,0.0,34.9369000822,32.3179380704,9.68662216602,0.349312444496,8.1725,1.16480972152
 04/05  21:00:00,190.707701311,25.5818879679,4.84149358361,0.0,13.9747600329,18.6919646116,5.83461072601,0.0,4.67,1.16461072601
 04/05  22:00:00,128.699971238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  23:00:00,157.578416705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,135.619214612,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923722149,0.0,2.335,1.16423722149
 04/06  01:00:00,125.084738796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,124.817790117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,124.560240285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920638295,0.0,2.335,1.16420638295
 04/06  04:00:00,132.084506071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,131.109667962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,178.172385229,25.5818879679,1.01393955862,0.0,13.9747600329,18.6919646116,28.049219215,23.359219215,4.67,0.02
 04/06  07:00:00,187.067687957,25.5818879679,0.97596627143,0.0,13.9747600329,18.6919646116,59.0237729979,53.1893462352,4.67,1.16442676271
 04/06  08:00:00,263.497822882,25.5818879679,2.63172433968,0.0,34.9369000822,32.3179380704,41.9929002109,33.8004002109,8.1725,0.02
 04/06  09:00:00,299.003711284,25.5818879679,5.51079456923,0.0,62.886420148,41.4019203762,14.6646648747,2.99236616648,10.5075,1.16479870824
 04/06  10:00:00,299.872805754,25.5818879679,7.5552024669,0.0,62.886420148,41.4019203762,11.6724204142,0.0,10.5075,1.16492041424
 04/06  11:00:00,319.715357751,25.5818879679,9.45971460442,0.0,62.886420148,41.4019203762,11.6726656298,0.0,10.5075,1.1651656298
 04/06  12:00:00,314.284301691,25.5818879679,10.8846763411,0.0,62.886420148,41.4019203762,11.6728872618,0.0,10.5075,1.16538726179
 04/06  13:00:00,318.284548437,25.5818879679,12.1510878981,0.0,62.886420148,41.4019203762,12.8179365886,0.0,10.5075,2.31043658865
 04/06  14:00:00,310.803327242,25.5818879679,12.9580087162,0.0,62.886420148,41.4019203762,11.6724971666,0.0,10.5075,1.16499716658
 04/06  15:00:00,306.33850281,25.5818879679,13.6467955535,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/06  16:00:00,304.38193193,25.5818879679,13.1014395848,0.0,62.886420148,41.4019203762,11.6725853426,0.0,10.5075,1.16508534264
 04/06  17:00:00,302.326544377,25.5818879679,12.3669464658,0.0,62.886420148,41.4019203762,11.6725532815,0.0,10.5075,1.16505328155
 04/06  18:00:00,292.963437287,25.5818879679,10.3243574109,0.0,41.9242800987,36.8599292233,10.8294489828,0.324529663521,9.34,1.16491931932
 04/06  19:00:00,289.908496894,25.5818879679,8.7148069652,0.0,41.9242800987,36.8599292233,10.9668393909,0.462010306027,9.34,1.16482908489
 04/06  20:00:00,264.934465391,25.5818879679,6.78831332951,0.0,34.9369000822,32.3179380704,9.33725253289,0.0,8.1725,1.16475253289
 04/06  21:00:00,189.701708313,25.5818879679,4.35193223014,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/06  22:00:00,128.783368024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942065308,0.0,2.335,1.16442065308
 04/06  23:00:00,157.662879367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,136.24637168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,125.468542779,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922635251,0.0,2.335,1.16422635251
 04/07  02:00:00,125.700599575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,125.998641061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,153.45895565,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924145334,0.0,2.335,1.16424145334
 04/07  05:00:00,153.700677781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,201.748636668,25.5818879679,1.41852770605,0.0,13.9747600329,18.6919646116,16.494353954,11.804353954,4.67,0.02
 04/07  07:00:00,202.943642728,25.5818879679,1.29612106667,0.0,13.9747600329,18.6919646116,44.7898032217,38.9553949541,4.67,1.16440826757
 04/07  08:00:00,267.420354218,25.5818879679,3.33611282959,0.0,34.9369000822,32.3179380704,31.6489263873,23.4564263873,8.1725,0.02
 04/07  09:00:00,300.463477092,25.5818879679,5.85170813209,0.0,62.886420148,41.4019203762,13.4998150055,1.82758145506,10.5075,1.1647335504
 04/07  10:00:00,298.340041395,25.5818879679,6.81356178383,0.0,62.886420148,41.4019203762,11.6723855431,0.0,10.5075,1.16488554306
 04/07  11:00:00,319.247417349,25.5818879679,9.21588326787,0.0,62.886420148,41.4019203762,11.672685461,0.0,10.5075,1.16518546097
 04/07  12:00:00,314.460566602,25.5818879679,10.6232465124,0.0,62.886420148,41.4019203762,11.6726488067,0.0,10.5075,1.16514880669
 04/07  13:00:00,319.397284963,25.5818879679,12.2230490064,0.0,62.886420148,41.4019203762,11.6728017156,0.0,10.5075,1.16530171557
 04/07  14:00:00,311.477833519,25.5818879679,12.8587359305,0.0,62.886420148,41.4019203762,11.6724803832,0.0,10.5075,1.16498038325
 04/07  15:00:00,308.359912439,25.5818879679,13.8049534879,0.0,62.886420148,41.4019203762,11.6723878013,0.0,10.5075,1.16488780125
 04/07  16:00:00,308.862211253,25.5818879679,14.2265095411,0.0,62.886420148,41.4019203762,11.6725565294,0.0,10.5075,1.16505652939
 04/07  17:00:00,306.979393316,25.5818879679,13.698444695,0.0,62.886420148,41.4019203762,11.6725263233,0.0,10.5075,1.16502632335
 04/07  18:00:00,297.952745982,25.5818879679,11.6535119936,0.0,41.9242800987,36.8599292233,10.5048727242,0.0,9.34,1.16487272416
 04/07  19:00:00,286.677130906,25.5818879679,9.96400647732,0.0,41.9242800987,36.8599292233,10.8314953607,0.326743253375,9.34,1.16475210732
 04/07  20:00:00,262.522956887,25.5818879679,7.96106424522,0.0,34.9369000822,32.3179380704,9.33717045557,0.0,8.1725,1.16467045557
