Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  21:00:00,187.709039987,25.5818879679,5.53502984257,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/07  22:00:00,131.713749649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936436228,0.0,2.335,1.16436436228
 04/07  23:00:00,160.332525829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,140.766515596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/08  01:00:00,127.437133327,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558387785,0.0,1.75125,1.16433387785
 04/08  02:00:00,126.870536954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,126.601717594,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  04:00:00,134.691589951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550820471,0.0,1.75125,1.16425820471
 04/08  05:00:00,134.007100114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,168.376413223,25.5818879679,1.30464709742,0.0,6.98738001645,14.1499734587,9.44273945186,5.92023945186,3.5025,0.02
 04/08  07:00:00,178.95456517,25.5818879679,1.15163994158,0.0,6.98738001645,14.1499734587,39.5239359466,34.8569054109,3.5025,1.16453053575
 04/08  08:00:00,240.838531142,25.5818879679,2.16801042334,0.0,20.9621400493,23.2339557645,28.8734879254,23.0159879254,5.8375,0.02
 04/08  09:00:00,270.949437605,25.5818879679,5.55371922959,0.0,41.9242800987,36.8599292233,11.7245962457,1.21990449743,9.34,1.16469174822
 04/08  10:00:00,300.562046985,25.5818879679,8.42411032876,0.0,62.886420148,41.4019203762,11.6724111862,0.0,10.5075,1.16491118619
 04/08  11:00:00,321.146677194,25.5818879679,10.2183856992,0.0,62.886420148,41.4019203762,11.672616776,0.0,10.5075,1.16511677597
 04/08  12:00:00,315.324801366,25.5818879679,11.211885578,0.0,62.886420148,41.4019203762,11.6728083908,0.0,10.5075,1.16530839081
 04/08  13:00:00,319.056589794,25.5818879679,12.0878412892,0.0,62.886420148,41.4019203762,11.6726993267,0.0,10.5075,1.16519932672
 04/08  14:00:00,311.216705315,25.5818879679,12.7830122383,0.0,62.886420148,41.4019203762,11.6725928829,0.0,10.5075,1.16509288293
 04/08  15:00:00,308.188487335,25.5818879679,13.6828298254,0.0,62.886420148,41.4019203762,11.6725579183,0.0,10.5075,1.16505791827
 04/08  16:00:00,310.544468454,25.5818879679,14.8453756423,0.0,62.886420148,41.4019203762,11.6725086927,0.0,10.5075,1.16500869268
 04/08  17:00:00,308.271518981,25.5818879679,13.9797625667,0.0,62.886420148,41.4019203762,11.6724451999,0.0,10.5075,1.16494519992
 04/08  18:00:00,282.817167354,25.5818879679,10.1972253662,0.0,34.9369000822,32.3179380704,10.0370932453,0.699748697938,8.1725,1.16484454741
 04/08  19:00:00,250.8577537,25.5818879679,6.83745370359,0.0,20.9621400493,23.2339557645,7.98452716737,0.982269009648,5.8375,1.16475815772
 04/08  20:00:00,236.843510054,25.5818879679,5.52621622458,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/08  21:00:00,176.894191186,25.5818879679,3.71440123862,0.0,6.98738001645,14.1499734587,4.66711647609,0.0,3.5025,1.16461647609
 04/08  22:00:00,128.643939597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,157.901562206,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566391194,0.0,1.75125,1.16441391194
 04/08  24:00:00,138.241043144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,127.791946802,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155384506,0.0,1.75125,1.1642884506
 04/09  02:00:00,127.494012958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,127.268783243,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,135.467374295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549878788,0.0,1.75125,1.16424878788
 04/09  05:00:00,134.796311437,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  06:00:00,169.452897832,25.5818879679,1.36177405627,0.0,6.98738001645,14.1499734587,8.91276991049,5.39026991049,3.5025,0.02
 04/09  07:00:00,180.918654652,25.5818879679,1.19664562706,0.0,6.98738001645,14.1499734587,35.0383356757,30.3715082651,3.5025,1.16432741066
 04/09  08:00:00,214.707065035,25.5818879679,1.36764382438,0.0,6.98738001645,14.1499734587,28.3877395131,24.8652395131,3.5025,0.02
 04/09  09:00:00,197.145321777,25.5818879679,1.53633544547,0.0,6.98738001645,14.1499734587,18.0380148984,14.5155148984,3.5025,0.02
 04/09  10:00:00,232.878091972,25.5818879679,4.53838485102,0.0,27.9495200658,27.7759469175,8.16973409468,0.0,7.005,1.16473409468
 04/09  11:00:00,255.942525937,25.5818879679,5.87128719954,0.0,27.9495200658,27.7759469175,8.1696359245,0.0,7.005,1.1646359245
 04/09  12:00:00,283.228448166,25.5818879679,10.3736807633,0.0,41.9242800987,36.8599292233,10.5048403786,0.0,9.34,1.16484037863
 04/09  13:00:00,287.193449402,25.5818879679,11.6160922528,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/09  14:00:00,281.085331418,25.5818879679,12.7789302204,0.0,41.9242800987,36.8599292233,10.5047827138,0.0,9.34,1.16478271379
 04/09  15:00:00,278.262900656,25.5818879679,13.8612880925,0.0,41.9242800987,36.8599292233,10.5047507545,0.0,9.34,1.16475075449
 04/09  16:00:00,278.57637811,25.5818879679,14.3202203534,0.0,41.9242800987,36.8599292233,10.5047667208,0.0,9.34,1.16476672082
 04/09  17:00:00,245.30756471,25.5818879679,12.0235836344,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/09  18:00:00,243.851371996,25.5818879679,9.07688595226,0.0,13.9747600329,18.6919646116,6.28286597163,0.448190642046,4.67,1.16467532958
 04/09  19:00:00,238.807419868,25.5818879679,7.00299144266,0.0,13.9747600329,18.6919646116,6.27593343435,0.441279609937,4.67,1.16465382442
 04/09  20:00:00,223.997699372,25.5818879679,5.19129387217,0.0,13.9747600329,18.6919646116,5.21737954629,0.527379546287,4.67,0.02
 04/09  21:00:00,193.065147457,25.5818879679,4.73633900583,0.0,13.9747600329,18.6919646116,5.83443287558,0.0,4.67,1.16443287558
 04/09  22:00:00,128.771290109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,156.94648682,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,136.522633517,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555754612,0.0,1.75125,1.16430754612
 04/10  01:00:00,128.1407774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,127.940325663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,128.44644509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925902899,0.0,2.335,1.16425902899
 04/10  04:00:00,136.398381721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,135.435992802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,179.556854591,25.5818879679,1.71101183872,0.0,13.9747600329,18.6919646116,13.5156617047,7.68139853701,4.67,1.16426316774
 04/10  07:00:00,194.324577655,25.5818879679,1.53010211363,0.0,13.9747600329,18.6919646116,37.5508701941,32.8608701941,4.67,0.02
 04/10  08:00:00,271.912653744,25.5818879679,4.22475765354,0.0,34.9369000822,32.3179380704,23.7278128201,14.3907160418,8.1725,1.16459677835
 04/10  09:00:00,306.310005603,25.5818879679,7.23120179137,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  10:00:00,305.4262592,25.5818879679,9.20406913185,0.0,62.886420148,41.4019203762,11.6723189718,0.0,10.5075,1.16481897182
 04/10  11:00:00,325.020768294,25.5818879679,11.8803631904,0.0,62.886420148,41.4019203762,11.6727512311,0.0,10.5075,1.16525123107
 04/10  12:00:00,319.602282322,25.5818879679,12.7966902034,0.0,62.886420148,41.4019203762,11.6726905684,0.0,10.5075,1.16519056837
 04/10  13:00:00,323.068543468,25.5818879679,13.4127574007,0.0,62.886420148,41.4019203762,12.8180660874,0.0,10.5075,2.31056608736
 04/10  14:00:00,315.238061042,25.5818879679,14.4668248996,0.0,62.886420148,41.4019203762,11.6725523059,0.0,10.5075,1.16505230591
 04/10  15:00:00,312.633948774,25.5818879679,16.0714056117,0.0,62.886420148,41.4019203762,11.6724012431,0.0,10.5075,1.16490124314
 04/10  16:00:00,313.452415944,25.5818879679,16.6961205061,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  17:00:00,309.998241604,25.5818879679,15.1880486312,0.0,62.886420148,41.4019203762,11.6725928518,0.0,10.5075,1.16509285181
 04/10  18:00:00,299.974399174,25.5818879679,12.5207144273,0.0,41.9242800987,36.8599292233,10.5049524732,0.0,9.34,1.16495247322
 04/10  19:00:00,296.542278729,25.5818879679,10.61783473,0.0,41.9242800987,36.8599292233,11.4888258518,0.984142709521,9.34,1.16468314223
 04/10  20:00:00,270.334329086,25.5818879679,8.27027336337,0.0,34.9369000822,32.3179380704,9.66001407599,0.322740870079,8.1725,1.16477320591
 04/10  21:00:00,192.927207757,25.5818879679,5.4768710523,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/10  22:00:00,130.582288436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943883387,0.0,2.335,1.16443883387
 04/10  23:00:00,159.054829702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,138.277452917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  01:00:00,127.721542787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924278962,0.0,2.335,1.16424278962
 04/11  02:00:00,127.78745003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,127.77593146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  04:00:00,155.103986424,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925551726,0.0,2.335,1.16425551726
 04/11  05:00:00,154.972388749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,199.947601676,25.5818879679,1.70270645036,0.0,13.9747600329,18.6919646116,11.2750423381,6.58504233808,4.67,0.02
 04/11  07:00:00,205.388697216,25.5818879679,1.46430468178,0.0,13.9747600329,18.6919646116,37.8255889635,31.9911717705,4.67,1.16441719297
 04/11  08:00:00,269.575321415,25.5818879679,3.76704177941,0.0,34.9369000822,32.3179380704,24.6330581801,16.4405581801,8.1725,0.02
 04/11  09:00:00,303.635063977,25.5818879679,6.62561180112,0.0,62.886420148,41.4019203762,11.6722327078,0.0,10.5075,1.16473270777
 04/11  10:00:00,304.030256351,25.5818879679,8.81977847372,0.0,62.886420148,41.4019203762,11.6723756948,0.0,10.5075,1.16487569485
 04/11  11:00:00,323.202331674,25.5818879679,10.9035084236,0.0,62.886420148,41.4019203762,11.6726644299,0.0,10.5075,1.16516442988
 04/11  12:00:00,316.765434044,25.5818879679,11.6341914453,0.0,62.886420148,41.4019203762,11.6726198321,0.0,10.5075,1.1651198321
 04/11  13:00:00,319.996894893,25.5818879679,12.3603047484,0.0,62.886420148,41.4019203762,11.6727630377,0.0,10.5075,1.16526303767
 04/11  14:00:00,313.889222164,25.5818879679,13.5456918563,0.0,62.886420148,41.4019203762,11.6724369035,0.0,10.5075,1.16493690352
 04/11  15:00:00,308.816717627,25.5818879679,13.845968518,0.0,62.886420148,41.4019203762,11.6725486842,0.0,10.5075,1.1650486842
 04/11  16:00:00,306.924320411,25.5818879679,13.4467289535,0.0,62.886420148,41.4019203762,11.6724967456,0.0,10.5075,1.16499674562
 04/11  17:00:00,305.481994038,25.5818879679,13.1091937709,0.0,62.886420148,41.4019203762,11.6724591262,0.0,10.5075,1.16495912617
 04/11  18:00:00,297.129039148,25.5818879679,11.3422335433,0.0,41.9242800987,36.8599292233,10.5047993112,0.0,9.34,1.16479931115
 04/11  19:00:00,287.063690709,25.5818879679,10.02998991,0.0,41.9242800987,36.8599292233,10.5048451628,0.0,9.34,1.1648451628
 04/11  20:00:00,262.721072931,25.5818879679,8.07636945397,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/11  21:00:00,187.70240622,25.5818879679,5.55484468479,0.0,13.9747600329,18.6919646116,5.83460735133,0.0,4.67,1.16460735133
 04/11  22:00:00,131.696685584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,160.341103012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927814443,0.0,2.335,1.16427814443
 04/11  24:00:00,140.806958207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,129.788888615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,129.266882212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923233322,0.0,2.335,1.16423233322
 04/12  03:00:00,128.587069032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  04:00:00,136.80431394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,136.853754045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922690186,0.0,2.335,1.16422690186
 04/12  06:00:00,182.111019603,25.5818879679,2.55507109772,0.0,13.9747600329,18.6919646116,9.77001612722,5.08001612722,4.67,0.02
 04/12  07:00:00,196.921175925,25.5818879679,1.76291767214,0.0,13.9747600329,18.6919646116,24.5063832847,19.8163832847,4.67,0.02
 04/12  08:00:00,273.531871127,25.5818879679,4.52350632553,0.0,34.9369000822,32.3179380704,16.8829991269,7.54594496564,8.1725,1.16455416125
 04/12  09:00:00,308.833011543,25.5818879679,8.22958906107,0.0,62.886420148,41.4019203762,11.6722009703,0.0,10.5075,1.16470097028
 04/12  10:00:00,308.641660184,25.5818879679,10.3322096387,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/12  11:00:00,326.711864837,25.5818879679,12.4571124811,0.0,62.886420148,41.4019203762,12.8177607694,0.0,10.5075,2.31026076942
 04/12  12:00:00,322.193916679,25.5818879679,13.6959585019,0.0,62.886420148,41.4019203762,11.6727917755,0.0,10.5075,1.16529177554
 04/12  13:00:00,327.638705071,25.5818879679,15.0997030543,0.0,62.886420148,41.4019203762,11.6726588003,0.0,10.5075,1.16515880034
 04/12  14:00:00,321.788309858,25.5818879679,17.4145962946,0.0,62.886420148,41.4019203762,11.672520613,0.0,10.5075,1.16502061295
 04/12  15:00:00,319.864665924,25.5818879679,20.3209153403,0.0,62.886420148,41.4019203762,11.6723840604,0.0,10.5075,1.16488406042
 04/12  16:00:00,315.904955685,25.5818879679,18.1416550744,0.0,62.886420148,41.4019203762,11.6725482686,0.0,10.5075,1.16504826864
 04/12  17:00:00,315.446238809,25.5818879679,17.555434542,0.0,62.886420148,41.4019203762,11.6725156548,0.0,10.5075,1.16501565475
 04/12  18:00:00,306.523641368,25.5818879679,15.0399801097,0.0,41.9242800987,36.8599292233,10.5048189966,0.0,9.34,1.16481899659
 04/12  19:00:00,305.576238241,25.5818879679,13.3515612616,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/12  20:00:00,280.89739966,25.5818879679,10.9857359232,0.0,34.9369000822,32.3179380704,9.33728393635,0.0,8.1725,1.16478393635
 04/12  21:00:00,198.02794109,25.5818879679,7.3156275469,0.0,13.9747600329,18.6919646116,5.83457702104,0.0,4.67,1.16457702104
 04/12  22:00:00,133.591978488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,161.394909194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  24:00:00,141.807146071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926888255,0.0,2.335,1.16426888255
 04/13  01:00:00,130.56667244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,130.179968701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,129.948819065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923383249,0.0,2.335,1.16423383249
 04/13  04:00:00,138.149763848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,137.469414454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,182.728464302,25.5818879679,2.9075363182,0.0,13.9747600329,18.6919646116,9.37950578849,4.68950578849,4.67,0.02
 04/13  07:00:00,197.974955601,25.5818879679,2.02010375191,0.0,13.9747600329,18.6919646116,24.5401012637,18.7056505078,4.67,1.16445075595
 04/13  08:00:00,275.697483056,25.5818879679,5.12154658101,0.0,34.9369000822,32.3179380704,12.6065531819,4.41405318192,8.1725,0.02
 04/13  09:00:00,311.40027175,25.5818879679,9.26716056277,0.0,62.886420148,41.4019203762,11.6722369712,0.0,10.5075,1.16473697118
 04/13  10:00:00,311.714816458,25.5818879679,11.3788161666,0.0,62.886420148,41.4019203762,11.6723423,0.0,10.5075,1.16484229996
 04/13  11:00:00,328.227148899,25.5818879679,13.5477469654,0.0,62.886420148,41.4019203762,11.6725692364,0.0,10.5075,1.16506923642
 04/13  12:00:00,324.992270283,25.5818879679,14.7863368692,0.0,62.886420148,41.4019203762,11.672772632,0.0,10.5075,1.16527263204
 04/13  13:00:00,330.882751064,25.5818879679,16.5285095678,0.0,62.886420148,41.4019203762,11.6726448701,0.0,10.5075,1.16514487011
 04/13  14:00:00,327.671304538,25.5818879679,20.3289249566,0.0,62.886420148,41.4019203762,11.672582706,0.0,10.5075,1.16508270598
 04/13  15:00:00,325.081403806,25.5818879679,23.695035123,0.0,62.886420148,41.4019203762,11.6724797961,0.0,10.5075,1.16497979608
 04/13  16:00:00,324.2265632,25.5818879679,23.659724381,0.0,62.886420148,41.4019203762,11.6724206049,0.0,10.5075,1.16492060491
 04/13  17:00:00,322.181564575,25.5818879679,22.4625893646,0.0,62.886420148,41.4019203762,11.67237561,0.0,10.5075,1.16487560997
 04/13  18:00:00,311.714175785,25.5818879679,18.203930482,0.0,41.9242800987,36.8599292233,10.5049301247,0.0,9.34,1.16493012473
 04/13  19:00:00,310.020975275,25.5818879679,15.4771615831,0.0,41.9242800987,36.8599292233,10.5048004965,0.0,9.34,1.1648004965
 04/13  20:00:00,284.079423275,25.5818879679,12.6391647563,0.0,34.9369000822,32.3179380704,9.3372091255,0.0,8.1725,1.1647091255
 04/13  21:00:00,201.429528114,25.5818879679,9.68280545757,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/13  22:00:00,133.797077096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939955091,0.0,2.335,1.16439955091
 04/13  23:00:00,161.330540744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,142.61728125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,130.638988258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,130.089138408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928510646,0.0,2.335,1.16428510646
 04/14  03:00:00,129.622974956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,157.429859127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,157.55533699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921614748,0.0,2.335,1.16421614748
 04/14  06:00:00,203.903412309,25.5818879679,3.00130804954,0.0,13.9747600329,18.6919646116,8.63905149085,3.94905149085,4.67,0.02
 04/14  07:00:00,210.528785945,25.5818879679,2.17661549336,0.0,13.9747600329,18.6919646116,21.3540492007,16.6640492007,4.67,0.02
 04/14  08:00:00,275.993075911,25.5818879679,5.2138889757,0.0,34.9369000822,32.3179380704,12.957648388,3.62061027906,8.1725,1.16453810897
 04/14  09:00:00,312.623856719,25.5818879679,9.9808355282,0.0,62.886420148,41.4019203762,11.6721489383,0.0,10.5075,1.16464893827
 04/14  10:00:00,312.217289707,25.5818879679,11.8143967661,0.0,62.886420148,41.4019203762,11.6723166422,0.0,10.5075,1.16481664218
 04/14  11:00:00,328.389104001,25.5818879679,13.4382183847,0.0,62.886420148,41.4019203762,11.6726527455,0.0,10.5075,1.16515274554
 04/14  12:00:00,323.638239064,25.5818879679,14.4830612518,0.0,62.886420148,41.4019203762,11.672619562,0.0,10.5075,1.16511956202
 04/14  13:00:00,330.426889532,25.5818879679,16.9483129051,0.0,62.886420148,41.4019203762,11.6727519265,0.0,10.5075,1.16525192652
 04/14  14:00:00,327.178596058,25.5818879679,21.1465010442,0.0,62.886420148,41.4019203762,11.6726106008,0.0,10.5075,1.1651106008
 04/14  15:00:00,321.912971049,25.5818879679,22.7783166901,0.0,62.886420148,41.4019203762,11.6724705952,0.0,10.5075,1.16497059519
 04/14  16:00:00,323.022875922,25.5818879679,23.9529752369,0.0,62.886420148,41.4019203762,11.6724166228,0.0,10.5075,1.16491662285
 04/14  17:00:00,320.050910261,25.5818879679,21.8201057354,0.0,62.886420148,41.4019203762,11.6723767238,0.0,10.5075,1.16487672375
 04/14  18:00:00,305.400385696,25.5818879679,15.3235043853,0.0,41.9242800987,36.8599292233,10.5048939861,0.0,9.34,1.16489398614
 04/14  19:00:00,290.975603741,25.5818879679,11.8885476028,0.0,41.9242800987,36.8599292233,10.134491716,0.774491715968,9.34,0.02
 04/14  20:00:00,264.733243999,25.5818879679,9.438054333,0.0,34.9369000822,32.3179380704,9.65686399762,0.319676351238,8.1725,1.16468764638
 04/14  21:00:00,188.023021534,25.5818879679,6.29343250317,0.0,13.9747600329,18.6919646116,5.83451359052,0.0,4.67,1.16451359052
 04/14  22:00:00,129.82836662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,159.238915693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,138.615221578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920637493,0.0,2.335,1.16420637493
 04/15  01:00:00,125.228832823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,124.731881199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,124.979380422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550491791,0.0,1.75125,1.16425491791
 04/15  04:00:00,133.88780929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,134.095467231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,166.976321907,25.5818879679,1.66368110635,0.0,6.98738001645,14.1499734587,10.0818148854,5.41501062584,3.5025,1.16430425961
 04/15  07:00:00,181.996305046,25.5818879679,1.40675398703,0.0,6.98738001645,14.1499734587,25.1935441365,21.6710441365,3.5025,0.02
 04/15  08:00:00,243.231276423,25.5818879679,2.62207079884,0.0,20.9621400493,23.2339557645,22.9214498359,15.919389555,5.8375,1.16456028097
 04/15  09:00:00,272.239112232,25.5818879679,5.87728108819,0.0,41.9242800987,36.8599292233,9.93259441905,0.572594419046,9.34,0.02
 04/15  10:00:00,303.245245204,25.5818879679,9.41289458556,0.0,62.886420148,41.4019203762,11.6724747339,0.0,10.5075,1.16497473388
 04/15  11:00:00,324.711350764,25.5818879679,11.6801500932,0.0,62.886420148,41.4019203762,11.6725779679,0.0,10.5075,1.16507796787
 04/15  12:00:00,321.582258178,25.5818879679,13.3458208301,0.0,62.886420148,41.4019203762,12.8177894539,0.0,10.5075,2.31028945386
 04/15  13:00:00,321.70976813,25.5818879679,12.8329764392,0.0,62.886420148,41.4019203762,11.672715982,0.0,10.5075,1.16521598205
 04/15  14:00:00,305.62723061,25.5818879679,11.2236538363,0.0,62.886420148,41.4019203762,11.6725205552,0.0,10.5075,1.16502055523
 04/15  15:00:00,288.505845806,25.5818879679,8.04725860872,0.0,62.886420148,41.4019203762,12.8567089698,1.18413120337,10.5075,1.16507776641
 04/15  16:00:00,281.324748875,25.5818879679,6.28337148033,0.0,62.886420148,41.4019203762,11.6723958732,0.0,10.5075,1.16489587318
 04/15  17:00:00,280.33010946,25.5818879679,5.75993995937,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/15  18:00:00,259.580139451,25.5818879679,3.55200402522,0.0,34.9369000822,32.3179380704,28.942731959,19.6052419893,8.1725,1.16498996969
 04/15  19:00:00,228.502210189,25.5818879679,1.75414564925,0.0,20.9621400493,23.2339557645,45.364179759,38.361939498,5.8375,1.16474026098
 04/15  20:00:00,216.977834929,25.5818879679,1.21436074368,0.0,20.9621400493,23.2339557645,56.5319453739,49.5297390505,5.8375,1.1647063234
 04/15  21:00:00,164.149769513,25.5818879679,0.510244012157,0.0,6.98738001645,14.1499734587,25.3654748889,21.8429748889,3.5025,0.02
 04/15  22:00:00,120.100485195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571976058,0.0,1.75125,1.16446976058
 04/15  23:00:00,151.396792662,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  24:00:00,128.167877614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559827329,0.0,1.75125,1.16434827329
 04/16  01:00:00,118.313888726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,116.638658168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  03:00:00,115.594843462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551960124,0.0,1.75125,1.16426960124
 04/16  04:00:00,121.982864837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,119.993112565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  06:00:00,151.043882713,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,94.0487287586,89.3819037714,3.5025,1.16432498718
 04/16  07:00:00,163.156713596,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,102.756512308,99.234012308,3.5025,0.02
 04/16  08:00:00,198.727815936,25.5818879679,0.0133066527942,0.0,6.98738001645,14.1499734587,83.0752604912,79.5527604912,3.5025,0.02
 04/16  09:00:00,180.985256744,25.5818879679,0.232329698494,0.0,6.98738001645,14.1499734587,68.1716670519,63.504730455,3.5025,1.16443659698
 04/16  10:00:00,216.038215349,25.5818879679,1.45990886017,0.0,27.9495200658,27.7759469175,47.4439835794,40.4189835794,7.005,0.02
 04/16  11:00:00,242.923612919,25.5818879679,2.06176571526,0.0,27.9495200658,27.7759469175,30.2062206296,22.0364669556,7.005,1.16475367408
 04/16  12:00:00,263.277527186,25.5818879679,3.992620323,0.0,41.9242800987,36.8599292233,10.8253288764,0.320582533283,9.34,1.16474634307
 04/16  13:00:00,263.095375524,25.5818879679,4.74126772727,0.0,41.9242800987,36.8599292233,10.5047144167,0.0,9.34,1.16471441671
 04/16  14:00:00,258.481061836,25.5818879679,6.01672840306,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  15:00:00,256.717613198,25.5818879679,7.3207091582,0.0,41.9242800987,36.8599292233,10.5048133032,0.0,9.34,1.1648133032
 04/16  16:00:00,256.638953866,25.5818879679,7.87046298653,0.0,41.9242800987,36.8599292233,10.5048086798,0.0,9.34,1.1648086798
 04/16  17:00:00,224.120840825,25.5818879679,6.31762917063,0.0,27.9495200658,27.7759469175,8.16971644427,0.0,7.005,1.16471644427
 04/16  18:00:00,224.563088021,25.5818879679,4.02808290407,0.0,13.9747600329,18.6919646116,5.1326683256,0.442668325603,4.67,0.02
 04/16  19:00:00,216.657957318,25.5818879679,1.98773081997,0.0,13.9747600329,18.6919646116,13.6345580779,7.79999635809,4.67,1.1645617198
 04/16  20:00:00,204.349784081,25.5818879679,1.05527922293,0.0,13.9747600329,18.6919646116,39.0815259137,33.2470376115,4.67,1.16448830221
 04/16  21:00:00,181.733010063,25.5818879679,1.12740024445,0.0,13.9747600329,18.6919646116,4.79551092907,0.105510929066,4.67,0.02
 04/16  22:00:00,122.731800943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  23:00:00,151.719487214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550981865,0.0,1.75125,1.16425981865
 04/16  24:00:00,126.113265051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,116.061538536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  02:00:00,112.375494677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925933728,0.0,2.335,1.16425933728
 04/17  03:00:00,108.838975884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,112.397972701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,108.424564488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,146.383831109,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,128.54886374,122.714602973,4.67,1.16426076653
 04/17  07:00:00,149.540309062,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,144.66043475,139.97043475,4.67,0.02
 04/17  08:00:00,224.69896979,25.5818879679,0.622936543937,0.0,34.9369000822,32.3179380704,130.593767485,121.256769134,8.1725,1.16449835193
 04/17  09:00:00,250.767707009,25.5818879679,1.54463108368,0.0,62.886420148,41.4019203762,113.185907823,101.513773631,10.5075,1.16463419152
 04/17  10:00:00,239.712085961,25.5818879679,2.2290783304,0.0,62.886420148,41.4019203762,98.4514166323,87.9239166323,10.5075,0.02
 04/17  11:00:00,270.72677607,25.5818879679,3.03857566639,0.0,62.886420148,41.4019203762,78.4547127644,66.7820860859,10.5075,1.16512667853
 04/17  12:00:00,252.988971841,25.5818879679,3.53795762855,0.0,62.886420148,41.4019203762,66.8761705143,54.0581829529,10.5075,2.31048756142
 04/17  13:00:00,250.459787052,25.5818879679,4.02937468369,0.0,62.886420148,41.4019203762,55.8091091582,44.1363020783,10.5075,1.16530707988
 04/17  14:00:00,245.606683707,25.5818879679,4.42321440553,0.0,62.886420148,41.4019203762,49.5100771967,37.8374549374,10.5075,1.16512225936
 04/17  15:00:00,243.002020201,25.5818879679,4.83847543285,0.0,62.886420148,41.4019203762,40.3857533329,28.7132935272,10.5075,1.16495980569
 04/17  16:00:00,243.694682113,25.5818879679,4.78251821034,0.0,62.886420148,41.4019203762,42.3405274553,30.6681239481,10.5075,1.16490350712
 04/17  17:00:00,241.74540706,25.5818879679,4.53150989685,0.0,62.886420148,41.4019203762,50.8130616376,40.2855616376,10.5075,0.02
 04/17  18:00:00,238.237295506,25.5818879679,3.40761177892,0.0,41.9242800987,36.8599292233,68.6098463893,58.1048638735,9.34,1.16498251573
 04/17  19:00:00,230.761768449,25.5818879679,2.55541186953,0.0,41.9242800987,36.8599292233,93.4731097455,82.9684054941,9.34,1.16470425146
 04/17  20:00:00,204.586485244,25.5818879679,1.40589329991,0.0,34.9369000822,32.3179380704,114.624204337,105.28692421,8.1725,1.16478012726
 04/17  21:00:00,144.62048104,25.5818879679,0.222884600527,0.0,13.9747600329,18.6919646116,89.8406988568,85.1506988568,4.67,0.02
 04/17  22:00:00,89.4689773119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942517902,0.0,2.335,1.16442517902
 04/17  23:00:00,123.230748297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,93.7400936462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,86.1027767369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924203147,0.0,2.335,1.16424203147
 04/18  02:00:00,85.1882211191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,84.5630347358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,106.318385445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925053195,0.0,2.335,1.16425053195
 04/18  05:00:00,105.873226131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  06:00:00,148.788489717,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,252.650770139,247.960770139,4.67,0.02
 04/18  07:00:00,145.406188654,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,237.402347475,231.567944613,4.67,1.16440286223
 04/18  08:00:00,212.774531535,25.5818879679,0.106024603516,0.0,34.9369000822,32.3179380704,195.136323728,186.943823728,8.1725,0.02
 04/18  09:00:00,239.032520691,25.5818879679,0.781876242244,0.0,62.886420148,41.4019203762,156.974678011,145.302477362,10.5075,1.16470064858
 04/18  10:00:00,231.453197116,25.5818879679,1.22483856945,0.0,62.886420148,41.4019203762,133.849603017,122.177275695,10.5075,1.16482732193
 04/18  11:00:00,264.080908194,25.5818879679,2.03975190051,0.0,62.886420148,41.4019203762,107.466829571,95.794233797,10.5075,1.16509577414
 04/18  12:00:00,248.661382321,25.5818879679,2.8923597519,0.0,62.886420148,41.4019203762,85.4000883059,73.7272852405,10.5075,1.16530306538
 04/18  13:00:00,249.481089535,25.5818879679,3.53080683772,0.0,62.886420148,41.4019203762,67.9878707448,56.315208408,10.5075,1.16516233684
 04/18  14:00:00,247.259785858,25.5818879679,4.14393749712,0.0,62.886420148,41.4019203762,52.7642267135,41.0916744288,10.5075,1.16505228464
 04/18  15:00:00,244.556513803,25.5818879679,4.71594488776,0.0,62.886420148,41.4019203762,39.0301589963,27.3577360376,10.5075,1.16492295871
 04/18  16:00:00,246.344122247,25.5818879679,5.10245274642,0.0,62.886420148,41.4019203762,32.8393172417,21.1669594877,10.5075,1.16485775398
 04/18  17:00:00,246.118800338,25.5818879679,5.13363332776,0.0,62.886420148,41.4019203762,34.6660272536,22.9935059973,10.5075,1.16502125631
 04/18  18:00:00,242.65495192,25.5818879679,4.15281276204,0.0,41.9242800987,36.8599292233,45.6729638501,35.1681309921,9.34,1.16483285796
 04/18  19:00:00,228.477520272,25.5818879679,2.8968154915,0.0,41.9242800987,36.8599292233,77.7700990173,67.2654314957,9.34,1.16466752159
 04/18  20:00:00,204.182834704,25.5818879679,1.26266816192,0.0,34.9369000822,32.3179380704,110.610582233,102.418082233,8.1725,0.02
 04/18  21:00:00,144.798989574,25.5818879679,0.0466077310223,0.0,13.9747600329,18.6919646116,99.7987917161,93.9642837797,4.67,1.16450793647
 04/18  22:00:00,94.5406950143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,127.979797922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932679876,0.0,2.335,1.16432679876
 04/18  24:00:00,98.6605693956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,90.2223627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,88.8018916987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  03:00:00,87.6615153183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922688097,0.0,2.335,1.16422688097
 04/19  04:00:00,93.2143202026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,91.8524070014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,133.994407884,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,282.566475937,276.732249965,4.67,1.16422597166
 04/19  07:00:00,139.02378916,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,247.877343124,243.187343124,4.67,0.02
 04/19  08:00:00,219.867614437,25.5818879679,0.149779448699,0.0,34.9369000822,32.3179380704,184.667091611,175.329987178,8.1725,1.16460443229
 04/19  09:00:00,255.613032416,25.5818879679,1.18869729125,0.0,62.886420148,41.4019203762,119.886470559,109.358970559,10.5075,0.02
 04/19  10:00:00,249.538728288,25.5818879679,2.19780834584,0.0,62.886420148,41.4019203762,87.8207532436,76.1484502839,10.5075,1.16480295977
 04/19  11:00:00,280.169555352,25.5818879679,3.08384113696,0.0,62.886420148,41.4019203762,64.0939786074,52.4212719554,10.5075,1.16520665203
 04/19  12:00:00,265.928729905,25.5818879679,3.79452379679,0.0,62.886420148,41.4019203762,46.2274938328,34.5548659196,10.5075,1.16512791319
 04/19  13:00:00,265.451328058,25.5818879679,4.5474047346,0.0,62.886420148,41.4019203762,30.1608225067,17.3429437721,10.5075,2.31037873451
 04/19  14:00:00,261.674916944,25.5818879679,5.22310278712,0.0,62.886420148,41.4019203762,17.9792626188,6.30682647363,10.5075,1.16493614515
 04/19  15:00:00,257.344537479,25.5818879679,5.75307401673,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  16:00:00,257.371469884,25.5818879679,5.81662348663,0.0,62.886420148,41.4019203762,11.6724966506,0.0,10.5075,1.16499665056
 04/19  17:00:00,257.493034052,25.5818879679,5.62868809003,0.0,62.886420148,41.4019203762,15.4622753901,3.78983560199,10.5075,1.16493978807
 04/19  18:00:00,253.166337442,25.5818879679,4.35142748532,0.0,41.9242800987,36.8599292233,29.2599006544,18.7551161696,9.34,1.16478448482
 04/19  19:00:00,248.915459082,25.5818879679,3.27341945499,0.0,41.9242800987,36.8599292233,54.6408332567,44.1361602418,9.34,1.16467301489
 04/19  20:00:00,224.479725189,25.5818879679,2.37578786119,0.0,34.9369000822,32.3179380704,65.7182365622,56.3809952051,8.1725,1.16474135712
 04/19  21:00:00,162.195358995,25.5818879679,0.783525970298,0.0,13.9747600329,18.6919646116,36.0835552563,31.3935552563,4.67,0.02
 04/19  22:00:00,106.896117469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942820113,0.0,2.335,1.16442820113
 04/19  23:00:00,138.478802778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,110.581505408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,101.369820324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924220373,0.0,2.335,1.16424220373
 04/20  02:00:00,100.659392411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,100.031112677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  04:00:00,106.664959656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,106.357125271,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923912385,0.0,2.335,1.16423912385
 04/20  06:00:00,150.08719825,25.5818879679,0.00459860060641,0.0,13.9747600329,18.6919646116,144.586892932,139.896892932,4.67,0.02
 04/20  07:00:00,162.952365526,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,131.55107244,126.86107244,4.67,0.02
 04/20  08:00:00,247.051404631,25.5818879679,1.01347537408,0.0,34.9369000822,32.3179380704,88.9108733005,79.5737794099,8.1725,1.16459389064
 04/20  09:00:00,286.1021717,25.5818879679,3.14568164649,0.0,62.886420148,41.4019203762,43.7255026615,32.0533556173,10.5075,1.16464704415
 04/20  10:00:00,284.920177774,25.5818879679,4.08076868081,0.0,62.886420148,41.4019203762,20.2509456719,8.57864569799,10.5075,1.16479997393
 04/20  11:00:00,307.885194991,25.5818879679,4.80032910893,0.0,62.886420148,41.4019203762,11.6726173561,0.0,10.5075,1.16511735611
 04/20  12:00:00,299.380471888,25.5818879679,5.66389216848,0.0,62.886420148,41.4019203762,11.6728397277,0.0,10.5075,1.16533972773
 04/20  13:00:00,300.26333742,25.5818879679,6.48750131405,0.0,62.886420148,41.4019203762,11.6726883296,0.0,10.5075,1.16518832956
 04/20  14:00:00,294.236575004,25.5818879679,6.96238360461,0.0,62.886420148,41.4019203762,11.6725367544,0.0,10.5075,1.16503675436
 04/20  15:00:00,291.637285176,25.5818879679,7.7908509845,0.0,62.886420148,41.4019203762,11.672386608,0.0,10.5075,1.16488660801
 04/20  16:00:00,290.781991935,25.5818879679,7.85781963724,0.0,62.886420148,41.4019203762,11.6725313005,0.0,10.5075,1.16503130054
 04/20  17:00:00,288.470450748,25.5818879679,7.49896574138,0.0,62.886420148,41.4019203762,11.6724826974,0.0,10.5075,1.16498269742
 04/20  18:00:00,281.081990996,25.5818879679,6.14822704322,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/20  19:00:00,277.951795078,25.5818879679,4.93845434254,0.0,41.9242800987,36.8599292233,10.8219466934,0.317125110552,9.34,1.16482158283
 04/20  20:00:00,251.587642005,25.5818879679,3.63477900961,0.0,34.9369000822,32.3179380704,18.6048825904,9.26765735818,8.1725,1.16472523223
 04/20  21:00:00,180.355937119,25.5818879679,1.71385555285,0.0,13.9747600329,18.6919646116,5.99762102758,0.163112282,4.67,1.16450874558
 04/20  22:00:00,121.958097249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,152.427399467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,128.312930967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926542956,0.0,2.335,1.16426542956
 04/21  01:00:00,117.879846389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,117.159705165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,116.910366258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,143.275716111,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922524582,0.0,2.335,1.16422524582
 04/21  05:00:00,144.56092721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,191.513896416,25.5818879679,0.587756986169,0.0,13.9747600329,18.6919646116,51.0862745847,46.3962745847,4.67,0.02
 04/21  07:00:00,197.298443075,25.5818879679,0.716070429871,0.0,13.9747600329,18.6919646116,70.2332896061,64.3988888139,4.67,1.16440079223
 04/21  08:00:00,263.768168194,25.5818879679,2.35596793968,0.0,34.9369000822,32.3179380704,49.9666175966,41.7741175966,8.1725,0.02
 04/21  09:00:00,297.549592719,25.5818879679,4.81615820686,0.0,62.886420148,41.4019203762,23.4713612032,11.7992290711,10.5075,1.16463213204
 04/21  10:00:00,296.315321005,25.5818879679,5.83296480738,0.0,62.886420148,41.4019203762,11.6724136554,0.0,10.5075,1.16491365537
 04/21  11:00:00,313.657602853,25.5818879679,6.60241413471,0.0,62.886420148,41.4019203762,11.6726729941,0.0,10.5075,1.16517299414
 04/21  12:00:00,309.795845131,25.5818879679,8.26725270658,0.0,62.886420148,41.4019203762,11.6726073717,0.0,10.5075,1.16510737175
 04/21  13:00:00,316.859905061,25.5818879679,11.0079572763,0.0,62.886420148,41.4019203762,11.6727254321,0.0,10.5075,1.16522543212
 04/21  14:00:00,308.740802014,25.5818879679,11.2637923187,0.0,62.886420148,41.4019203762,11.672609998,0.0,10.5075,1.16510999799
 04/21  15:00:00,304.295456977,25.5818879679,11.7212553267,0.0,62.886420148,41.4019203762,11.6724752448,0.0,10.5075,1.16497524477
 04/21  16:00:00,303.969630261,25.5818879679,11.8369209873,0.0,62.886420148,41.4019203762,11.6724040932,0.0,10.5075,1.16490409322
 04/21  17:00:00,300.360633294,25.5818879679,10.8896692145,0.0,62.886420148,41.4019203762,11.6725600238,0.0,10.5075,1.16506002379
 04/21  18:00:00,290.962490725,25.5818879679,8.99828124808,0.0,41.9242800987,36.8599292233,10.5048667397,0.0,9.34,1.16486673974
 04/21  19:00:00,279.645992743,25.5818879679,7.62280022849,0.0,41.9242800987,36.8599292233,10.8190303112,0.314333398541,9.34,1.16469691265
 04/21  20:00:00,254.483006285,25.5818879679,5.70025198217,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/21  21:00:00,181.728864152,25.5818879679,3.34468647139,0.0,13.9747600329,18.6919646116,5.83453322577,0.0,4.67,1.16453322577
 04/21  22:00:00,128.086141471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,157.491781815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927052401,0.0,2.335,1.16427052401
 04/21  24:00:00,136.597005588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,124.247036067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  02:00:00,123.726345236,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552479598,0.0,1.75125,1.16427479598
 04/22  03:00:00,122.682052536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,128.575952192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  05:00:00,126.215275689,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552242877,0.0,1.75125,1.16427242877
 04/22  06:00:00,156.582792393,25.5818879679,0.181327261268,0.0,6.98738001645,14.1499734587,49.8123265063,46.2898265063,3.5025,0.02
 04/22  07:00:00,168.507073347,25.5818879679,0.31040922553,0.0,6.98738001645,14.1499734587,74.703363901,71.180863901,3.5025,0.02
 04/22  08:00:00,232.730839718,25.5818879679,1.24208465303,0.0,20.9621400493,23.2339557645,55.105112275,48.1029989795,5.8375,1.16461329552
 04/22  09:00:00,261.619077112,25.5818879679,3.55460712895,0.0,41.9242800987,36.8599292233,28.5865057212,18.0818544957,9.34,1.16465122552
 04/22  10:00:00,289.197752961,25.5818879679,5.19363850237,0.0,62.886420148,41.4019203762,11.0650095582,0.537509558184,10.5075,0.02
 04/22  11:00:00,314.737100213,25.5818879679,7.11772471074,0.0,62.886420148,41.4019203762,11.6726597369,0.0,10.5075,1.16515973694
 04/22  12:00:00,309.638380388,25.5818879679,8.96739252492,0.0,62.886420148,41.4019203762,12.8179034319,0.0,10.5075,2.31040343188
 04/22  13:00:00,310.186062384,25.5818879679,9.65825644796,0.0,62.886420148,41.4019203762,11.6727485514,0.0,10.5075,1.16524855135
 04/22  14:00:00,303.021014062,25.5818879679,10.1607791012,0.0,62.886420148,41.4019203762,11.6725420578,0.0,10.5075,1.16504205781
 04/22  15:00:00,302.544982563,25.5818879679,11.731269155,0.0,62.886420148,41.4019203762,11.6724729033,0.0,10.5075,1.16497290328
 04/22  16:00:00,302.778249143,25.5818879679,11.9843143595,0.0,62.886420148,41.4019203762,11.6723901094,0.0,10.5075,1.16489010943
 04/22  17:00:00,299.821832184,25.5818879679,11.1264286596,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  18:00:00,275.705938349,25.5818879679,7.92310004925,0.0,34.9369000822,32.3179380704,9.9227559994,0.58528776062,8.1725,1.16496823878
 04/22  19:00:00,238.783588981,25.5818879679,4.65160579609,0.0,20.9621400493,23.2339557645,8.09181931264,1.08961062837,5.8375,1.16470868427
 04/22  20:00:00,226.658540161,25.5818879679,3.25137557658,0.0,20.9621400493,23.2339557645,7.87686409488,0.874701546187,5.8375,1.16466254869
 04/22  21:00:00,171.177855864,25.5818879679,1.99452612191,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/22  22:00:00,125.359536299,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566911806,0.0,1.75125,1.16441911806
 04/22  23:00:00,155.619163144,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,134.336064319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563031,0.0,1.75125,1.16438031
 04/23  01:00:00,123.558461683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  02:00:00,122.770559417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,121.965208403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552974282,0.0,1.75125,1.16427974282
 04/23  04:00:00,128.502974036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  05:00:00,126.795893773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,158.033818179,25.5818879679,0.18972714433,0.0,6.98738001645,14.1499734587,47.5377427887,42.8709864179,3.5025,1.16425637079
 04/23  07:00:00,170.879883379,25.5818879679,0.337182200994,0.0,6.98738001645,14.1499734587,71.0333503201,67.5108503201,3.5025,0.02
 04/23  08:00:00,206.058462686,25.5818879679,0.686161200652,0.0,6.98738001645,14.1499734587,57.5976501251,54.0751501251,3.5025,0.02
 04/23  09:00:00,190.624477401,25.5818879679,1.01900322868,0.0,6.98738001645,14.1499734587,38.416901348,33.7500444201,3.5025,1.16435692795
 04/23  10:00:00,227.55091672,25.5818879679,3.20435488803,0.0,27.9495200658,27.7759469175,12.1985425837,5.17354258375,7.005,0.02
 04/23  11:00:00,250.403175602,25.5818879679,3.86905123123,0.0,27.9495200658,27.7759469175,8.16965550828,0.0,7.005,1.16465550828
 04/23  12:00:00,276.313018531,25.5818879679,7.61301583536,0.0,41.9242800987,36.8599292233,10.5048094697,0.0,9.34,1.16480946971
 04/23  13:00:00,280.026424215,25.5818879679,9.55645451298,0.0,41.9242800987,36.8599292233,10.5047641192,0.0,9.34,1.1647641192
 04/23  14:00:00,274.185868469,25.5818879679,10.3886941382,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  15:00:00,271.36350944,25.5818879679,11.402477869,0.0,41.9242800987,36.8599292233,10.5046729253,0.0,9.34,1.16467292529
 04/23  16:00:00,271.593259189,25.5818879679,11.7086276788,0.0,41.9242800987,36.8599292233,10.5048328543,0.0,9.34,1.16483285427
 04/23  17:00:00,237.589025322,25.5818879679,9.17118924577,0.0,27.9495200658,27.7759469175,8.16971827767,0.0,7.005,1.16471827767
 04/23  18:00:00,235.256887673,25.5818879679,6.02716991425,0.0,13.9747600329,18.6919646116,5.21116812342,0.521168123418,4.67,0.02
 04/23  19:00:00,228.291958346,25.5818879679,4.70694995416,0.0,13.9747600329,18.6919646116,5.83467452312,0.0,4.67,1.16467452312
 04/23  20:00:00,218.218101994,25.5818879679,3.30355549588,0.0,13.9747600329,18.6919646116,5.12456941653,0.43456941653,4.67,0.02
 04/23  21:00:00,189.874153515,25.5818879679,3.37660453975,0.0,13.9747600329,18.6919646116,5.83443974945,0.0,4.67,1.16443974945
 04/23  22:00:00,127.912305751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,156.740956853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,135.522583146,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555510282,0.0,1.75125,1.16430510282
 04/24  01:00:00,127.038061677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,125.604488548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,124.718488683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924843973,0.0,2.335,1.16424843973
 04/24  04:00:00,132.303944899,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  05:00:00,131.46961353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,171.387889628,25.5818879679,0.912008791949,0.0,13.9747600329,18.6919646116,34.0833023167,28.2490579185,4.67,1.16424439816
 04/24  07:00:00,185.091204235,25.5818879679,0.748146360798,0.0,13.9747600329,18.6919646116,70.0144148966,65.3244148966,4.67,0.02
 04/24  08:00:00,255.39173207,25.5818879679,1.43453034563,0.0,34.9369000822,32.3179380704,76.0016575174,66.6646141568,8.1725,1.16454336065
 04/24  09:00:00,278.480076709,25.5818879679,2.39829340256,0.0,62.886420148,41.4019203762,75.5068653579,64.9793653579,10.5075,0.02
