Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  10:00:00,267.002877659,25.5818879679,2.29771070208,0.0,62.886420148,41.4019203762,81.5866234643,69.9142024859,10.5075,1.16492097838
 04/24  11:00:00,289.831987122,25.5818879679,2.54270235687,0.0,62.886420148,41.4019203762,72.4227062156,60.7500894087,10.5075,1.16511680693
 04/24  12:00:00,275.11049162,25.5818879679,2.67111871155,0.0,62.886420148,41.4019203762,69.3563552523,57.6835651582,10.5075,1.16529009407
 04/24  13:00:00,273.952414883,25.5818879679,2.80328008011,0.0,62.886420148,41.4019203762,65.5111917952,53.8385504601,10.5075,1.16514133501
 04/24  14:00:00,268.8907903,25.5818879679,2.83582346162,0.0,62.886420148,41.4019203762,65.1247202166,53.4521624219,10.5075,1.16505779466
 04/24  15:00:00,265.000969879,25.5818879679,2.88195311977,0.0,62.886420148,41.4019203762,63.4175181517,51.7450833435,10.5075,1.16493480812
 04/24  16:00:00,266.25628836,25.5818879679,3.02317792815,0.0,62.886420148,41.4019203762,58.3773935425,46.7050392964,10.5075,1.16485424614
 04/24  17:00:00,265.748413883,25.5818879679,3.00281910542,0.0,62.886420148,41.4019203762,59.1097008705,47.4372017827,10.5075,1.16499908782
 04/24  18:00:00,260.349000865,25.5818879679,2.35036469518,0.0,41.9242800987,36.8599292233,65.9021717507,55.3973536396,9.34,1.1648181111
 04/24  19:00:00,254.899673263,25.5818879679,2.15292210678,0.0,41.9242800987,36.8599292233,72.8037538594,62.2990830159,9.34,1.16467084348
 04/24  20:00:00,234.27396402,25.5818879679,1.52634304392,0.0,34.9369000822,32.3179380704,78.0088071864,69.8163071864,8.1725,0.02
 04/24  21:00:00,170.323583401,25.5818879679,0.458207636236,0.0,13.9747600329,18.6919646116,45.211943922,39.3774031038,4.67,1.16454081822
 04/24  22:00:00,114.664587056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,144.744273186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932759039,0.0,2.335,1.16432759039
 04/24  24:00:00,117.513709567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,106.318883789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,102.883027356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992636751,0.0,2.335,1.1642636751
 04/25  03:00:00,99.5919489964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,119.151135339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,117.821785614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  06:00:00,155.752666817,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,180.965946919,175.131686365,4.67,1.16426055315
 04/25  07:00:00,157.791527947,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,175.97196895,171.28196895,4.67,0.02
 04/25  08:00:00,227.112334158,25.5818879679,0.374165290679,0.0,34.9369000822,32.3179380704,140.524143471,131.187032263,8.1725,1.16461120776
 04/25  09:00:00,259.456926994,25.5818879679,1.68449427993,0.0,62.886420148,41.4019203762,97.1994699638,86.6719699638,10.5075,0.02
 04/25  10:00:00,250.579674809,25.5818879679,2.52494584642,0.0,62.886420148,41.4019203762,79.681469462,68.0090451698,10.5075,1.16492429219
 04/25  11:00:00,280.253339195,25.5818879679,3.43190405822,0.0,62.886420148,41.4019203762,57.4087774246,45.736214629,10.5075,1.1650627956
 04/25  12:00:00,265.9431815,25.5818879679,4.22405978024,0.0,62.886420148,41.4019203762,39.6958526591,26.8780519709,10.5075,2.31030068821
 04/25  13:00:00,264.742575953,25.5818879679,4.82598297115,0.0,62.886420148,41.4019203762,25.5636525265,13.8909673538,10.5075,1.16518517267
 04/25  14:00:00,261.510206935,25.5818879679,5.50866198858,0.0,62.886420148,41.4019203762,15.2634706944,3.59098299854,10.5075,1.16498769585
 04/25  15:00:00,259.653469794,25.5818879679,6.28920463419,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  16:00:00,260.393535681,25.5818879679,6.73064301525,0.0,62.886420148,41.4019203762,11.6725346811,0.0,10.5075,1.16503468114
 04/25  17:00:00,259.474524163,25.5818879679,6.77842041172,0.0,62.886420148,41.4019203762,11.6724655422,0.0,10.5075,1.1649655422
 04/25  18:00:00,255.60375442,25.5818879679,5.53991675599,0.0,41.9242800987,36.8599292233,14.5684764919,4.06367650344,9.34,1.1647999885
 04/25  19:00:00,236.380475333,25.5818879679,3.72997977374,0.0,41.9242800987,36.8599292233,46.9294020214,36.4247237133,9.34,1.16467830808
 04/25  20:00:00,214.285910542,25.5818879679,2.01442656486,0.0,34.9369000822,32.3179380704,78.4488656969,69.1116317085,8.1725,1.16473398843
 04/25  21:00:00,153.492640038,25.5818879679,0.46754607292,0.0,13.9747600329,18.6919646116,57.6904964224,53.0004964224,4.67,0.02
 04/25  22:00:00,102.375022071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941716528,0.0,2.335,1.16441716528
 04/25  23:00:00,137.167284742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,110.023728367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,98.4476350585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922907898,0.0,2.335,1.16422907898
 04/26  02:00:00,97.6280679729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,95.7360542891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  04:00:00,100.393330235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,99.1023217053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922244223,0.0,2.335,1.16422244223
 04/26  06:00:00,138.128574738,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,187.921674327,183.231674327,4.67,0.02
 04/26  07:00:00,150.796070884,25.5818879679,0.0199106640955,0.0,13.9747600329,18.6919646116,160.211891226,155.521891226,4.67,0.02
 04/26  08:00:00,233.453898269,25.5818879679,0.827011655797,0.0,34.9369000822,32.3179380704,110.249418799,100.912311119,8.1725,1.16460767963
 04/26  09:00:00,268.178141819,25.5818879679,2.78283841701,0.0,62.886420148,41.4019203762,69.1030291349,57.4307639444,10.5075,1.1647651905
 04/26  10:00:00,259.714580173,25.5818879679,3.76743608728,0.0,62.886420148,41.4019203762,46.0782717441,35.5507717441,10.5075,0.02
 04/26  11:00:00,290.186151147,25.5818879679,4.80283309018,0.0,62.886420148,41.4019203762,24.4023856234,11.5846199833,10.5075,2.31026564007
 04/26  12:00:00,276.913125862,25.5818879679,5.63350603198,0.0,62.886420148,41.4019203762,12.2819048841,0.609163060348,10.5075,1.16524182374
 04/26  13:00:00,275.849763085,25.5818879679,6.43646352696,0.0,62.886420148,41.4019203762,11.6725827094,0.0,10.5075,1.1650827094
 04/26  14:00:00,274.741697151,25.5818879679,8.02840675786,0.0,62.886420148,41.4019203762,11.672420352,0.0,10.5075,1.16492035203
 04/26  15:00:00,273.823001665,25.5818879679,9.30676217135,0.0,62.886420148,41.4019203762,11.6724637654,0.0,10.5075,1.16496376538
 04/26  16:00:00,277.137789227,25.5818879679,10.0019076527,0.0,62.886420148,41.4019203762,11.6723893697,0.0,10.5075,1.16488936967
 04/26  17:00:00,277.583109894,25.5818879679,9.81661246265,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  18:00:00,271.807903009,25.5818879679,8.1811189929,0.0,41.9242800987,36.8599292233,10.5049478616,0.0,9.34,1.16494786163
 04/26  19:00:00,262.700020567,25.5818879679,5.23580105007,0.0,41.9242800987,36.8599292233,13.4965655063,2.99182275349,9.34,1.16474275282
 04/26  20:00:00,237.519912654,25.5818879679,2.89927605177,0.0,34.9369000822,32.3179380704,36.2613753969,26.9241608855,8.1725,1.16471451142
 04/26  21:00:00,169.683242403,25.5818879679,0.925574267708,0.0,13.9747600329,18.6919646116,22.6432547289,17.9532547289,4.67,0.02
 04/26  22:00:00,112.152954233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936905328,0.0,2.335,1.16436905328
 04/26  23:00:00,142.349439997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,115.181212413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,104.818384812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499234747,0.0,2.335,1.164234747
 04/27  02:00:00,102.495027795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,100.495279342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,105.524301036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923421628,0.0,2.335,1.16423421628
 04/27  05:00:00,103.87151356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,141.904569668,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,167.060205396,162.370205396,4.67,0.02
 04/27  07:00:00,156.952833219,25.5818879679,0.0182786362416,0.0,13.9747600329,18.6919646116,147.091320903,141.256909451,4.67,1.16441145265
 04/27  08:00:00,243.794172324,25.5818879679,1.01975722912,0.0,34.9369000822,32.3179380704,91.7521789843,83.5596789843,8.1725,0.02
 04/27  09:00:00,282.616714069,25.5818879679,3.12994983138,0.0,62.886420148,41.4019203762,46.2558369481,34.5835941514,10.5075,1.16474279664
 04/27  10:00:00,276.145782136,25.5818879679,4.21732247089,0.0,62.886420148,41.4019203762,24.2969400373,12.6245621951,10.5075,1.16487784211
 04/27  11:00:00,300.939342064,25.5818879679,5.25791615085,0.0,62.886420148,41.4019203762,11.6726726818,0.0,10.5075,1.16517268181
 04/27  12:00:00,290.441868805,25.5818879679,6.45329494274,0.0,62.886420148,41.4019203762,11.6726107763,0.0,10.5075,1.16511077629
 04/27  13:00:00,289.553043921,25.5818879679,7.8898931999,0.0,62.886420148,41.4019203762,11.6727099048,0.0,10.5075,1.16520990483
 04/27  14:00:00,283.344222368,25.5818879679,9.15584298245,0.0,62.886420148,41.4019203762,11.6725460172,0.0,10.5075,1.16504601716
 04/27  15:00:00,279.85729077,25.5818879679,9.95117825833,0.0,62.886420148,41.4019203762,11.6723835951,0.0,10.5075,1.16488359506
 04/27  16:00:00,281.106141702,25.5818879679,10.243451714,0.0,62.886420148,41.4019203762,11.672510648,0.0,10.5075,1.16501064798
 04/27  17:00:00,279.995761932,25.5818879679,10.1120693224,0.0,62.886420148,41.4019203762,11.6724475995,0.0,10.5075,1.1649475995
 04/27  18:00:00,273.352219921,25.5818879679,8.56980035939,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/27  19:00:00,262.333436044,25.5818879679,5.56570334454,0.0,41.9242800987,36.8599292233,12.8940076633,2.38923067746,9.34,1.16477698588
 04/27  20:00:00,232.700994482,25.5818879679,2.80490194534,0.0,34.9369000822,32.3179380704,43.0554352941,33.7181853083,8.1725,1.1647499858
 04/27  21:00:00,168.679015148,25.5818879679,1.03399321105,0.0,13.9747600329,18.6919646116,20.8999020282,16.2099020282,4.67,0.02
 04/27  22:00:00,112.091624445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942089382,0.0,2.335,1.16442089382
 04/27  23:00:00,142.351016909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,114.979941236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,104.638931555,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928071068,0.0,2.335,1.16428071068
 04/28  02:00:00,102.570113172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,100.731817461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,121.280579284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992176805,0.0,2.335,1.1642176805
 04/28  05:00:00,119.86047344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,158.765446621,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,162.435568421,157.745568421,4.67,0.02
 04/28  07:00:00,164.859916972,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,156.861975925,151.027554604,4.67,1.1644213208
 04/28  08:00:00,239.102737071,25.5818879679,0.678615662455,0.0,34.9369000822,32.3179380704,114.299436377,106.106936377,8.1725,0.02
 04/28  09:00:00,278.842557702,25.5818879679,2.47742503416,0.0,62.886420148,41.4019203762,65.0443813044,53.3721886377,10.5075,1.16469266673
 04/28  10:00:00,280.256840252,25.5818879679,3.95801746225,0.0,62.886420148,41.4019203762,26.4755430591,14.8032480186,10.5075,1.16479504054
 04/28  11:00:00,305.091487723,25.5818879679,4.82162326874,0.0,62.886420148,41.4019203762,11.6725332985,0.0,10.5075,1.1650332985
 04/28  12:00:00,293.134543058,25.5818879679,5.59372059125,0.0,62.886420148,41.4019203762,11.6727120575,0.0,10.5075,1.16521205749
 04/28  13:00:00,293.158109401,25.5818879679,7.28525455004,0.0,62.886420148,41.4019203762,11.6725525038,0.0,10.5075,1.1650525038
 04/28  14:00:00,286.441189773,25.5818879679,8.73781873053,0.0,62.886420148,41.4019203762,11.6724234173,0.0,10.5075,1.16492341729
 04/28  15:00:00,281.787310623,25.5818879679,9.57713743079,0.0,62.886420148,41.4019203762,11.6724791309,0.0,10.5075,1.16497913088
 04/28  16:00:00,282.588568621,25.5818879679,10.0596117454,0.0,62.886420148,41.4019203762,11.6723972677,0.0,10.5075,1.16489726769
 04/28  17:00:00,281.160951177,25.5818879679,9.76431014079,0.0,62.886420148,41.4019203762,11.6725385575,0.0,10.5075,1.16503855747
 04/28  18:00:00,274.140172146,25.5818879679,7.69559701689,0.0,41.9242800987,36.8599292233,10.8380663849,0.333249241363,9.34,1.16481714357
 04/28  19:00:00,258.890481568,25.5818879679,5.28262546638,0.0,41.9242800987,36.8599292233,11.0408888511,1.68088885112,9.34,0.02
 04/28  20:00:00,235.226254411,25.5818879679,3.34722988743,0.0,34.9369000822,32.3179380704,23.0663062491,13.7290518387,8.1725,1.16475441041
 04/28  21:00:00,167.414342382,25.5818879679,1.18680509035,0.0,13.9747600329,18.6919646116,14.325591469,8.49106339338,4.67,1.16452807558
 04/28  22:00:00,114.526423884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,144.645594854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,117.574932167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921794627,0.0,2.335,1.16421794627
 04/29  01:00:00,104.914303954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,103.302858637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,101.281666901,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551450794,0.0,1.75125,1.16426450794
 04/29  04:00:00,107.053311036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  05:00:00,106.190818088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,133.028445794,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,139.080296888,134.413489108,3.5025,1.16430778044
 04/29  07:00:00,148.894499823,25.5818879679,0.0227800239289,0.0,6.98738001645,14.1499734587,121.796431585,118.273931585,3.5025,0.02
 04/29  08:00:00,217.877262482,25.5818879679,0.744142236203,0.0,20.9621400493,23.2339557645,79.3323978179,72.3303854656,5.8375,1.1645123523
 04/29  09:00:00,249.007598176,25.5818879679,2.75898010278,0.0,41.9242800987,36.8599292233,39.7601870475,30.4001870475,9.34,0.02
 04/29  10:00:00,273.324199162,25.5818879679,4.70916316661,0.0,62.886420148,41.4019203762,16.520202761,4.8477564518,10.5075,1.16494630918
 04/29  11:00:00,302.476112487,25.5818879679,6.32895520875,0.0,62.886420148,41.4019203762,11.6725551582,0.0,10.5075,1.16505515817
 04/29  12:00:00,297.306438873,25.5818879679,8.09676212071,0.0,62.886420148,41.4019203762,11.6726742881,0.0,10.5075,1.16517428807
 04/29  13:00:00,300.097324882,25.5818879679,9.66665818944,0.0,62.886420148,41.4019203762,11.6727743357,0.0,10.5075,1.16527433572
 04/29  14:00:00,295.31747093,25.5818879679,11.0834914056,0.0,62.886420148,41.4019203762,11.6724145329,0.0,10.5075,1.16491453294
 04/29  15:00:00,291.110722898,25.5818879679,12.3726323828,0.0,62.886420148,41.4019203762,11.672553805,0.0,10.5075,1.16505380496
 04/29  16:00:00,290.325060034,25.5818879679,12.9191454301,0.0,62.886420148,41.4019203762,11.6724636988,0.0,10.5075,1.16496369882
 04/29  17:00:00,288.54958987,25.5818879679,12.46622684,0.0,62.886420148,41.4019203762,11.6723603413,0.0,10.5075,1.16486034129
 04/29  18:00:00,265.571571805,25.5818879679,8.82266431133,0.0,34.9369000822,32.3179380704,9.92755726629,0.590136090047,8.1725,1.16492117624
 04/29  19:00:00,227.11404183,25.5818879679,5.02110653647,0.0,20.9621400493,23.2339557645,9.04655364034,2.04428113657,5.8375,1.16477250377
 04/29  20:00:00,210.539476082,25.5818879679,2.93820714316,0.0,20.9621400493,23.2339557645,14.3906623766,8.53316237665,5.8375,0.02
 04/29  21:00:00,154.738195102,25.5818879679,0.93101170839,0.0,6.98738001645,14.1499734587,13.1331795816,8.46618696201,3.5025,1.16449261956
 04/29  22:00:00,108.735373767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,140.963818646,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564836544,0.0,1.75125,1.16439836544
 04/29  24:00:00,114.386829597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,104.006612466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  02:00:00,103.23181419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554050925,0.0,1.75125,1.16429050925
 04/30  03:00:00,104.663913886,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,113.283485986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  05:00:00,113.012014422,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554652622,0.0,1.75125,1.16429652622
 04/30  06:00:00,142.762761723,25.5818879679,0.00679520784189,0.0,6.98738001645,14.1499734587,99.3279524342,95.8054524342,3.5025,0.02
 04/30  07:00:00,161.40882941,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,102.924573404,99.4020734037,3.5025,0.02
 04/30  08:00:00,199.847504308,25.5818879679,0.276112554717,0.0,6.98738001645,14.1499734587,76.4997907835,71.8329278062,3.5025,1.16436297731
 04/30  09:00:00,184.14076989,25.5818879679,0.675233879183,0.0,6.98738001645,14.1499734587,52.5342791583,49.0117791583,3.5025,0.02
 04/30  10:00:00,219.674237082,25.5818879679,2.12411698113,0.0,27.9495200658,27.7759469175,28.1465066315,19.976935965,7.005,1.16457066653
 04/30  11:00:00,245.834482121,25.5818879679,2.82824216339,0.0,27.9495200658,27.7759469175,11.9883896129,3.81878980664,7.005,1.16459980623
 04/30  12:00:00,263.664369132,25.5818879679,4.96007113925,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  13:00:00,262.726061608,25.5818879679,6.38219429431,0.0,41.9242800987,36.8599292233,10.5047868273,0.0,9.34,1.16478682729
 04/30  14:00:00,257.257532918,25.5818879679,7.70056380608,0.0,41.9242800987,36.8599292233,10.5046782305,0.0,9.34,1.16467823046
 04/30  15:00:00,253.64657127,25.5818879679,8.40611606884,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  16:00:00,252.818318558,25.5818879679,8.61881472636,0.0,41.9242800987,36.8599292233,10.5048189438,0.0,9.34,1.16481894384
 04/30  17:00:00,219.018546843,25.5818879679,6.99868498285,0.0,27.9495200658,27.7759469175,8.16971232965,0.0,7.005,1.16471232965
 04/30  18:00:00,219.928958747,25.5818879679,4.58263984789,0.0,13.9747600329,18.6919646116,6.29594651557,0.46141471329,4.67,1.16453180228
 04/30  19:00:00,209.875630709,25.5818879679,2.78595366076,0.0,13.9747600329,18.6919646116,7.56931823231,2.87931823231,4.67,0.02
 04/30  20:00:00,201.356081315,25.5818879679,1.51192504737,0.0,13.9747600329,18.6919646116,27.2556202692,21.4211331694,4.67,1.16448709979
 04/30  21:00:00,179.603823362,25.5818879679,1.30190964679,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  22:00:00,120.53961316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  23:00:00,151.094471826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555122544,0.0,1.75125,1.16430122544
 04/30  24:00:00,127.976888028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,120.527202054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,119.930006453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922511842,0.0,2.335,1.16422511842
 05/01  03:00:00,118.932485226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,125.511897989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,123.533765005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921219038,0.0,2.335,1.16421219038
 05/01  06:00:00,161.247564642,25.5818879679,0.404805235653,0.0,13.9747600329,18.6919646116,58.9802717714,54.2902717714,4.67,0.02
 05/01  07:00:00,173.760505635,25.5818879679,0.400779487977,0.0,13.9747600329,18.6919646116,87.8241824769,83.1341824769,4.67,0.02
 05/01  08:00:00,247.411010503,25.5818879679,1.24198614925,0.0,34.9369000822,32.3179380704,78.070985479,68.7339223907,8.1725,1.16456308836
 05/01  09:00:00,276.778733136,25.5818879679,2.8518933868,0.0,62.886420148,41.4019203762,57.1383180716,45.466151427,10.5075,1.16466664465
 05/01  10:00:00,272.145972379,25.5818879679,3.45541299859,0.0,62.886420148,41.4019203762,39.3973382431,28.8698382431,10.5075,0.02
 05/01  11:00:00,299.713261513,25.5818879679,4.33016599811,0.0,62.886420148,41.4019203762,16.9493595909,5.27675043349,10.5075,1.16510915742
 05/01  12:00:00,289.387114221,25.5818879679,5.0151668885,0.0,62.886420148,41.4019203762,12.8178477903,0.0,10.5075,2.31034779027
 05/01  13:00:00,288.228339867,25.5818879679,5.51929532327,0.0,62.886420148,41.4019203762,11.6726870501,0.0,10.5075,1.1651870501
 05/01  14:00:00,283.139988859,25.5818879679,5.68720271484,0.0,62.886420148,41.4019203762,11.6724795928,0.0,10.5075,1.1649795928
 05/01  15:00:00,278.905824134,25.5818879679,5.95102091716,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  16:00:00,278.173133291,25.5818879679,5.89546221857,0.0,62.886420148,41.4019203762,11.6725129009,0.0,10.5075,1.16501290087
 05/01  17:00:00,277.29985077,25.5818879679,5.69456663026,0.0,62.886420148,41.4019203762,11.672431453,0.0,10.5075,1.16493145302
 05/01  18:00:00,269.814052795,25.5818879679,4.27632736092,0.0,41.9242800987,36.8599292233,12.6106943305,2.10574744063,9.34,1.16494688986
 05/01  19:00:00,263.438551332,25.5818879679,3.58477917273,0.0,41.9242800987,36.8599292233,26.2637650503,15.7589768891,9.34,1.16478816119
 05/01  20:00:00,243.113804787,25.5818879679,2.68149649813,0.0,34.9369000822,32.3179380704,40.1116995275,30.7745337429,8.1725,1.16466578465
 05/01  21:00:00,175.621985949,25.5818879679,1.04608199755,0.0,13.9747600329,18.6919646116,9.35185927938,4.66185927938,4.67,0.02
 05/01  22:00:00,117.97105186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934525979,0.0,2.335,1.16434525979
 05/01  23:00:00,147.350818397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,120.726286992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,109.1706573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,106.995316698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992238003,0.0,2.335,1.1642238003
 05/02  03:00:00,105.384827278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,127.300856269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,125.892230483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921024257,0.0,2.335,1.16421024257
 05/02  06:00:00,165.301846269,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,95.8510797878,91.1610797878,4.67,0.02
 05/02  07:00:00,169.021252062,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,119.775029217,115.085029217,4.67,0.02
 05/02  08:00:00,234.615290159,25.5818879679,0.711919728337,0.0,34.9369000822,32.3179380704,110.974398169,101.637339367,8.1725,1.16455880191
 05/02  09:00:00,264.804403447,25.5818879679,1.84034216371,0.0,62.886420148,41.4019203762,86.5508276913,74.8786676677,10.5075,1.16466002354
 05/02  10:00:00,259.579847955,25.5818879679,2.41568083729,0.0,62.886420148,41.4019203762,68.6954450875,58.1679450875,10.5075,0.02
 05/02  11:00:00,290.206525951,25.5818879679,3.25093332401,0.0,62.886420148,41.4019203762,41.7675526933,30.0949537527,10.5075,1.16509894065
 05/02  12:00:00,282.232728598,25.5818879679,4.10973736595,0.0,62.886420148,41.4019203762,17.1420265115,4.32420669191,10.5075,2.31031981957
 05/02  13:00:00,289.395380133,25.5818879679,5.2915354219,0.0,62.886420148,41.4019203762,11.6726694091,0.0,10.5075,1.16516940914
 05/02  14:00:00,292.21025729,25.5818879679,7.29926613967,0.0,62.886420148,41.4019203762,11.6724603259,0.0,10.5075,1.16496032591
 05/02  15:00:00,292.419358954,25.5818879679,9.02109046838,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  16:00:00,294.563846557,25.5818879679,9.85308983382,0.0,62.886420148,41.4019203762,11.6724913574,0.0,10.5075,1.16499135739
 05/02  17:00:00,294.023457759,25.5818879679,9.69389482229,0.0,62.886420148,41.4019203762,11.6724078925,0.0,10.5075,1.16490789248
 05/02  18:00:00,285.836964957,25.5818879679,8.0173860739,0.0,41.9242800987,36.8599292233,10.50492107,0.0,9.34,1.16492106996
 05/02  19:00:00,272.71189916,25.5818879679,7.04370117475,0.0,41.9242800987,36.8599292233,10.5047606949,0.0,9.34,1.16476069495
 05/02  20:00:00,253.432345217,25.5818879679,5.62442713065,0.0,34.9369000822,32.3179380704,9.33713654229,0.0,8.1725,1.16463654229
 05/02  21:00:00,180.920299423,25.5818879679,3.39680685784,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  22:00:00,127.269286745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,157.258192144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932063681,0.0,2.335,1.16432063681
 05/02  24:00:00,135.95141813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,125.02164465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,125.08515811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499261985,0.0,2.335,1.164261985
 05/03  03:00:00,125.623926113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,130.547604839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,124.196685781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924446808,0.0,2.335,1.16424446808
 05/03  06:00:00,159.205529834,25.5818879679,0.113023128743,0.0,13.9747600329,18.6919646116,65.9091942703,61.2191942703,4.67,0.02
 05/03  07:00:00,168.073920638,25.5818879679,0.0989479039218,0.0,13.9747600329,18.6919646116,102.452896565,97.7628965648,4.67,0.02
 05/03  08:00:00,244.067646709,25.5818879679,1.04784741028,0.0,34.9369000822,32.3179380704,83.1786270204,73.8415366234,8.1725,1.16459039702
 05/03  09:00:00,279.601506408,25.5818879679,3.02337431063,0.0,62.886420148,41.4019203762,45.7678466111,34.0957220735,10.5075,1.16462453759
 05/03  10:00:00,279.630388464,25.5818879679,4.07707037978,0.0,62.886420148,41.4019203762,21.7216842333,11.1941842333,10.5075,0.02
 05/03  11:00:00,303.254260597,25.5818879679,4.78027912855,0.0,62.886420148,41.4019203762,11.6725600031,0.0,10.5075,1.16506000306
 05/03  12:00:00,293.933411606,25.5818879679,5.38019900236,0.0,62.886420148,41.4019203762,11.6726913562,0.0,10.5075,1.16519135618
 05/03  13:00:00,294.072691097,25.5818879679,5.98618433105,0.0,62.886420148,41.4019203762,12.8179042812,0.0,10.5075,2.31040428121
 05/03  14:00:00,288.809643806,25.5818879679,6.46810926505,0.0,62.886420148,41.4019203762,11.6724122272,0.0,10.5075,1.16491222719
 05/03  15:00:00,286.547967224,25.5818879679,7.24567451954,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  16:00:00,289.369892318,25.5818879679,8.08816499103,0.0,62.886420148,41.4019203762,11.6724409981,0.0,10.5075,1.16494099814
 05/03  17:00:00,289.80719937,25.5818879679,8.26280510153,0.0,62.886420148,41.4019203762,11.6723555857,0.0,10.5075,1.16485558569
 05/03  18:00:00,280.373404726,25.5818879679,6.42844548804,0.0,41.9242800987,36.8599292233,10.5048664574,0.0,9.34,1.16486645735
 05/03  19:00:00,273.606206213,25.5818879679,5.27604197868,0.0,41.9242800987,36.8599292233,10.5047044393,0.0,9.34,1.16470443929
 05/03  20:00:00,252.493742874,25.5818879679,3.76252319261,0.0,34.9369000822,32.3179380704,10.9682142035,2.7757142035,8.1725,0.02
 05/03  21:00:00,180.214444056,25.5818879679,1.79307878336,0.0,13.9747600329,18.6919646116,5.94468815759,0.110126806264,4.67,1.16456135132
 05/03  22:00:00,122.434136076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,152.39048523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926201326,0.0,2.335,1.16426201326
 05/03  24:00:00,128.904844562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  01:00:00,118.584011475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,117.075694763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927118295,0.0,2.335,1.16427118295
 05/04  03:00:00,114.657136345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,119.251603221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  05:00:00,116.784843739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,154.631425564,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,82.1488660367,76.3146032474,4.67,1.16426278928
 05/04  07:00:00,169.181009498,25.5818879679,0.182998553177,0.0,13.9747600329,18.6919646116,97.0705490397,92.3805490397,4.67,0.02
 05/04  08:00:00,246.939065776,25.5818879679,1.06874882335,0.0,34.9369000822,32.3179380704,80.1389233593,70.8018319387,8.1725,1.16459142068
 05/04  09:00:00,277.462076906,25.5818879679,2.65410941421,0.0,62.886420148,41.4019203762,57.3756257502,46.8481257502,10.5075,0.02
 05/04  10:00:00,273.584200341,25.5818879679,3.2975511895,0.0,62.886420148,41.4019203762,41.3003454517,29.6279675158,10.5075,1.16487793588
 05/04  11:00:00,300.358031799,25.5818879679,4.11287497209,0.0,62.886420148,41.4019203762,18.0112994879,6.33880726434,10.5075,1.16499222354
 05/04  12:00:00,289.112768589,25.5818879679,4.58068650106,0.0,62.886420148,41.4019203762,11.6726206808,0.0,10.5075,1.16512068075
 05/04  13:00:00,291.533498266,25.5818879679,5.60946563512,0.0,62.886420148,41.4019203762,12.8177560919,0.0,10.5075,2.31025609187
 05/04  14:00:00,290.794605491,25.5818879679,7.27892631632,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  15:00:00,291.008645634,25.5818879679,8.63306099052,0.0,62.886420148,41.4019203762,11.6724626225,0.0,10.5075,1.16496262252
 05/04  16:00:00,290.489714447,25.5818879679,8.78470754758,0.0,62.886420148,41.4019203762,11.6723618675,0.0,10.5075,1.1648618675
 05/04  17:00:00,289.326386332,25.5818879679,8.47166625203,0.0,62.886420148,41.4019203762,11.6724808808,0.0,10.5075,1.16498088075
 05/04  18:00:00,282.768494921,25.5818879679,7.30778246507,0.0,41.9242800987,36.8599292233,10.5047829248,0.0,9.34,1.16478292478
 05/04  19:00:00,276.468401483,25.5818879679,6.21798057323,0.0,41.9242800987,36.8599292233,10.5047831227,0.0,9.34,1.16478312266
 05/04  20:00:00,252.810273461,25.5818879679,4.09582255802,0.0,34.9369000822,32.3179380704,9.32138928297,1.12888928297,8.1725,0.02
 05/04  21:00:00,179.47320948,25.5818879679,1.8103801201,0.0,13.9747600329,18.6919646116,5.93598021029,0.101379010612,4.67,1.16460119967
 05/04  22:00:00,121.531472196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,151.166772987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933046558,0.0,2.335,1.16433046558
 05/04  24:00:00,127.03814123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,116.062242101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,113.557475545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925081088,0.0,2.335,1.16425081088
 05/05  03:00:00,111.200592523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,132.919185135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,130.832540497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,169.594292426,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,90.0983543355,84.2641287338,4.67,1.16422560177
 05/05  07:00:00,177.762195983,25.5818879679,0.154098101974,0.0,13.9747600329,18.6919646116,99.5276210326,94.8376210326,4.67,0.02
 05/05  08:00:00,249.938596683,25.5818879679,1.47368215601,0.0,34.9369000822,32.3179380704,64.7481755482,55.4111761018,8.1725,1.16449944648
 05/05  09:00:00,284.618162667,25.5818879679,3.56037868021,0.0,62.886420148,41.4019203762,26.2823939786,15.7548939786,10.5075,0.02
 05/05  10:00:00,277.86058303,25.5818879679,4.47794345982,0.0,62.886420148,41.4019203762,12.6466271521,0.974343798381,10.5075,1.16478335375
 05/05  11:00:00,302.116765697,25.5818879679,5.87882338396,0.0,62.886420148,41.4019203762,11.6726336631,0.0,10.5075,1.16513366307
 05/05  12:00:00,292.806913361,25.5818879679,7.49257820695,0.0,62.886420148,41.4019203762,11.6727756581,0.0,10.5075,1.16527565805
 05/05  13:00:00,295.550851834,25.5818879679,9.04386353059,0.0,62.886420148,41.4019203762,11.6726053656,0.0,10.5075,1.16510536557
 05/05  14:00:00,293.598240092,25.5818879679,10.3449651039,0.0,62.886420148,41.4019203762,11.6724996135,0.0,10.5075,1.16499961351
 05/05  15:00:00,295.488103619,25.5818879679,11.9534561224,0.0,62.886420148,41.4019203762,11.6723559044,0.0,10.5075,1.16485590438
 05/05  16:00:00,300.175953587,25.5818879679,12.9427852511,0.0,62.886420148,41.4019203762,11.6724558745,0.0,10.5075,1.16495587449
 05/05  17:00:00,296.178499113,25.5818879679,12.595828061,0.0,62.886420148,41.4019203762,11.6723695754,0.0,10.5075,1.16486957537
 05/05  18:00:00,290.382930614,25.5818879679,11.1023146066,0.0,41.9242800987,36.8599292233,10.5048595294,0.0,9.34,1.16485952935
 05/05  19:00:00,274.003017017,25.5818879679,8.7717966933,0.0,41.9242800987,36.8599292233,12.177727563,1.67305966767,9.34,1.16466789532
 05/05  20:00:00,247.035012612,25.5818879679,5.49251083078,0.0,34.9369000822,32.3179380704,10.3044494162,2.11194941616,8.1725,0.02
 05/05  21:00:00,174.389892536,25.5818879679,2.46702444505,0.0,13.9747600329,18.6919646116,5.83448427077,0.0,4.67,1.16448427077
 05/05  22:00:00,120.935283648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  23:00:00,149.728453607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929123292,0.0,2.335,1.16429123292
 05/05  24:00:00,125.155852901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,111.718725937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,109.334949842,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553195369,0.0,1.75125,1.16428195369
 05/06  03:00:00,107.482758037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,112.719548367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  05:00:00,110.596857428,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,136.276292083,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,98.0065505737,93.3399300678,3.5025,1.16412050591
 05/06  07:00:00,151.642492419,25.5818879679,0.013781638382,0.0,6.98738001645,14.1499734587,103.515810652,99.9933106524,3.5025,0.02
 05/06  08:00:00,224.94318385,25.5818879679,0.974589084493,0.0,20.9621400493,23.2339557645,62.8329738504,55.8309111608,5.8375,1.16456268963
 05/06  09:00:00,260.376257896,25.5818879679,3.54598192247,0.0,41.9242800987,36.8599292233,18.7285889864,9.36858898636,9.34,0.02
 05/06  10:00:00,290.686397499,25.5818879679,6.21787776298,0.0,62.886420148,41.4019203762,11.6724134661,0.0,10.5075,1.16491346609
 05/06  11:00:00,315.630093995,25.5818879679,8.2522806117,0.0,62.886420148,41.4019203762,11.6724644824,0.0,10.5075,1.16496448239
 05/06  12:00:00,309.993520804,25.5818879679,10.302776238,0.0,62.886420148,41.4019203762,11.6725483649,0.0,10.5075,1.16504836489
 05/06  13:00:00,314.16077255,25.5818879679,11.9187321614,0.0,62.886420148,41.4019203762,11.6726266125,0.0,10.5075,1.16512661253
 05/06  14:00:00,306.829518344,25.5818879679,13.2782434206,0.0,62.886420148,41.4019203762,11.6725057908,0.0,10.5075,1.16500579079
 05/06  15:00:00,300.553922115,25.5818879679,14.0416940242,0.0,62.886420148,41.4019203762,11.6724178909,0.0,10.5075,1.16491789094
 05/06  16:00:00,300.77520465,25.5818879679,14.6807082908,0.0,62.886420148,41.4019203762,11.6725223551,0.0,10.5075,1.16502235511
 05/06  17:00:00,300.449512624,25.5818879679,14.5757092784,0.0,62.886420148,41.4019203762,11.672404955,0.0,10.5075,1.16490495502
 05/06  18:00:00,275.646091919,25.5818879679,10.5576728815,0.0,34.9369000822,32.3179380704,9.86782345268,0.530374172935,8.1725,1.16494927974
 05/06  19:00:00,238.848584216,25.5818879679,7.06471821982,0.0,20.9621400493,23.2339557645,8.44402881895,1.44173998708,5.8375,1.16478883187
 05/06  20:00:00,225.747091053,25.5818879679,5.12149243254,0.0,20.9621400493,23.2339557645,6.73862111628,0.881121116282,5.8375,0.02
 05/06  21:00:00,170.402112363,25.5818879679,3.0050167051,0.0,6.98738001645,14.1499734587,4.66700141885,0.0,3.5025,1.16450141885
 05/06  22:00:00,123.354981456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,153.012876914,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564882763,0.0,1.75125,1.16439882763
 05/06  24:00:00,130.213023508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,118.515609836,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,116.801767577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553537965,0.0,1.75125,1.16428537965
 05/07  03:00:00,114.915170897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,120.801069357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,118.922820064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155355925,0.0,1.75125,1.1642855925
 05/07  06:00:00,145.570561029,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,64.027847213,60.505347213,3.5025,0.02
 05/07  07:00:00,161.865237908,25.5818879679,0.145283117372,0.0,6.98738001645,14.1499734587,78.7713305079,75.2488305079,3.5025,0.02
 05/07  08:00:00,203.340419556,25.5818879679,0.863245846211,0.0,6.98738001645,14.1499734587,48.4903275286,43.8234850778,3.5025,1.16434245076
 05/07  09:00:00,189.744524889,25.5818879679,1.31924411554,0.0,6.98738001645,14.1499734587,22.996168185,19.473668185,3.5025,0.02
 05/07  10:00:00,227.937020586,25.5818879679,3.97944679569,0.0,27.9495200658,27.7759469175,8.16968051509,0.0,7.005,1.16468051509
 05/07  11:00:00,254.482663147,25.5818879679,5.77961916517,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  12:00:00,279.975859215,25.5818879679,9.69390948281,0.0,41.9242800987,36.8599292233,10.5047896386,0.0,9.34,1.16478963863
 05/07  13:00:00,281.086752985,25.5818879679,10.2877652814,0.0,41.9242800987,36.8599292233,10.5047168812,0.0,9.34,1.16471688123
 05/07  14:00:00,274.21693725,25.5818879679,10.9195878416,0.0,41.9242800987,36.8599292233,10.5047584321,0.0,9.34,1.16475843214
 05/07  15:00:00,271.336330757,25.5818879679,11.7671772457,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  16:00:00,271.994001872,25.5818879679,12.1841462666,0.0,41.9242800987,36.8599292233,10.5047190611,0.0,9.34,1.16471906112
 05/07  17:00:00,240.712891247,25.5818879679,10.4185831244,0.0,27.9495200658,27.7759469175,8.16976252116,0.0,7.005,1.16476252116
 05/07  18:00:00,240.036834637,25.5818879679,7.76503867044,0.0,13.9747600329,18.6919646116,5.14848037111,0.458480371111,4.67,0.02
 05/07  19:00:00,233.87631193,25.5818879679,6.51415292438,0.0,13.9747600329,18.6919646116,5.83457813709,0.0,4.67,1.16457813709
 05/07  20:00:00,224.913698551,25.5818879679,5.61817805414,0.0,13.9747600329,18.6919646116,5.83447306933,0.0,4.67,1.16447306933
 05/07  21:00:00,196.072478386,25.5818879679,6.42484823142,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  22:00:00,131.211496452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,157.623554059,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548304662,0.0,1.75125,1.16423304662
 05/07  24:00:00,136.114623256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,127.685869232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,128.021818339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992165039,0.0,2.335,1.1642165039
 05/08  03:00:00,127.396205852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,134.918672176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,133.715828632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,174.133929754,25.5818879679,1.90609185435,0.0,13.9747600329,18.6919646116,8.54497232644,2.71071469515,4.67,1.16425763129
 05/08  07:00:00,189.692184055,25.5818879679,1.38306355863,0.0,13.9747600329,18.6919646116,33.0672253702,28.3772253702,4.67,0.02
 05/08  08:00:00,264.587453408,25.5818879679,3.43304352512,0.0,34.9369000822,32.3179380704,26.7698434776,17.4328191276,8.1725,1.16452434999
 05/08  09:00:00,295.498798545,25.5818879679,5.64996260596,0.0,62.886420148,41.4019203762,11.025968684,0.498468684015,10.5075,0.02
 05/08  10:00:00,292.494787706,25.5818879679,6.8965914997,0.0,62.886420148,41.4019203762,11.6722992447,0.0,10.5075,1.16479924465
 05/08  11:00:00,312.836727693,25.5818879679,8.29611212946,0.0,62.886420148,41.4019203762,11.6726393672,0.0,10.5075,1.16513936719
 05/08  12:00:00,305.170521814,25.5818879679,9.20414900325,0.0,62.886420148,41.4019203762,11.6727727725,0.0,10.5075,1.16527277253
 05/08  13:00:00,307.225296577,25.5818879679,10.0095625464,0.0,62.886420148,41.4019203762,11.6725965866,0.0,10.5075,1.1650965866
 05/08  14:00:00,303.138502798,25.5818879679,11.2166767951,0.0,62.886420148,41.4019203762,11.6724847654,0.0,10.5075,1.16498476542
 05/08  15:00:00,301.827234397,25.5818879679,12.545272704,0.0,62.886420148,41.4019203762,11.6723353791,0.0,10.5075,1.16483537907
 05/08  16:00:00,304.620819472,25.5818879679,13.7299349832,0.0,62.886420148,41.4019203762,11.6724277342,0.0,10.5075,1.16492773416
 05/08  17:00:00,304.718000382,25.5818879679,13.8561968083,0.0,62.886420148,41.4019203762,11.6723352497,0.0,10.5075,1.16483524965
 05/08  18:00:00,296.529644767,25.5818879679,12.1341881416,0.0,41.9242800987,36.8599292233,10.5048186356,0.0,9.34,1.16481863557
 05/08  19:00:00,290.904482985,25.5818879679,10.798992242,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/08  20:00:00,267.878644951,25.5818879679,8.3008428838,0.0,34.9369000822,32.3179380704,9.33726715423,0.0,8.1725,1.16476715423
 05/08  21:00:00,189.924845751,25.5818879679,5.34005064077,0.0,13.9747600329,18.6919646116,5.83456103945,0.0,4.67,1.16456103945
 05/08  22:00:00,128.859798642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,158.308907894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,137.551021668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924641106,0.0,2.335,1.16424641106
 05/09  01:00:00,127.005062107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,126.946692263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,126.715860269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925949749,0.0,2.335,1.16425949749
 05/09  04:00:00,153.533209878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,153.971148378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,197.354493511,25.5818879679,2.63809567511,0.0,13.9747600329,18.6919646116,6.56656597484,1.87656597484,4.67,0.02
 05/09  07:00:00,207.387066548,25.5818879679,2.12860378604,0.0,13.9747600329,18.6919646116,17.7091493607,11.8747096218,4.67,1.16443973887
 05/09  08:00:00,274.935990673,25.5818879679,5.6436995752,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/09  09:00:00,310.253250284,25.5818879679,10.1554197836,0.0,62.886420148,41.4019203762,11.6722272451,0.0,10.5075,1.16472724509
 05/09  10:00:00,311.717974792,25.5818879679,12.6241616233,0.0,62.886420148,41.4019203762,11.6722719809,0.0,10.5075,1.16477198088
 05/09  11:00:00,330.256178701,25.5818879679,15.7020256368,0.0,62.886420148,41.4019203762,11.6726606247,0.0,10.5075,1.16516062473
 05/09  12:00:00,325.917235048,25.5818879679,16.3526809134,0.0,62.886420148,41.4019203762,11.6725554669,0.0,10.5075,1.16505546693
 05/09  13:00:00,324.07280533,25.5818879679,15.8282974752,0.0,62.886420148,41.4019203762,11.672626157,0.0,10.5075,1.16512615697
 05/09  14:00:00,308.462785513,25.5818879679,13.397422421,0.0,62.886420148,41.4019203762,12.1063118094,0.43383525268,10.5075,1.16497655674
 05/09  15:00:00,296.47580662,25.5818879679,11.9223673827,0.0,62.886420148,41.4019203762,11.6723090326,0.0,10.5075,1.16480903262
 05/09  16:00:00,297.366409233,25.5818879679,12.3807252993,0.0,62.886420148,41.4019203762,11.672402132,0.0,10.5075,1.16490213204
 05/09  17:00:00,299.261395123,25.5818879679,12.9038014134,0.0,62.886420148,41.4019203762,11.6725146018,0.0,10.5075,1.16501460177
 05/09  18:00:00,292.361021095,25.5818879679,11.4912463512,0.0,41.9242800987,36.8599292233,10.5047756998,0.0,9.34,1.16477569982
 05/09  19:00:00,278.300833146,25.5818879679,10.1173067093,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/09  20:00:00,257.813953386,25.5818879679,7.93089676786,0.0,34.9369000822,32.3179380704,9.33719330615,0.0,8.1725,1.16469330615
 05/09  21:00:00,183.865413614,25.5818879679,5.31029485436,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,128.605435578,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940451904,0.0,2.335,1.16440451904
 05/09  23:00:00,157.782763214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,137.663467194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920653944,0.0,2.335,1.16420653944
 05/10  01:00:00,126.993162147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,126.367329965,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,126.096579032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,133.841863672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921857897,0.0,2.335,1.16421857897
 05/10  05:00:00,132.669525972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,169.660447219,25.5818879679,1.60768160798,0.0,13.9747600329,18.6919646116,7.54801298649,2.85801298649,4.67,0.02
 05/10  07:00:00,189.43187752,25.5818879679,1.38459548505,0.0,13.9747600329,18.6919646116,35.1382391715,29.303834527,4.67,1.16440464444
 05/10  08:00:00,267.825964359,25.5818879679,4.05633049327,0.0,34.9369000822,32.3179380704,17.6711994697,9.47869946966,8.1725,0.02
 05/10  09:00:00,302.041841526,25.5818879679,7.46964376516,0.0,62.886420148,41.4019203762,11.6721437144,0.0,10.5075,1.16464371444
 05/10  10:00:00,299.993451507,25.5818879679,8.74958656413,0.0,62.886420148,41.4019203762,11.6724004884,0.0,10.5075,1.16490048845
 05/10  11:00:00,317.375341455,25.5818879679,9.87310208411,0.0,62.886420148,41.4019203762,11.6726528359,0.0,10.5075,1.16515283591
 05/10  12:00:00,311.377914467,25.5818879679,10.8806396096,0.0,62.886420148,41.4019203762,11.6725615965,0.0,10.5075,1.16506159654
 05/10  13:00:00,318.277957387,25.5818879679,12.6883172538,0.0,62.886420148,41.4019203762,11.6726264642,0.0,10.5075,1.16512646421
 05/10  14:00:00,313.230628722,25.5818879679,14.140252782,0.0,62.886420148,41.4019203762,11.6724394546,0.0,10.5075,1.16493945462
 05/10  15:00:00,308.902017389,25.5818879679,14.5488728567,0.0,62.886420148,41.4019203762,11.6724508095,0.0,10.5075,1.1649508095
 05/10  16:00:00,308.973446495,25.5818879679,14.8025030006,0.0,62.886420148,41.4019203762,11.6723476249,0.0,10.5075,1.16484762491
 05/10  17:00:00,308.863304921,25.5818879679,14.8281875911,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  18:00:00,300.106235852,25.5818879679,12.9413186068,0.0,41.9242800987,36.8599292233,10.5048734488,0.0,9.34,1.1648734488
 05/10  19:00:00,293.296682516,25.5818879679,11.1489105849,0.0,41.9242800987,36.8599292233,10.9568645096,0.452138731038,9.34,1.16472577853
 05/10  20:00:00,271.654958198,25.5818879679,8.78848934245,0.0,34.9369000822,32.3179380704,9.33724915113,0.0,8.1725,1.16474915113
 05/10  21:00:00,191.935321286,25.5818879679,5.70963775385,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
