Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  22:00:00,129.281570076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932904578,0.0,2.335,1.16432904578
 05/10  23:00:00,157.790495106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,137.848862398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,127.019055585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922959414,0.0,2.335,1.16422959414
 05/11  02:00:00,126.76828165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,126.75744321,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,134.595949562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  05:00:00,133.421355789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921379194,0.0,2.335,1.16421379194
 05/11  06:00:00,170.735190417,25.5818879679,1.86719250833,0.0,13.9747600329,18.6919646116,7.17553635239,2.48553635239,4.67,0.02
 05/11  07:00:00,191.398957921,25.5818879679,1.51519137402,0.0,13.9747600329,18.6919646116,25.9402702821,21.2502702821,4.67,0.02
 05/11  08:00:00,271.778747665,25.5818879679,4.73771602307,0.0,34.9369000822,32.3179380704,10.7494710641,1.41249091306,8.1725,1.164480151
 05/11  09:00:00,310.722304483,25.5818879679,10.1321550267,0.0,62.886420148,41.4019203762,11.6721864102,0.0,10.5075,1.1646864102
 05/11  10:00:00,310.114391955,25.5818879679,12.0054284396,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,327.95457938,25.5818879679,13.9832779881,0.0,62.886420148,41.4019203762,11.6725926039,0.0,10.5075,1.16509260385
 05/11  12:00:00,325.225643851,25.5818879679,16.0744089566,0.0,62.886420148,41.4019203762,12.8177387764,0.0,10.5075,2.31023877642
 05/11  13:00:00,335.251775472,25.5818879679,21.2295041202,0.0,62.886420148,41.4019203762,11.672596155,0.0,10.5075,1.16509615502
 05/11  14:00:00,333.126557633,25.5818879679,25.9873731744,0.0,62.886420148,41.4019203762,11.6723722197,0.0,10.5075,1.16487221969
 05/11  15:00:00,331.20806144,25.5818879679,29.8814234158,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  16:00:00,333.233688638,25.5818879679,32.0238262528,0.0,62.886420148,41.4019203762,11.6723826756,0.0,10.5075,1.16488267556
 05/11  17:00:00,329.181075142,25.5818879679,29.442231161,0.0,62.886420148,41.4019203762,11.672483515,0.0,10.5075,1.164983515
 05/11  18:00:00,316.362799898,25.5818879679,23.2642298283,0.0,41.9242800987,36.8599292233,10.5047736321,0.0,9.34,1.16477363215
 05/11  19:00:00,305.015322129,25.5818879679,16.468794813,0.0,41.9242800987,36.8599292233,10.8346592155,0.32989962239,9.34,1.16475959308
 05/11  20:00:00,280.870891758,25.5818879679,12.7776389943,0.0,34.9369000822,32.3179380704,8.54371278756,0.351212787565,8.1725,0.02
 05/11  21:00:00,199.845208201,25.5818879679,10.0290254114,0.0,13.9747600329,18.6919646116,5.83456765626,0.0,4.67,1.16456765626
 05/11  22:00:00,132.203101614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,159.381427043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929260088,0.0,2.335,1.16429260088
 05/11  24:00:00,140.020043602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  01:00:00,128.520927086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,127.424391487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,127.457122802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925954393,0.0,2.335,1.16425954393
 05/12  04:00:00,154.656183055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,154.517931361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,193.665357484,25.5818879679,2.83608324083,0.0,13.9747600329,18.6919646116,6.59490938589,0.760664794781,4.67,1.16424459111
 05/12  07:00:00,207.347499538,25.5818879679,2.30589074828,0.0,13.9747600329,18.6919646116,14.9338251704,10.2438251704,4.67,0.02
 05/12  08:00:00,276.095391817,25.5818879679,6.43702001463,0.0,34.9369000822,32.3179380704,9.33706242843,0.0,8.1725,1.16456242843
 05/12  09:00:00,313.697183153,25.5818879679,11.5540604369,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  10:00:00,313.293873553,25.5818879679,13.2789113941,0.0,62.886420148,41.4019203762,11.6723830535,0.0,10.5075,1.16488305354
 05/12  11:00:00,330.707350046,25.5818879679,15.3735173392,0.0,62.886420148,41.4019203762,11.6725267898,0.0,10.5075,1.16502678984
 05/12  12:00:00,328.434958194,25.5818879679,18.4595462958,0.0,62.886420148,41.4019203762,11.6726489834,0.0,10.5075,1.16514898342
 05/12  13:00:00,336.889027039,25.5818879679,22.9712694076,0.0,62.886420148,41.4019203762,11.6727118336,0.0,10.5075,1.16521183362
 05/12  14:00:00,333.553336292,25.5818879679,26.7524513032,0.0,62.886420148,41.4019203762,11.672556485,0.0,10.5075,1.16505648501
 05/12  15:00:00,330.64512226,25.5818879679,30.0473894372,0.0,62.886420148,41.4019203762,11.6723834353,0.0,10.5075,1.16488343528
 05/12  16:00:00,333.331223265,25.5818879679,32.0597990644,0.0,62.886420148,41.4019203762,11.672468914,0.0,10.5075,1.16496891402
 05/12  17:00:00,327.378524345,25.5818879679,28.0120668586,0.0,62.886420148,41.4019203762,11.6723712518,0.0,10.5075,1.16487125184
 05/12  18:00:00,316.255238468,25.5818879679,23.0979262555,0.0,41.9242800987,36.8599292233,10.5048300318,0.0,9.34,1.16483003177
 05/12  19:00:00,298.618669559,25.5818879679,17.1459876271,0.0,41.9242800987,36.8599292233,9.67407392261,0.314073922609,9.34,0.02
 05/12  20:00:00,273.34537439,25.5818879679,12.7274399822,0.0,34.9369000822,32.3179380704,10.1068882301,0.769646022904,8.1725,1.16474220724
 05/12  21:00:00,193.183798971,25.5818879679,9.5150828492,0.0,13.9747600329,18.6919646116,5.83449834702,0.0,4.67,1.16449834702
 05/12  22:00:00,133.080540526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,160.780090378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,141.935666752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925092746,0.0,2.335,1.16425092746
 05/13  01:00:00,128.108940695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,126.399762341,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,125.368783156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553790356,0.0,1.75125,1.16428790356
 05/13  04:00:00,132.316661596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,130.255941952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,154.104713591,25.5818879679,1.12787157689,0.0,6.98738001645,14.1499734587,9.52158840726,4.85484156084,3.5025,1.16424684643
 05/13  07:00:00,174.656487439,25.5818879679,1.13438416894,0.0,6.98738001645,14.1499734587,33.635034407,30.112534407,3.5025,0.02
 05/13  08:00:00,242.306805331,25.5818879679,3.22922092349,0.0,20.9621400493,23.2339557645,11.8850871478,4.88304209053,5.8375,1.16454505726
 05/13  09:00:00,277.934614528,25.5818879679,9.05037439398,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,309.000710578,25.5818879679,12.9877966428,0.0,62.886420148,41.4019203762,11.672305354,0.0,10.5075,1.16480535403
 05/13  11:00:00,331.761927182,25.5818879679,15.8130326981,0.0,62.886420148,41.4019203762,11.6726010243,0.0,10.5075,1.16510102426
 05/13  12:00:00,328.748383853,25.5818879679,18.6153992634,0.0,62.886420148,41.4019203762,11.672697953,0.0,10.5075,1.16519795304
 05/13  13:00:00,336.728887946,25.5818879679,23.1200203855,0.0,62.886420148,41.4019203762,11.6725211975,0.0,10.5075,1.16502119748
 05/13  14:00:00,333.751602009,25.5818879679,27.2113965023,0.0,62.886420148,41.4019203762,11.6723510508,0.0,10.5075,1.16485105079
 05/13  15:00:00,331.442356688,25.5818879679,30.9395895056,0.0,62.886420148,41.4019203762,11.6724504413,0.0,10.5075,1.16495044134
 05/13  16:00:00,329.82467021,25.5818879679,30.519593174,0.0,62.886420148,41.4019203762,11.6723289835,0.0,10.5075,1.16482898353
 05/13  17:00:00,325.596139588,25.5818879679,27.3883385448,0.0,62.886420148,41.4019203762,11.6723932194,0.0,10.5075,1.1648932194
 05/13  18:00:00,293.21357188,25.5818879679,16.4211679041,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/13  19:00:00,257.299334484,25.5818879679,11.7292406333,0.0,20.9621400493,23.2339557645,7.36751594827,0.365245969463,5.8375,1.16476997881
 05/13  20:00:00,247.26163594,25.5818879679,10.5263296086,0.0,20.9621400493,23.2339557645,7.00218599503,0.0,5.8375,1.16468599503
 05/13  21:00:00,185.525995277,25.5818879679,8.98094237607,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,131.275417523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156718167,0.0,1.75125,1.1644218167
 05/13  23:00:00,158.494764885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  24:00:00,140.055997858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560824595,0.0,1.75125,1.16435824595
 05/14  01:00:00,129.181931626,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,128.733235834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  03:00:00,127.922025535,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549437664,0.0,1.75125,1.16424437664
 05/14  04:00:00,135.052181676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,134.053022903,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  06:00:00,158.92620218,25.5818879679,2.22710602227,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  07:00:00,179.237998075,25.5818879679,1.49846322924,0.0,6.98738001645,14.1499734587,19.6004131605,14.9335565211,3.5025,1.1643566394
 05/14  08:00:00,212.761531603,25.5818879679,1.75478400048,0.0,6.98738001645,14.1499734587,14.5025877658,10.9800877658,3.5025,0.02
 05/14  09:00:00,196.006557242,25.5818879679,2.37246225256,0.0,6.98738001645,14.1499734587,6.92651547889,2.2596494639,3.5025,1.16436601499
 05/14  10:00:00,235.35797363,25.5818879679,7.51581097142,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  11:00:00,258.825239619,25.5818879679,8.78532267676,0.0,27.9495200658,27.7759469175,8.16966128317,0.0,7.005,1.16466128317
 05/14  12:00:00,284.542175211,25.5818879679,12.2755399443,0.0,41.9242800987,36.8599292233,10.50477994,0.0,9.34,1.16477994004
 05/14  13:00:00,287.02595785,25.5818879679,12.6476256496,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,279.686740172,25.5818879679,13.2704063684,0.0,41.9242800987,36.8599292233,10.5046588527,0.0,9.34,1.16465885267
 05/14  15:00:00,277.096858089,25.5818879679,14.1639842061,0.0,41.9242800987,36.8599292233,10.5047242948,0.0,9.34,1.16472429476
 05/14  16:00:00,277.535857448,25.5818879679,14.5810661294,0.0,41.9242800987,36.8599292233,10.5046755542,0.0,9.34,1.1646755542
 05/14  17:00:00,245.240839698,25.5818879679,12.407378912,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  18:00:00,243.353011118,25.5818879679,9.57162303457,0.0,13.9747600329,18.6919646116,5.83462221285,0.0,4.67,1.16462221285
 05/14  19:00:00,235.687826202,25.5818879679,8.08122203819,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  20:00:00,224.311172566,25.5818879679,6.38004106072,0.0,13.9747600329,18.6919646116,5.83444803879,0.0,4.67,1.16444803879
 05/14  21:00:00,194.390178679,25.5818879679,6.19189357243,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,128.94319357,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559985524,0.0,1.75125,1.16434985524
 05/14  23:00:00,157.449202131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  24:00:00,138.035875556,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,129.368466547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926794499,0.0,2.335,1.16426794499
 05/15  02:00:00,128.349451466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,127.430813239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,135.406246425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,135.451635557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992529274,0.0,2.335,1.1642529274
 05/15  06:00:00,174.141220414,25.5818879679,2.78175830823,0.0,13.9747600329,18.6919646116,6.64367466611,1.95367466611,4.67,0.02
 05/15  07:00:00,196.91355621,25.5818879679,2.29691845164,0.0,13.9747600329,18.6919646116,15.7042686265,11.0142686265,4.67,0.02
 05/15  08:00:00,276.866429885,25.5818879679,6.40967729748,0.0,34.9369000822,32.3179380704,9.33707530986,0.0,8.1725,1.16457530986
 05/15  09:00:00,315.646831988,25.5818879679,12.06423451,0.0,62.886420148,41.4019203762,11.6721176061,0.0,10.5075,1.16461760606
 05/15  10:00:00,313.190752941,25.5818879679,12.9893699385,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  11:00:00,332.581037764,25.5818879679,16.1359848657,0.0,62.886420148,41.4019203762,12.817605182,0.0,10.5075,2.31010518198
 05/15  12:00:00,330.725823129,25.5818879679,20.053687175,0.0,62.886420148,41.4019203762,11.6725880076,0.0,10.5075,1.16508800765
 05/15  13:00:00,336.832713605,25.5818879679,23.589857705,0.0,62.886420148,41.4019203762,11.6726368314,0.0,10.5075,1.16513683142
 05/15  14:00:00,335.202687189,25.5818879679,28.6707509708,0.0,62.886420148,41.4019203762,11.6724062347,0.0,10.5075,1.1649062347
 05/15  15:00:00,331.812997513,25.5818879679,31.5018429753,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  16:00:00,332.600247175,25.5818879679,32.5113731183,0.0,62.886420148,41.4019203762,11.6724076152,0.0,10.5075,1.16490761524
 05/15  17:00:00,331.037542899,25.5818879679,31.4261346344,0.0,62.886420148,41.4019203762,11.6724980928,0.0,10.5075,1.16499809281
 05/15  18:00:00,317.40737199,25.5818879679,24.5880591164,0.0,41.9242800987,36.8599292233,10.5047814554,0.0,9.34,1.1647814554
 05/15  19:00:00,301.319419105,25.5818879679,16.6531168836,0.0,41.9242800987,36.8599292233,10.8320296544,0.32727027894,9.34,1.16475937546
 05/15  20:00:00,283.11668591,25.5818879679,13.6622179604,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  21:00:00,203.382485422,25.5818879679,12.1726051457,0.0,13.9747600329,18.6919646116,5.8345617889,0.0,4.67,1.1645617889
 05/15  22:00:00,133.102413014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,160.687116775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928428443,0.0,2.335,1.16428428443
 05/15  24:00:00,141.974318347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,130.95102415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,129.421597608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,129.252151421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924906659,0.0,2.335,1.16424906659
 05/16  04:00:00,156.982228157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,156.798328606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,197.380169782,25.5818879679,4.15798544066,0.0,13.9747600329,18.6919646116,5.83423168148,0.0,4.67,1.16423168148
 05/16  07:00:00,212.680214805,25.5818879679,3.86311103841,0.0,13.9747600329,18.6919646116,5.58737420902,0.897374209024,4.67,0.02
 05/16  08:00:00,284.25169697,25.5818879679,9.82129831008,0.0,34.9369000822,32.3179380704,9.33703903777,0.0,8.1725,1.16453903777
 05/16  09:00:00,323.602975306,25.5818879679,15.2240473522,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  10:00:00,326.090098103,25.5818879679,18.3880216164,0.0,62.886420148,41.4019203762,11.6723472067,0.0,10.5075,1.16484720666
 05/16  11:00:00,342.611184592,25.5818879679,23.5162949227,0.0,62.886420148,41.4019203762,11.6724796343,0.0,10.5075,1.16497963433
 05/16  12:00:00,339.053648674,25.5818879679,25.3903630381,0.0,62.886420148,41.4019203762,11.6725905595,0.0,10.5075,1.16509055945
 05/16  13:00:00,345.704571467,25.5818879679,29.1555948491,0.0,62.886420148,41.4019203762,11.6726429747,0.0,10.5075,1.16514297472
 05/16  14:00:00,343.638532382,25.5818879679,33.0384066883,0.0,62.886420148,41.4019203762,11.6724801261,0.0,10.5075,1.16498012613
 05/16  15:00:00,333.177445148,25.5818879679,32.0518585848,0.0,62.886420148,41.4019203762,11.6722998651,0.0,10.5075,1.16479986511
 05/16  16:00:00,318.50635661,25.5818879679,22.5653335282,0.0,62.886420148,41.4019203762,11.6723752723,0.0,10.5075,1.16487527229
 05/16  17:00:00,306.730743965,25.5818879679,15.9784712412,0.0,62.886420148,41.4019203762,11.6724695885,0.0,10.5075,1.16496958845
 05/16  18:00:00,292.492284313,25.5818879679,12.0715898987,0.0,41.9242800987,36.8599292233,10.4012956499,1.04129564987,9.34,0.02
 05/16  19:00:00,274.360542458,25.5818879679,10.3928634359,0.0,41.9242800987,36.8599292233,10.6062128336,0.101445499319,9.34,1.16476733433
 05/16  20:00:00,259.470213646,25.5818879679,8.73104019811,0.0,34.9369000822,32.3179380704,9.33712479344,0.0,8.1725,1.16462479344
 05/16  21:00:00,184.943668302,25.5818879679,5.96722486766,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/16  22:00:00,128.993714453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940694364,0.0,2.335,1.16440694364
 05/16  23:00:00,158.255678803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,138.416305698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,127.975899449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927694022,0.0,2.335,1.16427694022
 05/17  02:00:00,127.647882419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,127.443040329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  04:00:00,135.355598133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919938639,0.0,2.335,1.16419938639
 05/17  05:00:00,134.662418011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,171.881044651,25.5818879679,2.33993694347,0.0,13.9747600329,18.6919646116,6.12732759418,1.43732759418,4.67,0.02
 05/17  07:00:00,189.784709828,25.5818879679,1.44496190762,0.0,13.9747600329,18.6919646116,30.0608281505,24.2264178541,4.67,1.16441029642
 05/17  08:00:00,264.445807852,25.5818879679,3.49950913592,0.0,34.9369000822,32.3179380704,22.0180438637,13.8255438637,8.1725,0.02
 05/17  09:00:00,296.096694252,25.5818879679,5.97398460132,0.0,62.886420148,41.4019203762,11.6721842599,0.0,10.5075,1.16468425989
 05/17  10:00:00,291.669235087,25.5818879679,6.76875966012,0.0,62.886420148,41.4019203762,11.672268029,0.0,10.5075,1.16476802896
 05/17  11:00:00,312.204656188,25.5818879679,8.28129683803,0.0,62.886420148,41.4019203762,11.6724980252,0.0,10.5075,1.16499802522
 05/17  12:00:00,312.578784061,25.5818879679,11.9362366632,0.0,62.886420148,41.4019203762,11.6726375936,0.0,10.5075,1.16513759358
 05/17  13:00:00,320.287098028,25.5818879679,13.8506375702,0.0,62.886420148,41.4019203762,11.6726811487,0.0,10.5075,1.16518114865
 05/17  14:00:00,310.04804233,25.5818879679,13.1539102319,0.0,62.886420148,41.4019203762,11.6724472098,0.0,10.5075,1.16494720979
 05/17  15:00:00,307.735758118,25.5818879679,14.0380073232,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  16:00:00,309.519208105,25.5818879679,14.6033352739,0.0,62.886420148,41.4019203762,11.6724441034,0.0,10.5075,1.16494410338
 05/17  17:00:00,307.312627703,25.5818879679,14.2125124813,0.0,62.886420148,41.4019203762,11.6723298703,0.0,10.5075,1.16482987032
 05/17  18:00:00,299.51054581,25.5818879679,12.6913432938,0.0,41.9242800987,36.8599292233,10.5048096975,0.0,9.34,1.16480969754
 05/17  19:00:00,289.678880368,25.5818879679,10.9325079595,0.0,41.9242800987,36.8599292233,10.5046245945,0.0,9.34,1.16462459447
 05/17  20:00:00,267.643968886,25.5818879679,8.05592720602,0.0,34.9369000822,32.3179380704,8.71965476331,0.527154763309,8.1725,0.02
 05/17  21:00:00,188.260795088,25.5818879679,4.47987764083,0.0,13.9747600329,18.6919646116,5.83458340195,0.0,4.67,1.16458340195
 05/17  22:00:00,127.47006461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,157.369662963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930470316,0.0,2.335,1.16430470316
 05/17  24:00:00,135.56384891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,124.238155779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,122.123583194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921786949,0.0,2.335,1.16421786949
 05/18  03:00:00,119.601482673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  04:00:00,124.794241693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,121.680803932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,155.958309494,25.5818879679,0.428739625093,0.0,13.9747600329,18.6919646116,47.9357781779,42.1015284301,4.67,1.16424974787
 05/18  07:00:00,172.460184886,25.5818879679,0.530405430654,0.0,13.9747600329,18.6919646116,70.9783850077,66.2883850077,4.67,0.02
 05/18  08:00:00,251.771220088,25.5818879679,2.11187453019,0.0,34.9369000822,32.3179380704,42.1552386701,32.8181866072,8.1725,1.16455206287
 05/18  09:00:00,286.602876071,25.5818879679,4.4409814924,0.0,62.886420148,41.4019203762,12.1545784003,1.6270784003,10.5075,0.02
 05/18  10:00:00,282.733247415,25.5818879679,6.5196934729,0.0,62.886420148,41.4019203762,11.6723539866,0.0,10.5075,1.16485398657
 05/18  11:00:00,307.160466226,25.5818879679,8.47754065986,0.0,62.886420148,41.4019203762,11.6724806887,0.0,10.5075,1.16498068872
 05/18  12:00:00,297.0869739,25.5818879679,9.56423481096,0.0,62.886420148,41.4019203762,11.6725860705,0.0,10.5075,1.16508607048
 05/18  13:00:00,297.477590902,25.5818879679,11.3667270567,0.0,62.886420148,41.4019203762,11.6726332984,0.0,10.5075,1.16513329839
 05/18  14:00:00,292.384097338,25.5818879679,12.7667771404,0.0,62.886420148,41.4019203762,11.6724667242,0.0,10.5075,1.16496672415
 05/18  15:00:00,289.366142015,25.5818879679,13.7890424661,0.0,62.886420148,41.4019203762,11.67228288,0.0,10.5075,1.16478288004
 05/18  16:00:00,290.90251259,25.5818879679,14.434921815,0.0,62.886420148,41.4019203762,11.6723532987,0.0,10.5075,1.16485329868
 05/18  17:00:00,290.912975678,25.5818879679,14.1270151137,0.0,62.886420148,41.4019203762,11.6724425259,0.0,10.5075,1.16494252587
 05/18  18:00:00,285.082328488,25.5818879679,12.289554299,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/18  19:00:00,274.369087365,25.5818879679,9.61357363924,0.0,41.9242800987,36.8599292233,11.4194844389,0.914747310763,9.34,1.16473712813
 05/18  20:00:00,251.928659974,25.5818879679,7.03669336101,0.0,34.9369000822,32.3179380704,9.82783225645,0.490585661423,8.1725,1.16474659503
 05/18  21:00:00,179.011950327,25.5818879679,3.72009908337,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/18  22:00:00,118.996554222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938624022,0.0,2.335,1.16438624022
 05/18  23:00:00,149.210292349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  24:00:00,125.36835413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,113.820121821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923993529,0.0,2.335,1.16423993529
 05/19  02:00:00,111.388881245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,109.503173913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,133.011723817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922555103,0.0,2.335,1.16422555103
 05/19  05:00:00,130.703560901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,166.16145502,25.5818879679,0.3447014782,0.0,13.9747600329,18.6919646116,63.3414599778,58.6514599778,4.67,0.02
 05/19  07:00:00,175.146146871,25.5818879679,0.507345788094,0.0,13.9747600329,18.6919646116,82.4555258128,76.6211567917,4.67,1.16436902117
 05/19  08:00:00,243.383813406,25.5818879679,2.0220859438,0.0,34.9369000822,32.3179380704,53.8320511529,45.6395511529,8.1725,0.02
 05/19  09:00:00,275.314729207,25.5818879679,4.27078463293,0.0,62.886420148,41.4019203762,26.8567028714,15.1845654647,10.5075,1.16463740677
 05/19  10:00:00,267.471656251,25.5818879679,5.18243978614,0.0,62.886420148,41.4019203762,14.0750910344,2.40287481373,10.5075,1.1647162207
 05/19  11:00:00,295.655719194,25.5818879679,6.75168751841,0.0,62.886420148,41.4019203762,11.6724399303,0.0,10.5075,1.1649399303
 05/19  12:00:00,282.530394328,25.5818879679,8.2718168642,0.0,62.886420148,41.4019203762,11.6725737699,0.0,10.5075,1.16507376989
 05/19  13:00:00,281.300817419,25.5818879679,9.61986500185,0.0,62.886420148,41.4019203762,11.6726123069,0.0,10.5075,1.16511230693
 05/19  14:00:00,277.637144554,25.5818879679,11.0897227146,0.0,62.886420148,41.4019203762,11.6723752493,0.0,10.5075,1.16487524934
 05/19  15:00:00,276.181549434,25.5818879679,12.6359963093,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  16:00:00,278.323180492,25.5818879679,13.6342643701,0.0,62.886420148,41.4019203762,11.6723676803,0.0,10.5075,1.16486768034
 05/19  17:00:00,277.858234854,25.5818879679,13.3789059379,0.0,62.886420148,41.4019203762,11.6724480668,0.0,10.5075,1.16494806682
 05/19  18:00:00,271.870203123,25.5818879679,10.9545314226,0.0,41.9242800987,36.8599292233,10.5047248001,0.0,9.34,1.16472480006
 05/19  19:00:00,250.954902411,25.5818879679,8.00759683787,0.0,41.9242800987,36.8599292233,12.1027540674,1.59805937246,9.34,1.16469469498
 05/19  20:00:00,228.056012308,25.5818879679,4.84749973077,0.0,34.9369000822,32.3179380704,11.3914924478,3.19899244781,8.1725,0.02
 05/19  21:00:00,162.905626978,25.5818879679,2.27013809239,0.0,13.9747600329,18.6919646116,5.83449138583,0.0,4.67,1.16449138583
 05/19  22:00:00,109.8999641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,140.691224925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928844289,0.0,2.335,1.16428844289
 05/19  24:00:00,113.709656657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,101.640766026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,100.085972322,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551572704,0.0,1.75125,1.16426572704
 05/20  03:00:00,98.1668742837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,103.896232692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,102.28471343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,126.061132109,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,99.7284976025,95.0616898909,3.5025,1.16430771157
 05/20  07:00:00,143.075938705,25.5818879679,0.0155348998421,0.0,6.98738001645,14.1499734587,108.2842065,104.7617065,3.5025,0.02
 05/20  08:00:00,210.468803068,25.5818879679,0.797878488981,0.0,20.9621400493,23.2339557645,81.0508531604,74.0488529269,5.8375,1.16450023348
 05/20  09:00:00,239.012355945,25.5818879679,2.74101240686,0.0,41.9242800987,36.8599292233,45.3033471366,35.9433471366,9.34,0.02
 05/20  10:00:00,269.129293382,25.5818879679,4.84103516454,0.0,62.886420148,41.4019203762,16.4856605562,4.81335035824,10.5075,1.16481019797
 05/20  11:00:00,300.151846936,25.5818879679,6.86578811945,0.0,62.886420148,41.4019203762,11.6725460646,0.0,10.5075,1.16504606461
 05/20  12:00:00,288.094000908,25.5818879679,8.39290352165,0.0,62.886420148,41.4019203762,11.6726085725,0.0,10.5075,1.16510857253
 05/20  13:00:00,285.453931419,25.5818879679,9.82987768753,0.0,62.886420148,41.4019203762,11.67265329,0.0,10.5075,1.16515328998
 05/20  14:00:00,281.926680108,25.5818879679,11.4152472957,0.0,62.886420148,41.4019203762,11.6724705549,0.0,10.5075,1.16497055487
 05/20  15:00:00,279.352672645,25.5818879679,12.2906177923,0.0,62.886420148,41.4019203762,11.6723508236,0.0,10.5075,1.16485082357
 05/20  16:00:00,283.286554885,25.5818879679,12.7527883659,0.0,62.886420148,41.4019203762,11.6724166813,0.0,10.5075,1.16491668127
 05/20  17:00:00,286.143771021,25.5818879679,12.7689619367,0.0,62.886420148,41.4019203762,11.6724638241,0.0,10.5075,1.16496382412
 05/20  18:00:00,267.434906018,25.5818879679,9.33325076641,0.0,34.9369000822,32.3179380704,9.82977584748,0.492501757155,8.1725,1.16477409032
 05/20  19:00:00,229.591014467,25.5818879679,6.02863945632,0.0,20.9621400493,23.2339557645,7.01939666237,1.16189666237,5.8375,0.02
 05/20  20:00:00,216.931984212,25.5818879679,3.72206526781,0.0,20.9621400493,23.2339557645,8.67665988457,1.67457053611,5.8375,1.16458934846
 05/20  21:00:00,160.635627963,25.5818879679,1.41793847599,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/20  22:00:00,114.797243301,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571040167,0.0,1.75125,1.16446040167
 05/20  23:00:00,144.508588269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,119.760538157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555287983,0.0,1.75125,1.16430287983
 05/21  01:00:00,108.075782823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,106.018904386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  03:00:00,103.95228981,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552089089,0.0,1.75125,1.16427089089
 05/21  04:00:00,108.380260797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,106.270954177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,129.801025276,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,116.929926309,113.407426309,3.5025,0.02
 05/21  07:00:00,150.842762044,25.5818879679,0.0245575327943,0.0,6.98738001645,14.1499734587,110.391353741,105.724506539,3.5025,1.16434720177
 05/21  08:00:00,196.499093053,25.5818879679,0.614461178588,0.0,6.98738001645,14.1499734587,59.2077158439,55.6852158439,3.5025,0.02
 05/21  09:00:00,178.905158602,25.5818879679,1.03714104229,0.0,6.98738001645,14.1499734587,33.854659726,29.1877854376,3.5025,1.16437428838
 05/21  10:00:00,209.868319399,25.5818879679,2.61262356387,0.0,27.9495200658,27.7759469175,16.7728195892,9.74781958923,7.005,0.02
 05/21  11:00:00,237.310604038,25.5818879679,3.41824011218,0.0,27.9495200658,27.7759469175,9.02981683796,0.860167284769,7.005,1.16464955319
 05/21  12:00:00,257.169628108,25.5818879679,6.98737272186,0.0,41.9242800987,36.8599292233,10.5047511164,0.0,9.34,1.16475111636
 05/21  13:00:00,258.099327847,25.5818879679,8.41829369794,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,256.152467602,25.5818879679,10.0171031414,0.0,41.9242800987,36.8599292233,10.5046173611,0.0,9.34,1.16461736111
 05/21  15:00:00,257.203121841,25.5818879679,11.5705507565,0.0,41.9242800987,36.8599292233,10.5046669684,0.0,9.34,1.16466696836
 05/21  16:00:00,255.962901023,25.5818879679,12.4259971108,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  17:00:00,222.738564196,25.5818879679,10.7582426855,0.0,27.9495200658,27.7759469175,8.16972023243,0.0,7.005,1.16472023243
 05/21  18:00:00,221.396150962,25.5818879679,7.62051080683,0.0,13.9747600329,18.6919646116,6.81875708229,0.984218628041,4.67,1.16453845425
 05/21  19:00:00,207.287658031,25.5818879679,4.75475019674,0.0,13.9747600329,18.6919646116,6.22080076062,1.53080076062,4.67,0.02
 05/21  20:00:00,200.942163815,25.5818879679,2.47011597861,0.0,13.9747600329,18.6919646116,8.64818813657,2.81371689444,4.67,1.16447124213
 05/21  21:00:00,177.603919515,25.5818879679,1.82125719282,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  22:00:00,116.625551613,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553912812,0.0,1.75125,1.16428912812
 05/21  23:00:00,145.781075403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,120.385602512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/22  01:00:00,111.589763302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922886309,0.0,2.335,1.16422886309
 05/22  02:00:00,110.312543822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,108.867848202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,114.80798693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,114.431344827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920654203,0.0,2.335,1.16420654203
 05/22  06:00:00,151.197548326,25.5818879679,0.331050956002,0.0,13.9747600329,18.6919646116,63.6019533984,58.9119533984,4.67,0.02
 05/22  07:00:00,170.789828614,25.5818879679,0.551882172811,0.0,13.9747600329,18.6919646116,75.1513221478,70.4613221478,4.67,0.02
 05/22  08:00:00,254.047274592,25.5818879679,2.25490432144,0.0,34.9369000822,32.3179380704,41.3862457124,32.049171976,8.1725,1.16457373641
 05/22  09:00:00,289.025234061,25.5818879679,4.85078480184,0.0,62.886420148,41.4019203762,13.0153352384,1.34320655257,10.5075,1.16462868581
 05/22  10:00:00,285.247385615,25.5818879679,6.75195002154,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  11:00:00,311.097469321,25.5818879679,9.11717632429,0.0,62.886420148,41.4019203762,11.6724962128,0.0,10.5075,1.16499621282
 05/22  12:00:00,301.378309105,25.5818879679,10.2332285189,0.0,62.886420148,41.4019203762,11.672575263,0.0,10.5075,1.16507526304
 05/22  13:00:00,299.190397468,25.5818879679,11.1395043073,0.0,62.886420148,41.4019203762,11.672615367,0.0,10.5075,1.16511536696
 05/22  14:00:00,295.233211277,25.5818879679,13.5097132873,0.0,62.886420148,41.4019203762,11.6724756797,0.0,10.5075,1.16497567971
 05/22  15:00:00,295.845077368,25.5818879679,16.4899870517,0.0,62.886420148,41.4019203762,11.6723002617,0.0,10.5075,1.1648002617
 05/22  16:00:00,298.837757107,25.5818879679,18.5760549349,0.0,62.886420148,41.4019203762,11.6723577016,0.0,10.5075,1.16485770161
 05/22  17:00:00,297.368772239,25.5818879679,18.7161784254,0.0,62.886420148,41.4019203762,11.6724336974,0.0,10.5075,1.16493369741
 05/22  18:00:00,288.899591616,25.5818879679,14.3711751256,0.0,41.9242800987,36.8599292233,10.5048717189,0.0,9.34,1.16487171893
 05/22  19:00:00,277.340795925,25.5818879679,10.1906260151,0.0,41.9242800987,36.8599292233,10.6915109478,1.33151094777,9.34,0.02
 05/22  20:00:00,255.250371719,25.5818879679,6.98379652156,0.0,34.9369000822,32.3179380704,11.3999992895,2.06288695236,8.1725,1.16461233715
 05/22  21:00:00,181.599875346,25.5818879679,3.57264331675,0.0,13.9747600329,18.6919646116,5.8345105325,0.0,4.67,1.1645105325
 05/22  22:00:00,121.480912192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,150.532434531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,126.747936601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919705336,0.0,2.335,1.16419705336
 05/23  01:00:00,115.056176371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,112.93448689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,111.316538023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,133.665670094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920023396,0.0,2.335,1.16420023396
 05/23  05:00:00,131.735645398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,168.690881323,25.5818879679,0.194462410037,0.0,13.9747600329,18.6919646116,71.7244748608,67.0344748608,4.67,0.02
 05/23  07:00:00,183.329437956,25.5818879679,0.517560884885,0.0,13.9747600329,18.6919646116,78.9203814245,73.0859497203,4.67,1.16443170417
 05/23  08:00:00,262.590064521,25.5818879679,2.92050889738,0.0,34.9369000822,32.3179380704,25.0463640259,16.8538640259,8.1725,0.02
 05/23  09:00:00,304.050651637,25.5818879679,7.18117563642,0.0,62.886420148,41.4019203762,11.6722130464,0.0,10.5075,1.16471304636
 05/23  10:00:00,300.426716123,25.5818879679,9.27046680736,0.0,62.886420148,41.4019203762,11.6723558236,0.0,10.5075,1.16485582355
 05/23  11:00:00,320.821099329,25.5818879679,10.9966925459,0.0,62.886420148,41.4019203762,11.672566755,0.0,10.5075,1.16506675503
 05/23  12:00:00,315.67865713,25.5818879679,12.4054216918,0.0,62.886420148,41.4019203762,11.6726891334,0.0,10.5075,1.16518913342
 05/23  13:00:00,321.463201277,25.5818879679,14.703394137,0.0,62.886420148,41.4019203762,11.6724782755,0.0,10.5075,1.16497827554
 05/23  14:00:00,320.077775291,25.5818879679,20.8277782878,0.0,62.886420148,41.4019203762,11.672474018,0.0,10.5075,1.16497401804
 05/23  15:00:00,318.729735249,25.5818879679,25.0331180684,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,316.522967404,25.5818879679,24.7770062354,0.0,62.886420148,41.4019203762,11.6724576932,0.0,10.5075,1.16495769323
 05/23  17:00:00,309.884343959,25.5818879679,23.0680093491,0.0,62.886420148,41.4019203762,11.6723314695,0.0,10.5075,1.16483146948
 05/23  18:00:00,297.753762944,25.5818879679,17.7453342945,0.0,41.9242800987,36.8599292233,10.5047984324,0.0,9.34,1.16479843242
 05/23  19:00:00,274.22732822,25.5818879679,11.5684730674,0.0,41.9242800987,36.8599292233,11.7163831007,1.21162258407,9.34,1.1647605166
 05/23  20:00:00,253.582088746,25.5818879679,8.15963114311,0.0,34.9369000822,32.3179380704,10.1913470536,1.99884705362,8.1725,0.02
 05/23  21:00:00,181.24239086,25.5818879679,4.92493422788,0.0,13.9747600329,18.6919646116,5.83455188399,0.0,4.67,1.16455188399
 05/23  22:00:00,124.802686597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,153.511368948,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926958603,0.0,2.335,1.16426958603
 05/23  24:00:00,130.830744337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,119.128779586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,117.682305308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  03:00:00,115.686385681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923012475,0.0,2.335,1.16423012475
 05/24  04:00:00,121.726986131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,120.617548262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  06:00:00,157.50212986,25.5818879679,0.522801862721,0.0,13.9747600329,18.6919646116,46.2799838796,40.445775905,4.67,1.16420797458
 05/24  07:00:00,180.178181865,25.5818879679,0.805660737213,0.0,13.9747600329,18.6919646116,57.4550604506,52.7650604506,4.67,0.02
 05/24  08:00:00,265.024169256,25.5818879679,3.3252722435,0.0,34.9369000822,32.3179380704,19.7734304638,10.4364356157,8.1725,1.16449484804
 05/24  09:00:00,305.462208473,25.5818879679,7.91521086622,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,305.671752996,25.5818879679,10.6090269192,0.0,62.886420148,41.4019203762,11.672278673,0.0,10.5075,1.16477867297
 05/24  11:00:00,326.279271646,25.5818879679,13.0786049976,0.0,62.886420148,41.4019203762,11.6726152081,0.0,10.5075,1.1651152081
 05/24  12:00:00,320.626817336,25.5818879679,14.8340451618,0.0,62.886420148,41.4019203762,11.672719327,0.0,10.5075,1.16521932697
 05/24  13:00:00,330.614756382,25.5818879679,20.0556336519,0.0,62.886420148,41.4019203762,11.672509538,0.0,10.5075,1.16500953796
 05/24  14:00:00,321.577330269,25.5818879679,22.4761912267,0.0,62.886420148,41.4019203762,11.6723319052,0.0,10.5075,1.16483190521
 05/24  15:00:00,321.83129418,25.5818879679,26.8410303119,0.0,62.886420148,41.4019203762,11.6723274166,0.0,10.5075,1.16482741663
 05/24  16:00:00,325.463265357,25.5818879679,29.2217529375,0.0,62.886420148,41.4019203762,11.6723862516,0.0,10.5075,1.16488625156
 05/24  17:00:00,320.489099928,25.5818879679,25.9396257683,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  18:00:00,305.843929387,25.5818879679,19.1544389007,0.0,41.9242800987,36.8599292233,10.5048801918,0.0,9.34,1.16488019182
 05/24  19:00:00,293.219633654,25.5818879679,13.770948602,0.0,41.9242800987,36.8599292233,10.5047087208,0.0,9.34,1.16470872076
 05/24  20:00:00,270.867513996,25.5818879679,10.4547133178,0.0,34.9369000822,32.3179380704,10.0622065805,0.725003832812,8.1725,1.16470274765
 05/24  21:00:00,192.361331474,25.5818879679,7.0374367279,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,127.240251765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936810482,0.0,2.335,1.16436810482
 05/24  23:00:00,156.118380338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  24:00:00,136.669982647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,125.778158445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,124.254374794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992370355,0.0,2.335,1.1642370355
 05/25  03:00:00,121.666346085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,127.072798022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,125.502705726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920985234,0.0,2.335,1.16420985234
 05/25  06:00:00,161.151723224,25.5818879679,0.86129338933,0.0,13.9747600329,18.6919646116,30.2754792033,25.5854792033,4.67,0.02
 05/25  07:00:00,180.369538846,25.5818879679,0.874682033656,0.0,13.9747600329,18.6919646116,53.3655504338,48.6755504338,4.67,0.02
 05/25  08:00:00,264.747305283,25.5818879679,3.6440844445,0.0,34.9369000822,32.3179380704,18.6623814319,9.32537511443,8.1725,1.16450631742
 05/25  09:00:00,302.972432574,25.5818879679,7.76285757103,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  10:00:00,301.812833161,25.5818879679,9.74631090474,0.0,62.886420148,41.4019203762,11.6723539944,0.0,10.5075,1.16485399441
 05/25  11:00:00,322.345749548,25.5818879679,11.4880379301,0.0,62.886420148,41.4019203762,11.6726378568,0.0,10.5075,1.16513785677
 05/25  12:00:00,314.27974508,25.5818879679,12.0528763107,0.0,62.886420148,41.4019203762,11.6723607679,0.0,10.5075,1.16486076787
 05/25  13:00:00,319.005865451,25.5818879679,13.4340826694,0.0,62.886420148,41.4019203762,11.672515506,0.0,10.5075,1.165015506
 05/25  14:00:00,314.686509271,25.5818879679,16.0575410034,0.0,62.886420148,41.4019203762,11.6723699633,0.0,10.5075,1.16486996329
 05/25  15:00:00,313.157589674,25.5818879679,18.8993600507,0.0,62.886420148,41.4019203762,11.6723786072,0.0,10.5075,1.16487860725
 05/25  16:00:00,313.619503663,25.5818879679,19.5179087612,0.0,62.886420148,41.4019203762,11.6724318485,0.0,10.5075,1.16493184853
 05/25  17:00:00,312.195896743,25.5818879679,19.0078687114,0.0,62.886420148,41.4019203762,11.6723079048,0.0,10.5075,1.16480790477
 05/25  18:00:00,300.650668947,25.5818879679,14.4844889929,0.0,41.9242800987,36.8599292233,10.5047399377,0.0,9.34,1.16473993771
 05/25  19:00:00,290.706482578,25.5818879679,11.8358075208,0.0,41.9242800987,36.8599292233,9.68192848886,0.32192848886,9.34,0.02
 05/25  20:00:00,269.152539352,25.5818879679,9.26073820531,0.0,34.9369000822,32.3179380704,10.0182745135,0.681144913614,8.1725,1.16462959988
 05/25  21:00:00,190.787588382,25.5818879679,5.89301760328,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/25  22:00:00,127.173080238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940270355,0.0,2.335,1.16440270355
 05/25  23:00:00,157.119855487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,136.274967692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  01:00:00,124.268440816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926788492,0.0,2.335,1.16426788492
 05/26  02:00:00,122.531166715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,121.977068761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  04:00:00,148.098177305,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924924434,0.0,2.335,1.16424924434
 05/26  05:00:00,148.285512087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,188.369573061,25.5818879679,1.66620897959,0.0,13.9747600329,18.6919646116,7.7646879159,3.0746879159,4.67,0.02
 05/26  07:00:00,200.078198209,25.5818879679,1.41441563302,0.0,13.9747600329,18.6919646116,31.1782635723,25.3438811676,4.67,1.16438240469
 05/26  08:00:00,269.714191421,25.5818879679,4.66823106754,0.0,34.9369000822,32.3179380704,11.5633096822,3.37080968215,8.1725,0.02
 05/26  09:00:00,310.442682877,25.5818879679,10.305753221,0.0,62.886420148,41.4019203762,11.6721315422,0.0,10.5075,1.16463154216
 05/26  10:00:00,307.723292258,25.5818879679,11.4081810214,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  11:00:00,325.183929009,25.5818879679,12.6702136819,0.0,62.886420148,41.4019203762,11.6726341744,0.0,10.5075,1.1651341744
 05/26  12:00:00,320.761440158,25.5818879679,14.4543034257,0.0,62.886420148,41.4019203762,12.8177110622,0.0,10.5075,2.31021106222
 05/26  13:00:00,331.035178271,25.5818879679,19.2012501256,0.0,62.886420148,41.4019203762,11.6725296444,0.0,10.5075,1.1650296444
 05/26  14:00:00,327.12874408,25.5818879679,23.7515142757,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  15:00:00,320.478786393,25.5818879679,23.9490905144,0.0,62.886420148,41.4019203762,11.6724029548,0.0,10.5075,1.16490295481
 05/26  16:00:00,319.888966736,25.5818879679,23.777475413,0.0,62.886420148,41.4019203762,11.672450644,0.0,10.5075,1.16495064403
 05/26  17:00:00,318.569820403,25.5818879679,22.7151463887,0.0,62.886420148,41.4019203762,11.6723216578,0.0,10.5075,1.16482165779
 05/26  18:00:00,307.017031851,25.5818879679,17.4638041546,0.0,41.9242800987,36.8599292233,10.5047669923,0.0,9.34,1.16476699234
 05/26  19:00:00,286.612272704,25.5818879679,13.6786842856,0.0,41.9242800987,36.8599292233,10.0453723186,0.685372318645,9.34,0.02
 05/26  20:00:00,267.157668205,25.5818879679,10.8604309551,0.0,34.9369000822,32.3179380704,9.72562561613,0.388443238531,8.1725,1.1646823776
 05/26  21:00:00,189.970781812,25.5818879679,7.84817535458,0.0,13.9747600329,18.6919646116,5.83457446261,0.0,4.67,1.16457446261
 05/26  22:00:00,131.816103557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,160.840226579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,142.369617614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919631774,0.0,2.335,1.16419631774
 05/27  01:00:00,128.888246259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,128.142060028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,126.465705633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552598888,0.0,1.75125,1.16427598888
 05/27  04:00:00,133.612803017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  05:00:00,132.890966095,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,158.085255345,25.5818879679,2.03169211743,0.0,6.98738001645,14.1499734587,4.99274743008,0.325954253701,3.5025,1.16429317638
 05/27  07:00:00,179.297199326,25.5818879679,1.58616171965,0.0,6.98738001645,14.1499734587,17.1480375352,13.6255375352,3.5025,0.02
 05/27  08:00:00,241.931706208,25.5818879679,3.24003932038,0.0,20.9621400493,23.2339557645,10.6452312967,3.64317677412,5.8375,1.16455452254
 05/27  09:00:00,270.528437803,25.5818879679,7.27628629347,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/27  10:00:00,298.0961179,25.5818879679,9.58207716139,0.0,62.886420148,41.4019203762,11.6722746812,0.0,10.5075,1.16477468115
 05/27  11:00:00,321.979058596,25.5818879679,12.1345195733,0.0,62.886420148,41.4019203762,11.6725261735,0.0,10.5075,1.16502617348
 05/27  12:00:00,314.574187845,25.5818879679,12.8147454793,0.0,62.886420148,41.4019203762,11.6725858788,0.0,10.5075,1.16508587884
 05/27  13:00:00,314.574930006,25.5818879679,12.6721714838,0.0,62.886420148,41.4019203762,11.6726160472,0.0,10.5075,1.1651160472
 05/27  14:00:00,303.183301549,25.5818879679,12.4036384681,0.0,62.886420148,41.4019203762,11.6723875059,0.0,10.5075,1.16488750586
 05/27  15:00:00,298.802658625,25.5818879679,12.7209379426,0.0,62.886420148,41.4019203762,11.6724485658,0.0,10.5075,1.16494856578
