Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  16:00:00,299.44982975,25.5818879679,13.152159663,0.0,62.886420148,41.4019203762,11.6722968533,0.0,10.5075,1.16479685335
 05/27  17:00:00,299.820536385,25.5818879679,13.1996626393,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  18:00:00,277.657738959,25.5818879679,10.2847334509,0.0,34.9369000822,32.3179380704,9.97974873841,0.642457214051,8.1725,1.16479152436
 05/27  19:00:00,239.049157457,25.5818879679,7.16379706935,0.0,20.9621400493,23.2339557645,7.42601253881,0.423866953919,5.8375,1.16464558489
 05/27  20:00:00,231.280275702,25.5818879679,5.54777839443,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  21:00:00,171.478779918,25.5818879679,2.8970320675,0.0,6.98738001645,14.1499734587,4.66704119963,0.0,3.5025,1.16454119963
 05/27  22:00:00,124.354489142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  23:00:00,151.604289987,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559976415,0.0,1.75125,1.16434976415
 05/27  24:00:00,130.303649342,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  01:00:00,121.929057592,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550683355,0.0,1.75125,1.16425683355
 05/28  02:00:00,121.399433444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,120.195248225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,126.968270651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  05:00:00,125.880550685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549623009,0.0,1.75125,1.16424623009
 05/28  06:00:00,149.975726972,25.5818879679,0.305180253274,0.0,6.98738001645,14.1499734587,29.7865143558,26.2640143558,3.5025,0.02
 05/28  07:00:00,168.478123985,25.5818879679,0.391250476885,0.0,6.98738001645,14.1499734587,59.5913999807,56.0688999807,3.5025,0.02
 05/28  08:00:00,203.926613427,25.5818879679,0.782093712294,0.0,6.98738001645,14.1499734587,42.5778572169,37.911030263,3.5025,1.16432695393
 05/28  09:00:00,185.339793693,25.5818879679,0.945181910782,0.0,6.98738001645,14.1499734587,25.4242742314,21.9017742314,3.5025,0.02
 05/28  10:00:00,220.996553392,25.5818879679,2.80585569976,0.0,27.9495200658,27.7759469175,9.73842643352,1.56886742724,7.005,1.16455900628
 05/28  11:00:00,246.963093426,25.5818879679,3.6887433223,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,269.411058813,25.5818879679,6.79041880654,0.0,41.9242800987,36.8599292233,10.5047589615,0.0,9.34,1.16475896149
 05/28  13:00:00,270.137531779,25.5818879679,7.51951418749,0.0,41.9242800987,36.8599292233,10.5046460453,0.0,9.34,1.16464604528
 05/28  14:00:00,263.766836013,25.5818879679,7.89617538035,0.0,41.9242800987,36.8599292233,10.5046429601,0.0,9.34,1.16464296011
 05/28  15:00:00,261.430009217,25.5818879679,8.69953526847,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  16:00:00,263.235914346,25.5818879679,9.49889565355,0.0,41.9242800987,36.8599292233,10.5047253645,0.0,9.34,1.1647253645
 05/28  17:00:00,234.510608284,25.5818879679,8.41906298464,0.0,27.9495200658,27.7759469175,8.16971484148,0.0,7.005,1.16471484148
 05/28  18:00:00,236.621411041,25.5818879679,6.84354898904,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  19:00:00,225.670332702,25.5818879679,5.45817048966,0.0,13.9747600329,18.6919646116,5.83461419474,0.0,4.67,1.16461419474
 05/28  20:00:00,217.354488337,25.5818879679,3.68000061755,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  21:00:00,187.577839372,25.5818879679,3.07062227128,0.0,13.9747600329,18.6919646116,5.83444416004,0.0,4.67,1.16444416004
 05/28  22:00:00,124.890395044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,153.499971843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  24:00:00,131.797314246,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550827799,0.0,1.75125,1.16425827799
 05/29  01:00:00,121.619142219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,120.829954043,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  03:00:00,119.857568746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551517252,0.0,1.75125,1.16426517252
 05/29  04:00:00,126.592010064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,124.83998518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,150.378349698,25.5818879679,0.236338535883,0.0,6.98738001645,14.1499734587,35.5874852565,30.9207046407,3.5025,1.16428061577
 05/29  07:00:00,172.696315781,25.5818879679,0.607939609745,0.0,6.98738001645,14.1499734587,50.1706887607,46.6481887607,3.5025,0.02
 05/29  08:00:00,210.515250932,25.5818879679,1.19396700764,0.0,6.98738001645,14.1499734587,29.7917722582,26.2692722582,3.5025,0.02
 05/29  09:00:00,196.398944923,25.5818879679,1.69641870159,0.0,6.98738001645,14.1499734587,9.84026398082,5.17334532347,3.5025,1.16441865735
 05/29  10:00:00,235.306314341,25.5818879679,6.00048028398,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  11:00:00,259.357298005,25.5818879679,8.12291181278,0.0,27.9495200658,27.7759469175,8.16967194828,0.0,7.005,1.16467194828
 05/29  12:00:00,286.80681386,25.5818879679,12.56258438,0.0,41.9242800987,36.8599292233,10.5047546412,0.0,9.34,1.16475464123
 05/29  13:00:00,291.605672655,25.5818879679,14.111771791,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,285.483315219,25.5818879679,16.0384941418,0.0,41.9242800987,36.8599292233,10.5046069756,0.0,9.34,1.16460697559
 05/29  15:00:00,283.23568565,25.5818879679,18.7929419541,0.0,41.9242800987,36.8599292233,10.5046391374,0.0,9.34,1.16463913736
 05/29  16:00:00,279.093626478,25.5818879679,16.5834039554,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  17:00:00,237.752193309,25.5818879679,10.7488193397,0.0,27.9495200658,27.7759469175,9.2512138983,1.08168684314,7.005,1.16452705517
 05/29  18:00:00,233.390781113,25.5818879679,6.93777952556,0.0,13.9747600329,18.6919646116,6.41333632758,0.578854680233,4.67,1.16448164734
 05/29  19:00:00,221.751455309,25.5818879679,5.33055537379,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  20:00:00,215.724573911,25.5818879679,4.06359968003,0.0,13.9747600329,18.6919646116,5.83451690804,0.0,4.67,1.16451690804
 05/29  21:00:00,189.416710064,25.5818879679,4.40400642827,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,126.979918278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554411565,0.0,1.75125,1.16429411565
 05/29  23:00:00,156.093897966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,135.219373059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,126.59554673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  02:00:00,125.792008634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921374397,0.0,2.335,1.16421374397
 05/30  03:00:00,125.202502372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,151.264664539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  05:00:00,150.514137353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924770094,0.0,2.335,1.16424770094
 05/30  06:00:00,188.038123371,25.5818879679,1.30665827633,0.0,13.9747600329,18.6919646116,13.5587443637,8.86874436371,4.67,0.02
 05/30  07:00:00,201.0211187,25.5818879679,1.34420374606,0.0,13.9747600329,18.6919646116,36.9147748464,32.2247748464,4.67,0.02
 05/30  08:00:00,267.733979568,25.5818879679,3.91776851027,0.0,34.9369000822,32.3179380704,22.1706009279,12.8336312441,8.1725,1.16446968378
 05/30  09:00:00,299.508849348,25.5818879679,6.57248602292,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  10:00:00,295.191364632,25.5818879679,7.33636358587,0.0,62.886420148,41.4019203762,11.6723026552,0.0,10.5075,1.1648026552
 05/30  11:00:00,316.735847936,25.5818879679,9.87948118956,0.0,62.886420148,41.4019203762,11.6725711935,0.0,10.5075,1.16507119353
 05/30  12:00:00,312.085559653,25.5818879679,11.3855063296,0.0,62.886420148,41.4019203762,11.6726442617,0.0,10.5075,1.16514426169
 05/30  13:00:00,316.114541142,25.5818879679,12.5227737552,0.0,62.886420148,41.4019203762,11.6726614598,0.0,10.5075,1.16516145978
 05/30  14:00:00,310.097900341,25.5818879679,13.4790714754,0.0,62.886420148,41.4019203762,11.6724733901,0.0,10.5075,1.16497339006
 05/30  15:00:00,307.310771605,25.5818879679,14.5101456135,0.0,62.886420148,41.4019203762,11.6722688268,0.0,10.5075,1.16476882685
 05/30  16:00:00,307.670133347,25.5818879679,14.9296852205,0.0,62.886420148,41.4019203762,11.6723104076,0.0,10.5075,1.16481040758
 05/30  17:00:00,307.257836339,25.5818879679,14.8901480982,0.0,62.886420148,41.4019203762,11.6723700168,0.0,10.5075,1.1648700168
 05/30  18:00:00,299.364381992,25.5818879679,13.1871211349,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,281.52803577,25.5818879679,11.7019089882,0.0,41.9242800987,36.8599292233,10.5046464758,0.0,9.34,1.16464647577
 05/30  20:00:00,264.826124105,25.5818879679,9.7772051343,0.0,34.9369000822,32.3179380704,9.33713155521,0.0,8.1725,1.16463155521
 05/30  21:00:00,187.787064957,25.5818879679,6.72999723495,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,129.86065087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993538835,0.0,2.335,1.1643538835
 05/30  23:00:00,158.445788266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  24:00:00,138.75401038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,128.221774359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924456869,0.0,2.335,1.16424456869
 05/31  02:00:00,127.50129794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  03:00:00,126.953277623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,134.741506324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,134.047298719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992170278,0.0,2.335,1.1642170278
 05/31  06:00:00,170.807965226,25.5818879679,1.99048179435,0.0,13.9747600329,18.6919646116,6.65133067366,1.96133067366,4.67,0.02
 05/31  07:00:00,186.760358993,25.5818879679,1.13313774732,0.0,13.9747600329,18.6919646116,40.2366045937,35.5466045937,4.67,0.02
 05/31  08:00:00,260.844545318,25.5818879679,2.86870201167,0.0,34.9369000822,32.3179380704,35.6483451097,26.311280701,8.1725,1.16456440865
 05/31  09:00:00,293.321193097,25.5818879679,5.25663749833,0.0,62.886420148,41.4019203762,14.4700417138,2.79794192557,10.5075,1.16459978825
 05/31  10:00:00,292.628102514,25.5818879679,6.95104728554,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  11:00:00,314.528802615,25.5818879679,8.80995368079,0.0,62.886420148,41.4019203762,11.6724372114,0.0,10.5075,1.16493721139
 05/31  12:00:00,308.973994541,25.5818879679,10.1936426591,0.0,62.886420148,41.4019203762,11.6724930309,0.0,10.5075,1.16499303095
 05/31  13:00:00,316.638632168,25.5818879679,12.4454000087,0.0,62.886420148,41.4019203762,11.6725109051,0.0,10.5075,1.16501090514
 05/31  14:00:00,312.935169679,25.5818879679,13.8743601259,0.0,62.886420148,41.4019203762,11.6723541604,0.0,10.5075,1.16485416037
 05/31  15:00:00,309.693324724,25.5818879679,14.595554146,0.0,62.886420148,41.4019203762,11.6723495523,0.0,10.5075,1.16484955225
 05/31  16:00:00,312.997557937,25.5818879679,16.9037204926,0.0,62.886420148,41.4019203762,11.6723887544,0.0,10.5075,1.16488875439
 05/31  17:00:00,313.761039474,25.5818879679,17.8826002971,0.0,62.886420148,41.4019203762,11.6724458763,0.0,10.5075,1.16494587635
 05/31  18:00:00,303.16880867,25.5818879679,14.2736729444,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/31  19:00:00,293.667751437,25.5818879679,12.2312181038,0.0,41.9242800987,36.8599292233,10.8344246966,0.329703625446,9.34,1.16472107114
 05/31  20:00:00,272.748580506,25.5818879679,9.57379060424,0.0,34.9369000822,32.3179380704,10.2221682974,0.884964145996,8.1725,1.16470415144
 05/31  21:00:00,192.895719236,25.5818879679,6.18624387061,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/31  22:00:00,130.063718233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938065273,0.0,2.335,1.16438065273
 05/31  23:00:00,159.068305433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,139.71775494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  01:00:00,128.875661382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924919946,0.0,2.335,1.16424919946
 06/01  02:00:00,128.518232498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,128.279822349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,136.285997564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  05:00:00,135.368251122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922408961,0.0,2.335,1.16422408961
 06/01  06:00:00,173.592401644,25.5818879679,2.76128113517,0.0,13.9747600329,18.6919646116,4.96464812542,0.274648125423,4.67,0.02
 06/01  07:00:00,194.618804713,25.5818879679,2.10828063348,0.0,13.9747600329,18.6919646116,12.2378797222,7.54787972225,4.67,0.02
 06/01  08:00:00,277.006276906,25.5818879679,6.76678604317,0.0,34.9369000822,32.3179380704,9.33701208947,0.0,8.1725,1.16451208947
 06/01  09:00:00,316.18722942,25.5818879679,12.26837268,0.0,62.886420148,41.4019203762,11.6721661832,0.0,10.5075,1.16466618316
 06/01  10:00:00,317.228924159,25.5818879679,14.477101191,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,336.897109604,25.5818879679,18.8943142656,0.0,62.886420148,41.4019203762,11.6724999403,0.0,10.5075,1.16499994035
 06/01  12:00:00,340.518114626,25.5818879679,26.9198998484,0.0,62.886420148,41.4019203762,11.6725531879,0.0,10.5075,1.1650531879
 06/01  13:00:00,345.6002488,25.5818879679,29.6222648127,0.0,62.886420148,41.4019203762,11.6725686929,0.0,10.5075,1.16506869294
 06/01  14:00:00,337.681084823,25.5818879679,30.503383109,0.0,62.886420148,41.4019203762,11.6724102183,0.0,10.5075,1.1649102183
 06/01  15:00:00,335.814874885,25.5818879679,35.1814383897,0.0,62.886420148,41.4019203762,11.6724034419,0.0,10.5075,1.16490344193
 06/01  16:00:00,339.135668369,25.5818879679,37.812700188,0.0,62.886420148,41.4019203762,11.672440238,0.0,10.5075,1.16494023802
 06/01  17:00:00,338.106227142,25.5818879679,36.9425170781,0.0,62.886420148,41.4019203762,11.6723028947,0.0,10.5075,1.16480289466
 06/01  18:00:00,326.706687658,25.5818879679,31.991244697,0.0,41.9242800987,36.8599292233,10.5047213883,0.0,9.34,1.16472138831
 06/01  19:00:00,317.637244282,25.5818879679,27.3831944791,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/01  20:00:00,290.257451622,25.5818879679,18.3076034573,0.0,34.9369000822,32.3179380704,9.33709956171,0.0,8.1725,1.16459956171
 06/01  21:00:00,214.772578849,25.5818879679,21.2933101818,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  22:00:00,135.205026519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938096578,0.0,2.335,1.16438096578
 06/01  23:00:00,161.66754868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,141.95783449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,131.162906266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922758138,0.0,2.335,1.16422758138
 06/02  02:00:00,130.253968665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,129.297435133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,154.926546398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920492877,0.0,2.335,1.16420492877
 06/02  05:00:00,155.057483583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  06:00:00,196.32912742,25.5818879679,4.42283114197,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  07:00:00,212.038930172,25.5818879679,4.53741972927,0.0,13.9747600329,18.6919646116,5.2352359848,0.545235984797,4.67,0.02
 06/02  08:00:00,283.882344499,25.5818879679,10.1187561045,0.0,34.9369000822,32.3179380704,9.33705455379,0.0,8.1725,1.16455455379
 06/02  09:00:00,321.420957898,25.5818879679,14.9303318713,0.0,62.886420148,41.4019203762,11.6722062352,0.0,10.5075,1.16470623516
 06/02  10:00:00,322.721835897,25.5818879679,17.5893043169,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  11:00:00,342.867484553,25.5818879679,24.3833747783,0.0,62.886420148,41.4019203762,11.6725365211,0.0,10.5075,1.16503652114
 06/02  12:00:00,342.592605878,25.5818879679,29.743953201,0.0,62.886420148,41.4019203762,11.6725872544,0.0,10.5075,1.16508725437
 06/02  13:00:00,348.43532027,25.5818879679,32.8623436348,0.0,62.886420148,41.4019203762,11.6726004127,0.0,10.5075,1.16510041268
 06/02  14:00:00,347.724318536,25.5818879679,38.0996980516,0.0,62.886420148,41.4019203762,11.6724401941,0.0,10.5075,1.16494019409
 06/02  15:00:00,342.828177309,25.5818879679,40.7092138539,0.0,62.886420148,41.4019203762,11.6722456228,0.0,10.5075,1.16474562277
 06/02  16:00:00,347.239866303,25.5818879679,43.829608361,0.0,62.886420148,41.4019203762,11.672277327,0.0,10.5075,1.16477732704
 06/02  17:00:00,348.934745942,25.5818879679,44.9910803569,0.0,62.886420148,41.4019203762,11.6723269708,0.0,10.5075,1.16482697075
 06/02  18:00:00,333.568982006,25.5818879679,37.3754692691,0.0,41.9242800987,36.8599292233,10.5047435727,0.0,9.34,1.16474357269
 06/02  19:00:00,309.643137539,25.5818879679,29.0422977742,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/02  20:00:00,284.028988207,25.5818879679,19.8881342578,0.0,34.9369000822,32.3179380704,9.33712015305,0.0,8.1725,1.16462015305
 06/02  21:00:00,212.540359594,25.5818879679,25.0180689339,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/02  22:00:00,136.397258694,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940062979,0.0,2.335,1.16440062979
 06/02  23:00:00,163.843685584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  24:00:00,145.058782401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,131.645737906,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155925993,0.0,1.75125,1.1643425993
 06/03  02:00:00,129.091401566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,128.381273279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  04:00:00,135.565840439,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550361224,0.0,1.75125,1.16425361224
 06/03  05:00:00,133.938242801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,161.127714397,25.5818879679,4.0609090274,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/03  07:00:00,189.040109445,25.5818879679,5.15968626492,0.0,6.98738001645,14.1499734587,5.15516741937,0.488217028522,3.5025,1.16445039084
 06/03  08:00:00,257.240124903,25.5818879679,9.18142971287,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  09:00:00,291.533262653,25.5818879679,14.8311940888,0.0,41.9242800987,36.8599292233,10.5046042944,0.0,9.34,1.16460429439
 06/03  10:00:00,323.523234793,25.5818879679,19.7603981206,0.0,62.886420148,41.4019203762,11.672355393,0.0,10.5075,1.164855393
 06/03  11:00:00,346.472052338,25.5818879679,27.1288073005,0.0,62.886420148,41.4019203762,11.6724452489,0.0,10.5075,1.16494524889
 06/03  12:00:00,348.151889747,25.5818879679,33.8692046423,0.0,62.886420148,41.4019203762,11.6725024301,0.0,10.5075,1.16500243012
 06/03  13:00:00,352.995052149,25.5818879679,36.2234752915,0.0,62.886420148,41.4019203762,11.6725188214,0.0,10.5075,1.1650188214
 06/03  14:00:00,351.740090819,25.5818879679,41.9105996129,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  15:00:00,353.060543999,25.5818879679,48.0734082414,0.0,62.886420148,41.4019203762,11.6724276938,0.0,10.5075,1.16492769383
 06/03  16:00:00,352.430713883,25.5818879679,48.4083224691,0.0,62.886420148,41.4019203762,11.6722722655,0.0,10.5075,1.16477226546
 06/03  17:00:00,348.571677082,25.5818879679,45.8982251428,0.0,62.886420148,41.4019203762,11.6722931934,0.0,10.5075,1.16479319336
 06/03  18:00:00,318.305098164,25.5818879679,35.9486557549,0.0,34.9369000822,32.3179380704,9.33727425284,0.0,8.1725,1.16477425284
 06/03  19:00:00,275.234967575,25.5818879679,25.6342509572,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  20:00:00,257.332066461,25.5818879679,16.6978518671,0.0,20.9621400493,23.2339557645,7.00211488635,0.0,5.8375,1.16461488635
 06/03  21:00:00,193.195049042,25.5818879679,15.828894142,0.0,6.98738001645,14.1499734587,4.66698705153,0.0,3.5025,1.16448705153
 06/03  22:00:00,132.150093074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,159.494766187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,140.779026258,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560142971,0.0,1.75125,1.16435142971
 06/04  01:00:00,129.840179745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,127.46920898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,127.410271298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550477583,0.0,1.75125,1.16425477583
 06/04  04:00:00,135.997176833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,133.616972468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,159.329907748,25.5818879679,2.97953113653,0.0,6.98738001645,14.1499734587,4.66676217051,0.0,3.5025,1.16426217051
 06/04  07:00:00,186.268784877,25.5818879679,4.28051339523,0.0,6.98738001645,14.1499734587,3.91066455924,0.388164559237,3.5025,0.02
 06/04  08:00:00,227.94914872,25.5818879679,6.94674575782,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  09:00:00,215.218924745,25.5818879679,8.57316683906,0.0,6.98738001645,14.1499734587,4.66687000609,0.0,3.5025,1.16437000609
 06/04  10:00:00,251.971774562,25.5818879679,13.861567439,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  11:00:00,273.416237373,25.5818879679,16.067530736,0.0,27.9495200658,27.7759469175,8.16955736512,0.0,7.005,1.16455736512
 06/04  12:00:00,310.481807029,25.5818879679,28.3024337317,0.0,41.9242800987,36.8599292233,10.5047704782,0.0,9.34,1.16477047821
 06/04  13:00:00,324.943867207,25.5818879679,37.452383971,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  14:00:00,317.885552862,25.5818879679,39.1527608667,0.0,41.9242800987,36.8599292233,10.5046129438,0.0,9.34,1.16461294381
 06/04  15:00:00,315.829441596,25.5818879679,43.6176496459,0.0,41.9242800987,36.8599292233,10.5046326919,0.0,9.34,1.16463269194
 06/04  16:00:00,318.243879356,25.5818879679,45.9351279621,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  17:00:00,283.091465961,25.5818879679,41.706355389,0.0,27.9495200658,27.7759469175,8.16965587566,0.0,7.005,1.16465587566
 06/04  18:00:00,276.424475098,25.5818879679,33.256844581,0.0,13.9747600329,18.6919646116,5.83458066732,0.0,4.67,1.16458066732
 06/04  19:00:00,258.984714808,25.5818879679,23.9554319778,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  20:00:00,240.98610735,25.5818879679,14.9606424612,0.0,13.9747600329,18.6919646116,6.17106227461,0.336583110093,4.67,1.16447916452
 06/04  21:00:00,211.991925128,25.5818879679,18.8821896273,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  22:00:00,132.025924668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,159.243958877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551901522,0.0,1.75125,1.16426901522
 06/04  24:00:00,140.69930683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,132.749517841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,130.961731654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923490196,0.0,2.335,1.16423490196
 06/05  03:00:00,130.2377856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,137.496777374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,135.343710687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919882889,0.0,2.335,1.16419882889
 06/05  06:00:00,175.310787972,25.5818879679,4.62131922304,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  07:00:00,199.710350644,25.5818879679,4.84071835738,0.0,13.9747600329,18.6919646116,5.22318820231,0.533188202305,4.67,0.02
 06/05  08:00:00,285.90306105,25.5818879679,11.1351750303,0.0,34.9369000822,32.3179380704,9.33702874185,0.0,8.1725,1.16452874185
 06/05  09:00:00,328.351075256,25.5818879679,17.8475567213,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  10:00:00,331.126001692,25.5818879679,21.915809533,0.0,62.886420148,41.4019203762,11.6722248496,0.0,10.5075,1.16472484958
 06/05  11:00:00,352.661818206,25.5818879679,31.3904337829,0.0,62.886420148,41.4019203762,11.672475868,0.0,10.5075,1.164975868
 06/05  12:00:00,351.603578222,25.5818879679,35.2253011419,0.0,62.886420148,41.4019203762,11.6725340511,0.0,10.5075,1.16503405109
 06/05  13:00:00,357.007670834,25.5818879679,38.2429906925,0.0,62.886420148,41.4019203762,11.6725372907,0.0,10.5075,1.16503729069
 06/05  14:00:00,352.340515931,25.5818879679,41.5811931256,0.0,62.886420148,41.4019203762,11.6723390878,0.0,10.5075,1.16483908785
 06/05  15:00:00,351.592729278,25.5818879679,47.0531801012,0.0,62.886420148,41.4019203762,11.6723091212,0.0,10.5075,1.16480912117
 06/05  16:00:00,355.651289685,25.5818879679,50.3872270711,0.0,62.886420148,41.4019203762,11.6723401252,0.0,10.5075,1.16484012522
 06/05  17:00:00,353.583722839,25.5818879679,48.8854094362,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  18:00:00,339.9462932,25.5818879679,42.1010595962,0.0,41.9242800987,36.8599292233,10.5048087216,0.0,9.34,1.16480872155
 06/05  19:00:00,327.845319335,25.5818879679,35.0672252496,0.0,41.9242800987,36.8599292233,10.5046182558,0.0,9.34,1.16461825576
 06/05  20:00:00,297.539425803,25.5818879679,23.8094290284,0.0,34.9369000822,32.3179380704,9.33708898551,0.0,8.1725,1.16458898551
 06/05  21:00:00,216.418435404,25.5818879679,23.3229413594,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,135.489247056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  23:00:00,163.672358125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925759272,0.0,2.335,1.16425759272
 06/05  24:00:00,144.70631427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,133.000030994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  02:00:00,130.559262752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924535713,0.0,2.335,1.16424535713
 06/06  03:00:00,129.760473499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,156.344976731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  05:00:00,156.531854051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,199.775395839,25.5818879679,6.42551846882,0.0,13.9747600329,18.6919646116,5.83425349821,0.0,4.67,1.16425349821
 06/06  07:00:00,212.567583841,25.5818879679,5.47272193542,0.0,13.9747600329,18.6919646116,5.62191809429,0.931918094293,4.67,0.02
 06/06  08:00:00,284.86341729,25.5818879679,10.9741398583,0.0,34.9369000822,32.3179380704,9.33696984462,0.0,8.1725,1.16446984462
 06/06  09:00:00,326.237952608,25.5818879679,17.1120919546,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  10:00:00,328.386383879,25.5818879679,21.3472151908,0.0,62.886420148,41.4019203762,11.6723359884,0.0,10.5075,1.16483598836
 06/06  11:00:00,349.581061906,25.5818879679,29.6192784873,0.0,62.886420148,41.4019203762,11.6724119475,0.0,10.5075,1.16491194751
 06/06  12:00:00,351.299820144,25.5818879679,35.7201033417,0.0,62.886420148,41.4019203762,11.6724677737,0.0,10.5075,1.16496777365
 06/06  13:00:00,357.637672566,25.5818879679,39.2631630746,0.0,62.886420148,41.4019203762,11.6724687711,0.0,10.5075,1.16496877108
 06/06  14:00:00,354.44690486,25.5818879679,43.0355237095,0.0,62.886420148,41.4019203762,11.6724673182,0.0,10.5075,1.16496731821
 06/06  15:00:00,349.881332878,25.5818879679,45.8516893265,0.0,62.886420148,41.4019203762,11.6722367933,0.0,10.5075,1.16473679327
 06/06  16:00:00,350.505339196,25.5818879679,46.6955890746,0.0,62.886420148,41.4019203762,11.6722656601,0.0,10.5075,1.16476566014
 06/06  17:00:00,347.580831744,25.5818879679,44.8020290462,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  18:00:00,333.552581775,25.5818879679,37.5807630384,0.0,41.9242800987,36.8599292233,10.504732235,0.0,9.34,1.16473223502
 06/06  19:00:00,308.065079084,25.5818879679,28.6823622413,0.0,41.9242800987,36.8599292233,10.5046921528,0.0,9.34,1.1646921528
 06/06  20:00:00,281.126772877,25.5818879679,19.3518783917,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/06  21:00:00,210.942210947,25.5818879679,24.0842990046,0.0,13.9747600329,18.6919646116,5.83449811056,0.0,4.67,1.16449811056
 06/06  22:00:00,135.092326129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,162.53189536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925235128,0.0,2.335,1.16425235128
 06/06  24:00:00,144.325329585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,133.339084636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,131.7168066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923071738,0.0,2.335,1.16423071738
 06/07  03:00:00,131.185681155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  04:00:00,138.987589223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,137.884555739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,180.491484045,25.5818879679,7.38196730987,0.0,13.9747600329,18.6919646116,5.8342512983,0.0,4.67,1.1642512983
 06/07  07:00:00,202.959676828,25.5818879679,6.14272416099,0.0,13.9747600329,18.6919646116,5.61985470104,0.929854701042,4.67,0.02
 06/07  08:00:00,285.153357293,25.5818879679,11.2082422659,0.0,34.9369000822,32.3179380704,9.33700534166,0.0,8.1725,1.16450534166
 06/07  09:00:00,324.568568796,25.5818879679,16.6563197256,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  10:00:00,324.244459908,25.5818879679,18.9813338139,0.0,62.886420148,41.4019203762,11.6722493097,0.0,10.5075,1.16474930972
 06/07  11:00:00,343.651941519,25.5818879679,25.2630578238,0.0,62.886420148,41.4019203762,11.6725413584,0.0,10.5075,1.16504135838
 06/07  12:00:00,346.330511176,25.5818879679,32.21275757,0.0,62.886420148,41.4019203762,11.672609184,0.0,10.5075,1.16510918402
 06/07  13:00:00,354.806388228,25.5818879679,37.2031254299,0.0,62.886420148,41.4019203762,11.6726049788,0.0,10.5075,1.16510497879
 06/07  14:00:00,355.309556139,25.5818879679,43.5172308942,0.0,62.886420148,41.4019203762,11.6723713424,0.0,10.5075,1.16487134243
 06/07  15:00:00,340.495782327,25.5818879679,39.8568837937,0.0,62.886420148,41.4019203762,11.6723228342,0.0,10.5075,1.16482283421
 06/07  16:00:00,321.367251501,25.5818879679,27.9751117721,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  17:00:00,311.613676728,25.5818879679,21.3600518923,0.0,62.886420148,41.4019203762,11.672368278,0.0,10.5075,1.16486827799
 06/07  18:00:00,300.76982565,25.5818879679,16.983269518,0.0,41.9242800987,36.8599292233,10.5048051298,0.0,9.34,1.1648051298
 06/07  19:00:00,293.518167112,25.5818879679,15.3135592426,0.0,41.9242800987,36.8599292233,10.5045881224,0.0,9.34,1.16458812239
 06/07  20:00:00,276.639561374,25.5818879679,12.97737417,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/07  21:00:00,197.195618212,25.5818879679,10.2373644642,0.0,13.9747600329,18.6919646116,5.83451196397,0.0,4.67,1.16451196397
 06/07  22:00:00,130.354459841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  23:00:00,159.060592407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929667968,0.0,2.335,1.16429667968
 06/07  24:00:00,139.861556688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,129.375704616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  02:00:00,128.68287571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,128.449307691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923792937,0.0,2.335,1.16423792937
 06/08  04:00:00,136.492105121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,134.968450615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  06:00:00,174.485680024,25.5818879679,4.00691775411,0.0,13.9747600329,18.6919646116,5.83420751129,0.0,4.67,1.16420751129
 06/08  07:00:00,197.68657043,25.5818879679,4.07921337098,0.0,13.9747600329,18.6919646116,5.245253566,0.555253566004,4.67,0.02
 06/08  08:00:00,284.729739732,25.5818879679,10.7239425344,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  09:00:00,324.941778329,25.5818879679,16.069774849,0.0,62.886420148,41.4019203762,11.6721586257,0.0,10.5075,1.16465862574
 06/08  10:00:00,325.963168886,25.5818879679,19.2437008233,0.0,62.886420148,41.4019203762,11.6723083408,0.0,10.5075,1.16480834077
 06/08  11:00:00,343.003679629,25.5818879679,24.4742656775,0.0,62.886420148,41.4019203762,11.6724261824,0.0,10.5075,1.16492618238
 06/08  12:00:00,340.675034683,25.5818879679,28.0850529283,0.0,62.886420148,41.4019203762,11.6724917605,0.0,10.5075,1.16499176054
 06/08  13:00:00,351.764227611,25.5818879679,34.2538916014,0.0,62.886420148,41.4019203762,11.6724854357,0.0,10.5075,1.16498543571
 06/08  14:00:00,347.818898357,25.5818879679,37.8855840725,0.0,62.886420148,41.4019203762,11.6724477453,0.0,10.5075,1.16494774528
 06/08  15:00:00,340.287689108,25.5818879679,38.2913201176,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  16:00:00,337.34818593,25.5818879679,36.8078771613,0.0,62.886420148,41.4019203762,11.6723985974,0.0,10.5075,1.16489859735
 06/08  17:00:00,332.717120227,25.5818879679,33.8946189322,0.0,62.886420148,41.4019203762,11.6724317391,0.0,10.5075,1.16493173912
 06/08  18:00:00,305.868154883,25.5818879679,19.325341782,0.0,41.9242800987,36.8599292233,10.5048520428,0.0,9.34,1.16485204282
 06/08  19:00:00,290.713204319,25.5818879679,13.8813130113,0.0,41.9242800987,36.8599292233,11.000577994,0.495967673176,9.34,1.16461032084
 06/08  20:00:00,274.954103688,25.5818879679,12.1911653857,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  21:00:00,198.651367117,25.5818879679,10.6229464724,0.0,13.9747600329,18.6919646116,5.83450021488,0.0,4.67,1.16450021488
 06/08  22:00:00,131.971140408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,160.353434987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,140.755859666,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924026214,0.0,2.335,1.16424026214
 06/09  01:00:00,129.884574351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,128.990314468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,128.302410065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923283783,0.0,2.335,1.16423283783
 06/09  04:00:00,154.419142381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,153.835106999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,193.207372433,25.5818879679,3.2903539672,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  07:00:00,206.626976617,25.5818879679,2.78888958958,0.0,13.9747600329,18.6919646116,9.60378545273,3.76937671784,4.67,1.16440873488
 06/09  08:00:00,279.153912001,25.5818879679,8.49192380392,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,318.77262736,25.5818879679,13.95719882,0.0,62.886420148,41.4019203762,11.6721681197,0.0,10.5075,1.16466811967
 06/09  10:00:00,322.543805777,25.5818879679,17.1869537959,0.0,62.886420148,41.4019203762,11.6723428252,0.0,10.5075,1.16484282521
 06/09  11:00:00,345.716154744,25.5818879679,25.8905437807,0.0,62.886420148,41.4019203762,11.6725042808,0.0,10.5075,1.16500428078
 06/09  12:00:00,335.080527771,25.5818879679,23.7061870616,0.0,62.886420148,41.4019203762,11.672581921,0.0,10.5075,1.16508192098
 06/09  13:00:00,334.823861952,25.5818879679,23.212550297,0.0,62.886420148,41.4019203762,11.6725704908,0.0,10.5075,1.16507049078
 06/09  14:00:00,327.919700785,25.5818879679,24.2838934394,0.0,62.886420148,41.4019203762,11.6723020141,0.0,10.5075,1.16480201411
 06/09  15:00:00,321.493719724,25.5818879679,26.2425089538,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  16:00:00,323.689978871,25.5818879679,27.5494532134,0.0,62.886420148,41.4019203762,11.672250992,0.0,10.5075,1.16475099203
 06/09  17:00:00,321.284499104,25.5818879679,25.506094169,0.0,62.886420148,41.4019203762,11.6722821782,0.0,10.5075,1.16478217821
 06/09  18:00:00,309.028996596,25.5818879679,19.5999753492,0.0,41.9242800987,36.8599292233,10.5047006826,0.0,9.34,1.16470068257
 06/09  19:00:00,288.240624352,25.5818879679,16.7688095222,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,272.561032036,25.5818879679,13.4254179979,0.0,34.9369000822,32.3179380704,9.33709274165,0.0,8.1725,1.16459274165
 06/09  21:00:00,194.193426524,25.5818879679,11.0612834487,0.0,13.9747600329,18.6919646116,5.83446476731,0.0,4.67,1.16446476731
 06/09  22:00:00,132.295388903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,159.936469518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,140.363579212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921264538,0.0,2.335,1.16421264538
 06/10  01:00:00,126.870877272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,124.647852979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  03:00:00,123.79390473,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546976372,0.0,1.75125,1.16421976372
 06/10  04:00:00,131.359044579,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,130.524055698,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,157.153215085,25.5818879679,1.9876470807,0.0,6.98738001645,14.1499734587,3.6474652732,0.124965273204,3.5025,0.02
 06/10  07:00:00,180.756067054,25.5818879679,2.00372266479,0.0,6.98738001645,14.1499734587,8.24430030327,3.5772926271,3.5025,1.16450767618
 06/10  08:00:00,251.156149823,25.5818879679,6.52531618446,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  09:00:00,285.17558137,25.5818879679,12.0833139432,0.0,41.9242800987,36.8599292233,10.5046188376,0.0,9.34,1.16461883761
 06/10  10:00:00,315.224384372,25.5818879679,15.3840708195,0.0,62.886420148,41.4019203762,11.6722418195,0.0,10.5075,1.16474181953
 06/10  11:00:00,337.633821208,25.5818879679,19.8073780913,0.0,62.886420148,41.4019203762,11.6724880179,0.0,10.5075,1.16498801791
 06/10  12:00:00,339.011339345,25.5818879679,26.4873928178,0.0,62.886420148,41.4019203762,11.6725284333,0.0,10.5075,1.16502843325
 06/10  13:00:00,346.603481609,25.5818879679,30.7836803231,0.0,62.886420148,41.4019203762,11.6725290293,0.0,10.5075,1.16502902932
 06/10  14:00:00,343.487962524,25.5818879679,35.1607524345,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  15:00:00,341.53488219,25.5818879679,39.1831541128,0.0,62.886420148,41.4019203762,11.6724254921,0.0,10.5075,1.16492549213
 06/10  16:00:00,343.926880179,25.5818879679,41.8480785965,0.0,62.886420148,41.4019203762,11.6722580467,0.0,10.5075,1.16475804674
 06/10  17:00:00,327.160444185,25.5818879679,31.1909001627,0.0,62.886420148,41.4019203762,11.6722641802,0.0,10.5075,1.16476418017
 06/10  18:00:00,287.588708726,25.5818879679,15.5135348663,0.0,34.9369000822,32.3179380704,9.33723129851,0.0,8.1725,1.16473129851
 06/10  19:00:00,222.784221621,25.5818879679,5.5483689888,0.0,20.9621400493,23.2339557645,9.90767111207,4.05017111207,5.8375,0.02
 06/10  20:00:00,207.388897008,25.5818879679,1.69839067127,0.0,20.9621400493,23.2339557645,29.5634365323,22.5613745591,5.8375,1.16456197311
 06/10  21:00:00,156.970929879,25.5818879679,0.907751996159,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  22:00:00,116.040941458,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569644595,0.0,1.75125,1.16444644595
 06/10  23:00:00,150.422024748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,131.861394778,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155333749,0.0,1.75125,1.1642833749
 06/11  01:00:00,123.807281506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,124.075443496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,124.220554092,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550174161,0.0,1.75125,1.16425174161
 06/11  04:00:00,132.476394001,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,132.006162767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,157.436653333,25.5818879679,1.47944859126,0.0,6.98738001645,14.1499734587,5.65102416561,0.984267612402,3.5025,1.16425655321
 06/11  07:00:00,179.526661715,25.5818879679,1.42269423304,0.0,6.98738001645,14.1499734587,15.0792416996,11.5567416996,3.5025,0.02
 06/11  08:00:00,217.505634656,25.5818879679,2.33110127353,0.0,6.98738001645,14.1499734587,4.88267219337,1.36017219337,3.5025,0.02
 06/11  09:00:00,207.390577118,25.5818879679,5.12311978995,0.0,6.98738001645,14.1499734587,4.66687477999,0.0,3.5025,1.16437477999
 06/11  10:00:00,244.345495977,25.5818879679,10.0037389935,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  11:00:00,266.90119734,25.5818879679,11.8375508584,0.0,27.9495200658,27.7759469175,8.16959527502,0.0,7.005,1.16459527502
 06/11  12:00:00,300.305704833,25.5818879679,19.8754429759,0.0,41.9242800987,36.8599292233,10.5046500967,0.0,9.34,1.16465009675
 06/11  13:00:00,296.222716335,25.5818879679,17.0167652925,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  14:00:00,281.991137613,25.5818879679,14.8447264667,0.0,41.9242800987,36.8599292233,10.8676459376,0.363013838457,9.34,1.16463209913
 06/11  15:00:00,276.539533053,25.5818879679,15.3574162616,0.0,41.9242800987,36.8599292233,10.5046411505,0.0,9.34,1.16464115049
 06/11  16:00:00,275.810860714,25.5818879679,15.2023297889,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  17:00:00,243.606597224,25.5818879679,12.6930853619,0.0,27.9495200658,27.7759469175,8.16964763213,0.0,7.005,1.16464763213
 06/11  18:00:00,245.482960888,25.5818879679,10.8378830659,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  19:00:00,233.27988017,25.5818879679,9.67695024939,0.0,13.9747600329,18.6919646116,5.83456730116,0.0,4.67,1.16456730116
 06/11  20:00:00,227.340335749,25.5818879679,7.60953604543,0.0,13.9747600329,18.6919646116,5.83441261797,0.0,4.67,1.16441261797
 06/11  21:00:00,197.388144174,25.5818879679,7.7947816677,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,131.035323656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,158.372369384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547392854,0.0,1.75125,1.16422392854
 06/11  24:00:00,138.453938062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,129.557022577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,128.966264267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,128.606885396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922978015,0.0,2.335,1.16422978015
 06/12  04:00:00,135.691492304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,134.457839656,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,172.333633488,25.5818879679,2.67618218718,0.0,13.9747600329,18.6919646116,6.55837422063,0.724176947097,4.67,1.16419727353
 06/12  07:00:00,194.940340069,25.5818879679,2.40266185871,0.0,13.9747600329,18.6919646116,11.3647425353,6.67474253526,4.67,0.02
 06/12  08:00:00,280.394351212,25.5818879679,8.1618041126,0.0,34.9369000822,32.3179380704,9.33694013259,0.0,8.1725,1.16444013259
 06/12  09:00:00,320.455003689,25.5818879679,13.7670722404,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,318.253826314,25.5818879679,15.0672554059,0.0,62.886420148,41.4019203762,11.672171395,0.0,10.5075,1.16467139495
 06/12  11:00:00,334.95292758,25.5818879679,18.0676077906,0.0,62.886420148,41.4019203762,11.6724492882,0.0,10.5075,1.16494928821
 06/12  12:00:00,337.401059305,25.5818879679,25.1354907771,0.0,62.886420148,41.4019203762,11.6725055136,0.0,10.5075,1.1650055136
 06/12  13:00:00,349.016566102,25.5818879679,32.121438655,0.0,62.886420148,41.4019203762,11.6724906547,0.0,10.5075,1.16499065471
 06/12  14:00:00,350.614472356,25.5818879679,39.4027718322,0.0,62.886420148,41.4019203762,11.6724453734,0.0,10.5075,1.16494537343
 06/12  15:00:00,330.005313114,25.5818879679,31.4769025388,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  16:00:00,318.82064812,25.5818879679,24.2627944634,0.0,62.886420148,41.4019203762,11.6723888071,0.0,10.5075,1.16488880709
 06/12  17:00:00,314.262775647,25.5818879679,20.8907215667,0.0,62.886420148,41.4019203762,11.6724135641,0.0,10.5075,1.16491356414
 06/12  18:00:00,304.421862438,25.5818879679,16.9972481268,0.0,41.9242800987,36.8599292233,10.5048268434,0.0,9.34,1.16482684335
 06/12  19:00:00,293.496696176,25.5818879679,15.3063972398,0.0,41.9242800987,36.8599292233,10.5045800313,0.0,9.34,1.16458003134
 06/12  20:00:00,281.648935606,25.5818879679,13.6843061909,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/12  21:00:00,204.520366583,25.5818879679,13.0390942079,0.0,13.9747600329,18.6919646116,5.83446439097,0.0,4.67,1.16446439097
 06/12  22:00:00,134.322199689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,160.822688588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,141.805292275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920340012,0.0,2.335,1.16420340012
 06/13  01:00:00,131.36761413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,129.640740928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,129.078178145,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991936643,0.0,2.335,1.1641936643
 06/13  04:00:00,156.133391835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,154.816662737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  06:00:00,195.21945795,25.5818879679,3.8702543758,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  07:00:00,209.901234823,25.5818879679,3.67948809658,0.0,13.9747600329,18.6919646116,6.38569351998,0.551328251246,4.67,1.16436526873
 06/13  08:00:00,280.023975525,25.5818879679,8.72249591095,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/13  09:00:00,317.139086057,25.5818879679,13.2771981378,0.0,62.886420148,41.4019203762,11.6721156704,0.0,10.5075,1.16461567038
 06/13  10:00:00,317.719462819,25.5818879679,15.6042685754,0.0,62.886420148,41.4019203762,11.6722811075,0.0,10.5075,1.16478110751
 06/13  11:00:00,337.365820789,25.5818879679,20.2650738221,0.0,62.886420148,41.4019203762,11.6724323116,0.0,10.5075,1.16493231163
 06/13  12:00:00,336.408423791,25.5818879679,24.9881063853,0.0,62.886420148,41.4019203762,11.6725005454,0.0,10.5075,1.16500054538
 06/13  13:00:00,345.297445178,25.5818879679,30.2181121296,0.0,62.886420148,41.4019203762,11.6724808075,0.0,10.5075,1.16498080747
 06/13  14:00:00,343.487735184,25.5818879679,34.8048106015,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
