Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  15:00:00,334.07056399,25.5818879679,34.5364285201,0.0,62.886420148,41.4019203762,11.6723241393,0.0,10.5075,1.1648241393
 06/13  16:00:00,325.731802964,25.5818879679,29.4437494644,0.0,62.886420148,41.4019203762,11.6723325099,0.0,10.5075,1.16483250987
 06/13  17:00:00,322.525187815,25.5818879679,27.1509609058,0.0,62.886420148,41.4019203762,11.672358181,0.0,10.5075,1.16485818098
 06/13  18:00:00,310.193677992,25.5818879679,20.9138447596,0.0,41.9242800987,36.8599292233,10.5047553534,0.0,9.34,1.16475535338
 06/13  19:00:00,289.840791209,25.5818879679,18.0578904939,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/13  20:00:00,276.351632019,25.5818879679,15.0697863572,0.0,34.9369000822,32.3179380704,9.33711554474,0.0,8.1725,1.16461554474
 06/13  21:00:00,198.353298902,25.5818879679,13.7940643083,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  22:00:00,133.88436061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993862336,0.0,2.335,1.1643862336
 06/13  23:00:00,161.713731951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,143.249902884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  01:00:00,132.726158137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922747864,0.0,2.335,1.16422747864
 06/14  02:00:00,130.869224502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,130.516129855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,138.585973953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919849486,0.0,2.335,1.16419849486
 06/14  05:00:00,137.836575521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,179.685402418,25.5818879679,6.52427258399,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  07:00:00,202.75609838,25.5818879679,5.70446728134,0.0,13.9747600329,18.6919646116,5.6187139853,0.928713985296,4.67,0.02
 06/14  08:00:00,287.342086529,25.5818879679,11.6383551598,0.0,34.9369000822,32.3179380704,9.33702640392,0.0,8.1725,1.16452640392
 06/14  09:00:00,324.877948405,25.5818879679,16.1153166826,0.0,62.886420148,41.4019203762,11.6721522934,0.0,10.5075,1.16465229342
 06/14  10:00:00,324.011370519,25.5818879679,18.4784288032,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  11:00:00,340.995958083,25.5818879679,23.5352526494,0.0,62.886420148,41.4019203762,11.6724469145,0.0,10.5075,1.16494691447
 06/14  12:00:00,344.495182828,25.5818879679,30.9293966088,0.0,62.886420148,41.4019203762,11.6724701114,0.0,10.5075,1.1649701114
 06/14  13:00:00,353.148637781,25.5818879679,35.8322181282,0.0,62.886420148,41.4019203762,11.6724568793,0.0,10.5075,1.16495687933
 06/14  14:00:00,341.335970479,25.5818879679,33.6694344997,0.0,62.886420148,41.4019203762,11.672471078,0.0,10.5075,1.16497107797
 06/14  15:00:00,325.66249984,25.5818879679,28.9088950941,0.0,62.886420148,41.4019203762,11.6722433891,0.0,10.5075,1.16474338914
 06/14  16:00:00,326.438973214,25.5818879679,29.2593419709,0.0,62.886420148,41.4019203762,11.6722528449,0.0,10.5075,1.16475284494
 06/14  17:00:00,327.791887983,25.5818879679,29.5284406196,0.0,62.886420148,41.4019203762,11.6722794581,0.0,10.5075,1.16477945806
 06/14  18:00:00,316.555559466,25.5818879679,23.9674901081,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,299.172331833,25.5818879679,17.622077327,0.0,41.9242800987,36.8599292233,10.8372952099,0.332610131168,9.34,1.16468507875
 06/14  20:00:00,282.150153001,25.5818879679,13.6396405404,0.0,34.9369000822,32.3179380704,9.67498460033,0.33784458521,8.1725,1.16464001512
 06/14  21:00:00,201.505410379,25.5818879679,11.2629483435,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,133.886431859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,161.723916295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930522674,0.0,2.335,1.16430522674
 06/14  24:00:00,143.253023451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,133.211816232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,132.123327098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922180072,0.0,2.335,1.16422180072
 06/15  03:00:00,131.849862658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,140.128584221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,138.59875514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,181.266463994,25.5818879679,6.88511037721,0.0,13.9747600329,18.6919646116,5.83424420909,0.0,4.67,1.16424420909
 06/15  07:00:00,203.087116128,25.5818879679,5.35047911801,0.0,13.9747600329,18.6919646116,5.21898161455,0.528981614547,4.67,0.02
 06/15  08:00:00,281.222610386,25.5818879679,9.27289077223,0.0,34.9369000822,32.3179380704,9.33699042319,0.0,8.1725,1.16449042319
 06/15  09:00:00,316.082518503,25.5818879679,13.1580998722,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  10:00:00,318.894373124,25.5818879679,16.0353769021,0.0,62.886420148,41.4019203762,11.6722067884,0.0,10.5075,1.1647067884
 06/15  11:00:00,335.083780832,25.5818879679,18.8256076375,0.0,62.886420148,41.4019203762,11.6723865451,0.0,10.5075,1.16488654509
 06/15  12:00:00,331.176416443,25.5818879679,19.6429116858,0.0,62.886420148,41.4019203762,11.6726499737,0.0,10.5075,1.16514997366
 06/15  13:00:00,337.877953645,25.5818879679,23.8811015304,0.0,62.886420148,41.4019203762,11.6726288819,0.0,10.5075,1.1651288819
 06/15  14:00:00,344.370339072,25.5818879679,33.6641352286,0.0,62.886420148,41.4019203762,11.672383974,0.0,10.5075,1.16488397404
 06/15  15:00:00,337.274513244,25.5818879679,35.3520955119,0.0,62.886420148,41.4019203762,11.6723209349,0.0,10.5075,1.16482093486
 06/15  16:00:00,337.193732639,25.5818879679,35.521234279,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,331.789504581,25.5818879679,31.9028187982,0.0,62.886420148,41.4019203762,11.6723495568,0.0,10.5075,1.16484955681
 06/15  18:00:00,313.41252415,25.5818879679,22.1810879789,0.0,41.9242800987,36.8599292233,10.5047721635,0.0,9.34,1.16477216346
 06/15  19:00:00,297.170900746,25.5818879679,16.8498321856,0.0,41.9242800987,36.8599292233,10.5046937458,0.0,9.34,1.16469374585
 06/15  20:00:00,283.648291671,25.5818879679,14.3010676018,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  21:00:00,203.735729553,25.5818879679,12.6658995711,0.0,13.9747600329,18.6919646116,5.8344565706,0.0,4.67,1.1644565706
 06/15  22:00:00,134.081974808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  23:00:00,161.770727907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,143.312372851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924934323,0.0,2.335,1.16424934323
 06/16  01:00:00,133.435314513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,132.208036854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,131.927743205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923817,0.0,2.335,1.16423817
 06/16  04:00:00,160.080205691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,159.922381742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,203.793819352,25.5818879679,7.39368357219,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  07:00:00,215.566747598,25.5818879679,5.3524993386,0.0,13.9747600329,18.6919646116,6.37631808541,0.541895719525,4.67,1.16442236589
 06/16  08:00:00,278.827597789,25.5818879679,8.38462945612,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  09:00:00,312.676804961,25.5818879679,12.1036097084,0.0,62.886420148,41.4019203762,11.672142491,0.0,10.5075,1.16464249103
 06/16  10:00:00,312.155591169,25.5818879679,13.697092987,0.0,62.886420148,41.4019203762,11.6722027974,0.0,10.5075,1.16470279738
 06/16  11:00:00,326.992091059,25.5818879679,15.3088461425,0.0,62.886420148,41.4019203762,11.6725150541,0.0,10.5075,1.16501505414
 06/16  12:00:00,326.566984025,25.5818879679,17.2958186028,0.0,62.886420148,41.4019203762,11.6725764181,0.0,10.5075,1.1650764181
 06/16  13:00:00,337.247887063,25.5818879679,22.2767785607,0.0,62.886420148,41.4019203762,11.6725506208,0.0,10.5075,1.16505062078
 06/16  14:00:00,338.974229539,25.5818879679,28.9523130897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  15:00:00,335.171609853,25.5818879679,32.5972402623,0.0,62.886420148,41.4019203762,11.6723896962,0.0,10.5075,1.16488969624
 06/16  16:00:00,336.69742635,25.5818879679,34.4642094731,0.0,62.886420148,41.4019203762,11.6723921222,0.0,10.5075,1.16489212221
 06/16  17:00:00,338.236008284,25.5818879679,35.7462698792,0.0,62.886420148,41.4019203762,11.6724117738,0.0,10.5075,1.16491177375
 06/16  18:00:00,317.031157843,25.5818879679,24.8807503311,0.0,41.9242800987,36.8599292233,10.5048041169,0.0,9.34,1.1648041169
 06/16  19:00:00,291.382289333,25.5818879679,17.999742334,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/16  20:00:00,277.59754115,25.5818879679,14.7184193441,0.0,34.9369000822,32.3179380704,9.33716026472,0.0,8.1725,1.16466026472
 06/16  21:00:00,199.072092646,25.5818879679,13.3957348275,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/16  22:00:00,135.273008908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939065767,0.0,2.335,1.16439065767
 06/16  23:00:00,161.96134938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,142.226179482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,128.804869385,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155301174,0.0,1.75125,1.1642801174
 06/17  02:00:00,126.333095674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,125.462744714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,133.091727145,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551274373,0.0,1.75125,1.16426274373
 06/17  05:00:00,133.048353372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,157.567397294,25.5818879679,2.08652474656,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,177.024240216,25.5818879679,1.52815085673,0.0,6.98738001645,14.1499734587,12.4179579646,7.75101913549,3.5025,1.16443882914
 06/17  08:00:00,245.181263237,25.5818879679,4.84375571679,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,279.798008129,25.5818879679,10.1667525636,0.0,41.9242800987,36.8599292233,10.5045652449,0.0,9.34,1.16456524492
 06/17  10:00:00,309.100256985,25.5818879679,13.7257518209,0.0,62.886420148,41.4019203762,11.6722806808,0.0,10.5075,1.16478068077
 06/17  11:00:00,332.629273958,25.5818879679,17.0248743106,0.0,62.886420148,41.4019203762,11.6723375187,0.0,10.5075,1.16483751872
 06/17  12:00:00,328.759952474,25.5818879679,20.6075444496,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  13:00:00,336.878750851,25.5818879679,25.082260618,0.0,62.886420148,41.4019203762,11.6725969278,0.0,10.5075,1.16509692783
 06/17  14:00:00,339.502148511,25.5818879679,33.796772903,0.0,62.886420148,41.4019203762,11.6724008337,0.0,10.5075,1.16490083374
 06/17  15:00:00,338.286198219,25.5818879679,37.2291187371,0.0,62.886420148,41.4019203762,11.6724217124,0.0,10.5075,1.16492171236
 06/17  16:00:00,336.41909024,25.5818879679,36.5001401165,0.0,62.886420148,41.4019203762,11.6722404325,0.0,10.5075,1.16474043249
 06/17  17:00:00,329.882287375,25.5818879679,32.6268027676,0.0,62.886420148,41.4019203762,11.6722301737,0.0,10.5075,1.16473017366
 06/17  18:00:00,298.429510896,25.5818879679,22.0980469227,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/17  19:00:00,253.886924765,25.5818879679,14.4463020605,0.0,20.9621400493,23.2339557645,7.00223209676,0.0,5.8375,1.16473209676
 06/17  20:00:00,243.788413351,25.5818879679,10.678900287,0.0,20.9621400493,23.2339557645,7.34150138605,0.339409440276,5.8375,1.16459194578
 06/17  21:00:00,184.126804336,25.5818879679,9.46736825681,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  22:00:00,129.605017332,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915643332,0.0,1.75125,1.164393332
 06/17  23:00:00,156.755446007,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,136.586872392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,124.444721402,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553911027,0.0,1.75125,1.16428911027
 06/18  02:00:00,122.81653121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,121.039245039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,127.229870587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551932125,0.0,1.75125,1.16426932125
 06/18  05:00:00,124.617020924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,148.233177356,25.5818879679,0.794649850056,0.0,6.98738001645,14.1499734587,10.2022822242,6.67978222424,3.5025,0.02
 06/18  07:00:00,166.849710387,25.5818879679,0.789910158225,0.0,6.98738001645,14.1499734587,33.6683435374,29.0015711819,3.5025,1.1642723555
 06/18  08:00:00,204.324208424,25.5818879679,1.2992408474,0.0,6.98738001645,14.1499734587,15.2234347911,11.7009347911,3.5025,0.02
 06/18  09:00:00,187.327132499,25.5818879679,2.26880762987,0.0,6.98738001645,14.1499734587,3.88594897913,0.363448979132,3.5025,0.02
 06/18  10:00:00,225.235717112,25.5818879679,6.2943270757,0.0,27.9495200658,27.7759469175,8.16951786766,0.0,7.005,1.16451786766
 06/18  11:00:00,254.246597282,25.5818879679,7.87220778476,0.0,27.9495200658,27.7759469175,8.16958756345,0.0,7.005,1.16458756345
 06/18  12:00:00,276.72870177,25.5818879679,11.3530194995,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,278.795305627,25.5818879679,13.8603040741,0.0,41.9242800987,36.8599292233,10.5046573116,0.0,9.34,1.16465731162
 06/18  14:00:00,277.841528917,25.5818879679,18.312680127,0.0,41.9242800987,36.8599292233,10.504616015,0.0,9.34,1.16461601498
 06/18  15:00:00,276.200851255,25.5818879679,21.6779296408,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,278.768466939,25.5818879679,23.4692233301,0.0,41.9242800987,36.8599292233,10.5046548959,0.0,9.34,1.16465489591
 06/18  17:00:00,241.162746862,25.5818879679,18.5251696516,0.0,27.9495200658,27.7759469175,8.16960665249,0.0,7.005,1.16460665249
 06/18  18:00:00,236.881396961,25.5818879679,12.3667289232,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  19:00:00,224.458996158,25.5818879679,9.28140136851,0.0,13.9747600329,18.6919646116,6.61371385113,0.779107981453,4.67,1.16460586967
 06/18  20:00:00,219.922901555,25.5818879679,6.98715175558,0.0,13.9747600329,18.6919646116,5.63665919668,0.946659196678,4.67,0.02
 06/18  21:00:00,190.144874003,25.5818879679,5.8003798993,0.0,13.9747600329,18.6919646116,5.83438323074,0.0,4.67,1.16438323074
 06/18  22:00:00,123.664898837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,151.641029675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,128.174760159,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548333207,0.0,1.75125,1.16423333207
 06/19  01:00:00,117.68935265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,122.280459539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  03:00:00,118.31270306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,121.088866942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924578292,0.0,2.335,1.16424578292
 06/19  05:00:00,119.461135134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,157.848243603,25.5818879679,0.977498185767,0.0,13.9747600329,18.6919646116,22.9283561847,18.2383561847,4.67,0.02
 06/19  07:00:00,179.381172181,25.5818879679,1.22793117929,0.0,13.9747600329,18.6919646116,33.1926872124,27.3582761173,4.67,1.16441109515
 06/19  08:00:00,263.665045989,25.5818879679,4.31580961386,0.0,34.9369000822,32.3179380704,9.98524789888,1.79274789888,8.1725,0.02
 06/19  09:00:00,305.483228819,25.5818879679,9.25675904403,0.0,62.886420148,41.4019203762,11.6721024921,0.0,10.5075,1.16460249207
 06/19  10:00:00,307.446431613,25.5818879679,12.163175109,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  11:00:00,329.16650439,25.5818879679,14.8660025075,0.0,62.886420148,41.4019203762,11.6725255445,0.0,10.5075,1.16502554447
 06/19  12:00:00,324.462885975,25.5818879679,18.1455472744,0.0,62.886420148,41.4019203762,11.6725382551,0.0,10.5075,1.1650382551
 06/19  13:00:00,336.827549381,25.5818879679,25.1281886406,0.0,62.886420148,41.4019203762,11.6725152847,0.0,10.5075,1.1650152847
 06/19  14:00:00,333.238023663,25.5818879679,29.8033035941,0.0,62.886420148,41.4019203762,11.6723274113,0.0,10.5075,1.16482741134
 06/19  15:00:00,327.114749376,25.5818879679,30.024615849,0.0,62.886420148,41.4019203762,11.6722858289,0.0,10.5075,1.16478582892
 06/19  16:00:00,325.626323766,25.5818879679,29.2339842724,0.0,62.886420148,41.4019203762,11.6722857794,0.0,10.5075,1.16478577935
 06/19  17:00:00,322.635388406,25.5818879679,27.2878228111,0.0,62.886420148,41.4019203762,11.67230268,0.0,10.5075,1.16480267999
 06/19  18:00:00,316.903407573,25.5818879679,25.5929513701,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  19:00:00,300.44310059,25.5818879679,19.2308758072,0.0,41.9242800987,36.8599292233,10.5047010316,0.0,9.34,1.16470103157
 06/19  20:00:00,281.654988443,25.5818879679,14.1527646305,0.0,34.9369000822,32.3179380704,9.33714799958,0.0,8.1725,1.16464799958
 06/19  21:00:00,204.73680073,25.5818879679,13.9132590686,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,133.134480999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  23:00:00,160.404801697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931150317,0.0,2.335,1.16431150317
 06/19  24:00:00,141.416356794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,129.877155983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  02:00:00,128.725170283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922578472,0.0,2.335,1.16422578472
 06/20  03:00:00,127.732301818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,152.878889269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,151.99599628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  06:00:00,192.139315219,25.5818879679,3.18498768354,0.0,13.9747600329,18.6919646116,5.83424585631,0.0,4.67,1.16424585631
 06/20  07:00:00,203.498378911,25.5818879679,2.40773698657,0.0,13.9747600329,18.6919646116,12.8128623914,8.12286239137,4.67,0.02
 06/20  08:00:00,273.557854565,25.5818879679,6.85358752397,0.0,34.9369000822,32.3179380704,9.33698305973,0.0,8.1725,1.16448305973
 06/20  09:00:00,312.220889508,25.5818879679,11.5032664952,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,310.347638557,25.5818879679,13.2785042015,0.0,62.886420148,41.4019203762,11.6723117759,0.0,10.5075,1.16481177589
 06/20  11:00:00,330.541400067,25.5818879679,16.1454461554,0.0,62.886420148,41.4019203762,11.6722467618,0.0,10.5075,1.16474676182
 06/20  12:00:00,330.9994858,25.5818879679,22.8207699926,0.0,62.886420148,41.4019203762,11.6726066438,0.0,10.5075,1.16510664379
 06/20  13:00:00,338.582501308,25.5818879679,27.2953161226,0.0,62.886420148,41.4019203762,11.6725760873,0.0,10.5075,1.16507608734
 06/20  14:00:00,330.853897948,25.5818879679,30.0551219603,0.0,62.886420148,41.4019203762,11.6723247157,0.0,10.5075,1.16482471569
 06/20  15:00:00,328.316099561,25.5818879679,32.0265638959,0.0,62.886420148,41.4019203762,11.6722533131,0.0,10.5075,1.16475331311
 06/20  16:00:00,331.14305302,25.5818879679,33.6535109023,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  17:00:00,328.826940117,25.5818879679,33.4137866651,0.0,62.886420148,41.4019203762,11.6722724566,0.0,10.5075,1.16477245664
 06/20  18:00:00,317.535573034,25.5818879679,28.3792120063,0.0,41.9242800987,36.8599292233,10.5046869014,0.0,9.34,1.16468690137
 06/20  19:00:00,291.145259346,25.5818879679,21.4144547876,0.0,41.9242800987,36.8599292233,10.5046010355,0.0,9.34,1.16460103554
 06/20  20:00:00,267.099302034,25.5818879679,14.3594790824,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,196.431852336,25.5818879679,14.9144448185,0.0,13.9747600329,18.6919646116,5.83447539863,0.0,4.67,1.16447539863
 06/20  22:00:00,131.878911201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,158.531758695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,138.181306336,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921228393,0.0,2.335,1.16421228393
 06/21  01:00:00,127.64920783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  02:00:00,125.526533203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,123.622086088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919838945,0.0,2.335,1.16419838945
 06/21  04:00:00,130.966656481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  05:00:00,130.03035448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,169.876157672,25.5818879679,2.81556684046,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  07:00:00,190.092639486,25.5818879679,2.48064531797,0.0,13.9747600329,18.6919646116,10.6598089818,4.82544719964,4.67,1.16436178217
 06/21  08:00:00,270.40648654,25.5818879679,5.99455704104,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  09:00:00,313.581842547,25.5818879679,12.0448490409,0.0,62.886420148,41.4019203762,11.6721675455,0.0,10.5075,1.16466754553
 06/21  10:00:00,313.356580237,25.5818879679,14.1922594316,0.0,62.886420148,41.4019203762,11.6722435765,0.0,10.5075,1.16474357651
 06/21  11:00:00,333.477263663,25.5818879679,17.8568654855,0.0,62.886420148,41.4019203762,11.6723757762,0.0,10.5075,1.16487577617
 06/21  12:00:00,334.066088186,25.5818879679,24.2846409646,0.0,62.886420148,41.4019203762,11.6724267374,0.0,10.5075,1.16492673743
 06/21  13:00:00,339.955684242,25.5818879679,27.680612787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  14:00:00,337.336930311,25.5818879679,33.8111239581,0.0,62.886420148,41.4019203762,11.6724463877,0.0,10.5075,1.16494638771
 06/21  15:00:00,339.870158355,25.5818879679,39.5033046453,0.0,62.886420148,41.4019203762,11.6722235093,0.0,10.5075,1.16472350926
 06/21  16:00:00,339.680094554,25.5818879679,39.4320670458,0.0,62.886420148,41.4019203762,11.6720986672,0.0,10.5075,1.16459866716
 06/21  17:00:00,335.79736425,25.5818879679,36.9150581462,0.0,62.886420148,41.4019203762,11.6724111923,0.0,10.5075,1.16491119226
 06/21  18:00:00,327.550563262,25.5818879679,33.8191239823,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/21  19:00:00,314.553598966,25.5818879679,28.4957505048,0.0,41.9242800987,36.8599292233,10.5046597025,0.0,9.34,1.16465970245
 06/21  20:00:00,289.61204273,25.5818879679,19.0958428304,0.0,34.9369000822,32.3179380704,9.33710650013,0.0,8.1725,1.16460650013
 06/21  21:00:00,214.587200639,25.5818879679,21.9647264485,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/21  22:00:00,135.006839037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935835383,0.0,2.335,1.16435835383
 06/21  23:00:00,161.818056851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,143.321262591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  01:00:00,132.770297332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,130.942268506,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926158761,0.0,2.335,1.16426158761
 06/22  03:00:00,130.407762028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,139.363751432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,139.243698873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922049433,0.0,2.335,1.16422049433
 06/22  06:00:00,181.413693418,25.5818879679,7.52206315401,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/22  07:00:00,203.072358757,25.5818879679,5.8920991857,0.0,13.9747600329,18.6919646116,5.64537814897,0.955378148967,4.67,0.02
 06/22  08:00:00,287.29724474,25.5818879679,11.932281683,0.0,34.9369000822,32.3179380704,9.33696373985,0.0,8.1725,1.16446373985
 06/22  09:00:00,326.983678898,25.5818879679,17.5054010809,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  10:00:00,326.172700916,25.5818879679,19.5605031863,0.0,62.886420148,41.4019203762,11.6722372821,0.0,10.5075,1.16473728213
 06/22  11:00:00,341.753193839,25.5818879679,24.2585005674,0.0,62.886420148,41.4019203762,11.6724441148,0.0,10.5075,1.16494411483
 06/22  12:00:00,327.168324354,25.5818879679,19.4106372266,0.0,62.886420148,41.4019203762,12.0216120568,0.349146912945,10.5075,1.16496514385
 06/22  13:00:00,319.373399699,25.5818879679,15.8054016758,0.0,62.886420148,41.4019203762,12.0146479124,0.342214111654,10.5075,1.16493380077
 06/22  14:00:00,310.64846447,25.5818879679,14.8012547541,0.0,62.886420148,41.4019203762,11.6724021008,0.0,10.5075,1.16490210075
 06/22  15:00:00,307.675808539,25.5818879679,16.1586074883,0.0,62.886420148,41.4019203762,11.6723276051,0.0,10.5075,1.16482760506
 06/22  16:00:00,312.966172055,25.5818879679,17.7873130414,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  17:00:00,316.237757448,25.5818879679,19.0751406674,0.0,62.886420148,41.4019203762,11.6723430441,0.0,10.5075,1.16484304411
 06/22  18:00:00,305.116884608,25.5818879679,15.5529473696,0.0,41.9242800987,36.8599292233,10.5047545031,0.0,9.34,1.16475450313
 06/22  19:00:00,289.708202686,25.5818879679,12.8186514904,0.0,41.9242800987,36.8599292233,10.5046658939,0.0,9.34,1.16466589391
 06/22  20:00:00,276.207239735,25.5818879679,10.8536335338,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  21:00:00,196.3997149,25.5818879679,7.78869318575,0.0,13.9747600329,18.6919646116,5.83453804239,0.0,4.67,1.16453804239
 06/22  22:00:00,131.941807223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,160.334941311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,141.297158558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921140558,0.0,2.335,1.16421140558
 06/23  01:00:00,130.790058607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,130.284458194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,130.036314737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919666252,0.0,2.335,1.16419666252
 06/23  04:00:00,157.771244542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,157.740784137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,200.902426384,25.5818879679,5.42000370533,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,215.382053107,25.5818879679,4.48477254314,0.0,13.9747600329,18.6919646116,6.85300001625,1.01857909388,4.67,1.16442092237
 06/23  08:00:00,282.980986238,25.5818879679,9.37034774721,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,321.008425692,25.5818879679,14.7246911096,0.0,62.886420148,41.4019203762,11.6721503872,0.0,10.5075,1.1646503872
 06/23  10:00:00,321.60586585,25.5818879679,16.3456735789,0.0,62.886420148,41.4019203762,11.6722945274,0.0,10.5075,1.16479452735
 06/23  11:00:00,338.014299434,25.5818879679,20.3843215701,0.0,62.886420148,41.4019203762,11.6724221713,0.0,10.5075,1.16492217131
 06/23  12:00:00,346.568854642,25.5818879679,28.8813242892,0.0,62.886420148,41.4019203762,11.6724691595,0.0,10.5075,1.16496915952
 06/23  13:00:00,352.178360985,25.5818879679,33.0629060133,0.0,62.886420148,41.4019203762,11.6724305555,0.0,10.5075,1.16493055545
 06/23  14:00:00,345.093620104,25.5818879679,34.2522206621,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  15:00:00,337.194372951,25.5818879679,34.671419767,0.0,62.886420148,41.4019203762,11.672259929,0.0,10.5075,1.16475992899
 06/23  16:00:00,340.247795951,25.5818879679,37.7482049813,0.0,62.886420148,41.4019203762,11.6722500956,0.0,10.5075,1.16475009557
 06/23  17:00:00,345.027315128,25.5818879679,40.6173276508,0.0,62.886420148,41.4019203762,11.6722570684,0.0,10.5075,1.16475706838
 06/23  18:00:00,329.199970247,25.5818879679,32.3788087314,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,300.244800908,25.5818879679,22.6000937103,0.0,41.9242800987,36.8599292233,10.5046865483,0.0,9.34,1.16468654833
 06/23  20:00:00,283.963609102,25.5818879679,17.3511931857,0.0,34.9369000822,32.3179380704,9.33713040815,0.0,8.1725,1.16463040815
 06/23  21:00:00,207.997130479,25.5818879679,20.0824701046,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  22:00:00,136.159430307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933668141,0.0,2.335,1.16433668141
 06/23  23:00:00,162.196248998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  24:00:00,144.431227584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,133.180151718,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558629493,0.0,1.75125,1.16433629493
 06/24  02:00:00,130.898283224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  03:00:00,130.168798883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,139.289267125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,138.248776739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553103637,0.0,1.75125,1.16428103637
 06/24  06:00:00,167.691027005,25.5818879679,6.64811200894,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  07:00:00,191.069942998,25.5818879679,5.18468182943,0.0,6.98738001645,14.1499734587,5.66641352272,0.999454522851,3.5025,1.16445899987
 06/24  08:00:00,258.100672679,25.5818879679,9.30936311165,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  09:00:00,291.741292125,25.5818879679,15.080304714,0.0,41.9242800987,36.8599292233,10.5044853539,0.0,9.34,1.16448535393
 06/24  10:00:00,322.98386768,25.5818879679,18.6904184238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  11:00:00,341.198000996,25.5818879679,23.4374192802,0.0,62.886420148,41.4019203762,11.6724093122,0.0,10.5075,1.16490931217
 06/24  12:00:00,345.406803198,25.5818879679,29.084618767,0.0,62.886420148,41.4019203762,11.6723794269,0.0,10.5075,1.16487942694
 06/24  13:00:00,352.965085271,25.5818879679,34.4627544374,0.0,62.886420148,41.4019203762,11.6725625257,0.0,10.5075,1.16506252573
 06/24  14:00:00,330.241619349,25.5818879679,24.6128006313,0.0,62.886420148,41.4019203762,11.6723259636,0.0,10.5075,1.16482596364
 06/24  15:00:00,314.999254313,25.5818879679,19.0487671013,0.0,62.886420148,41.4019203762,11.6723315009,0.0,10.5075,1.16483150092
 06/24  16:00:00,316.292399745,25.5818879679,20.7765047824,0.0,62.886420148,41.4019203762,11.6723202853,0.0,10.5075,1.1648202853
 06/24  17:00:00,313.953806722,25.5818879679,19.3213158556,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  18:00:00,288.455339398,25.5818879679,14.0294944367,0.0,34.9369000822,32.3179380704,9.90012261763,0.562771366181,8.1725,1.16485125145
 06/24  19:00:00,245.921199274,25.5818879679,10.0140502798,0.0,20.9621400493,23.2339557645,7.49172174218,0.489495114519,5.8375,1.16472662766
 06/24  20:00:00,244.827250691,25.5818879679,9.0291747112,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  21:00:00,182.9351075,25.5818879679,7.15810007451,0.0,6.98738001645,14.1499734587,4.66700858585,0.0,3.5025,1.16450858585
 06/24  22:00:00,131.570938256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  23:00:00,159.447263655,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555381463,0.0,1.75125,1.16430381463
 06/24  24:00:00,140.492981187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,129.590976816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,128.566888303,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549456377,0.0,1.75125,1.16424456377
 06/25  03:00:00,128.295588474,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,136.432911578,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,135.740917612,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552784703,0.0,1.75125,1.16427784703
 06/25  06:00:00,163.708368965,25.5818879679,3.77773707824,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  07:00:00,188.065728076,25.5818879679,3.39438827152,0.0,6.98738001645,14.1499734587,4.48065717493,0.958157174933,3.5025,0.02
 06/25  08:00:00,223.747186281,25.5818879679,4.55133406417,0.0,6.98738001645,14.1499734587,4.66679314169,0.0,3.5025,1.16429314169
 06/25  09:00:00,209.415388878,25.5818879679,5.91955008708,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,249.871494308,25.5818879679,12.5297646122,0.0,27.9495200658,27.7759469175,8.16956575993,0.0,7.005,1.16456575993
 06/25  11:00:00,270.284139491,25.5818879679,14.4375356689,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,296.242618264,25.5818879679,17.3579318895,0.0,41.9242800987,36.8599292233,10.5045920795,0.0,9.34,1.16459207951
 06/25  13:00:00,291.689205147,25.5818879679,15.0407972202,0.0,41.9242800987,36.8599292233,10.4470155333,0.0,9.34,1.10701553325
 06/25  14:00:00,281.511977078,25.5818879679,14.4226019737,0.0,41.9242800987,36.8599292233,9.4175329271,0.0,9.34,0.0775329271013
 06/25  15:00:00,279.464625992,25.5818879679,16.2900969288,0.0,41.9242800987,36.8599292233,10.5046920151,0.0,9.34,1.16469201513
 06/25  16:00:00,283.287316212,25.5818879679,17.7618349395,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  17:00:00,252.85989114,25.5818879679,15.8551279272,0.0,27.9495200658,27.7759469175,8.16967794838,0.0,7.005,1.16467794838
 06/25  18:00:00,250.303574472,25.5818879679,12.4290806016,0.0,13.9747600329,18.6919646116,6.16231503958,0.327862408911,4.67,1.16445263067
 06/25  19:00:00,235.130948596,25.5818879679,10.3125347092,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  20:00:00,232.955627865,25.5818879679,9.19076440099,0.0,13.9747600329,18.6919646116,5.83444596149,0.0,4.67,1.16444596149
 06/25  21:00:00,200.480658572,25.5818879679,9.32813641867,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,132.078347487,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,159.652491396,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547433798,0.0,1.75125,1.16422433798
 06/25  24:00:00,141.147366267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,133.598944511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,132.575181831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924342224,0.0,2.335,1.16424342224
 06/26  03:00:00,132.308497215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,140.597639324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,139.901609437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  06:00:00,182.770816689,25.5818879679,7.34320150697,0.0,13.9747600329,18.6919646116,5.8342424372,0.0,4.67,1.1642424372
 06/26  07:00:00,205.920122759,25.5818879679,5.8262626526,0.0,13.9747600329,18.6919646116,5.68675062094,0.996750620942,4.67,0.02
 06/26  08:00:00,283.334212716,25.5818879679,9.82907137356,0.0,34.9369000822,32.3179380704,9.33703835918,0.0,8.1725,1.16453835918
 06/26  09:00:00,316.147753517,25.5818879679,13.2045658129,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  10:00:00,311.98631035,25.5818879679,13.355835093,0.0,62.886420148,41.4019203762,11.6722378196,0.0,10.5075,1.16473781957
 06/26  11:00:00,325.998436633,25.5818879679,14.9614261427,0.0,62.886420148,41.4019203762,11.6724802489,0.0,10.5075,1.16498024889
 06/26  12:00:00,323.378589648,25.5818879679,16.5195518129,0.0,62.886420148,41.4019203762,11.6725076454,0.0,10.5075,1.1650076454
 06/26  13:00:00,327.03158087,25.5818879679,17.7905953207,0.0,62.886420148,41.4019203762,11.6724667278,0.0,10.5075,1.16496672776
 06/26  14:00:00,319.565830041,25.5818879679,17.686638925,0.0,62.886420148,41.4019203762,11.6723982424,0.0,10.5075,1.16489824244
 06/26  15:00:00,309.288770461,25.5818879679,16.8779363658,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  16:00:00,309.771305795,25.5818879679,17.4155322989,0.0,62.886420148,41.4019203762,11.6723190704,0.0,10.5075,1.1648190704
 06/26  17:00:00,317.941605053,25.5818879679,21.0367611892,0.0,62.886420148,41.4019203762,11.6723182091,0.0,10.5075,1.16481820911
 06/26  18:00:00,311.289636494,25.5818879679,18.9967422761,0.0,41.9242800987,36.8599292233,10.5047099424,0.0,9.34,1.16470994244
 06/26  19:00:00,299.90448522,25.5818879679,16.6249903999,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,287.788704175,25.5818879679,14.6422512682,0.0,34.9369000822,32.3179380704,9.33707871773,0.0,8.1725,1.16457871773
 06/26  21:00:00,208.380642859,25.5818879679,14.38611992,0.0,13.9747600329,18.6919646116,5.83443068267,0.0,4.67,1.16443068267
 06/26  22:00:00,136.654924514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,163.270330802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,145.252565246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,136.763093601,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925431884,0.0,2.335,1.16425431884
 06/27  02:00:00,134.796646397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,133.257492206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,161.944920468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922241392,0.0,2.335,1.16422241392
 06/27  05:00:00,162.468095712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  06:00:00,208.795616878,25.5818879679,9.60518614215,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,226.161586367,25.5818879679,8.30504125408,0.0,13.9747600329,18.6919646116,6.83357167855,0.9991924709,4.67,1.16437920765
 06/27  08:00:00,294.530026493,25.5818879679,13.867067097,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  09:00:00,333.664579475,25.5818879679,19.811205315,0.0,62.886420148,41.4019203762,11.6720553717,0.0,10.5075,1.16455537168
 06/27  10:00:00,333.762578931,25.5818879679,21.9535037173,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  11:00:00,349.829746941,25.5818879679,30.4957100179,0.0,62.886420148,41.4019203762,11.6724577683,0.0,10.5075,1.16495776831
 06/27  12:00:00,357.049140436,25.5818879679,37.6348354545,0.0,62.886420148,41.4019203762,11.6724559976,0.0,10.5075,1.1649559976
 06/27  13:00:00,357.962189467,25.5818879679,38.5943809451,0.0,62.886420148,41.4019203762,11.6724190201,0.0,10.5075,1.1649190201
 06/27  14:00:00,359.597477122,25.5818879679,44.8947542759,0.0,62.886420148,41.4019203762,11.6724099429,0.0,10.5075,1.16490994288
 06/27  15:00:00,361.789019513,25.5818879679,51.114019918,0.0,62.886420148,41.4019203762,11.6723419618,0.0,10.5075,1.16484196176
 06/27  16:00:00,355.537961884,25.5818879679,47.9010573159,0.0,62.886420148,41.4019203762,11.6723311704,0.0,10.5075,1.16483117041
 06/27  17:00:00,352.44784763,25.5818879679,46.105316812,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  18:00:00,340.285417386,25.5818879679,40.6418763955,0.0,41.9242800987,36.8599292233,10.5047617825,0.0,9.34,1.1647617825
 06/27  19:00:00,313.093575568,25.5818879679,32.1098498905,0.0,41.9242800987,36.8599292233,10.5046888876,0.0,9.34,1.16468888759
 06/27  20:00:00,289.212564836,25.5818879679,21.8519758849,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/27  21:00:00,218.654138333,25.5818879679,29.3499729796,0.0,13.9747600329,18.6919646116,5.83447092535,0.0,4.67,1.16447092535
 06/27  22:00:00,139.04923358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,165.53855755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928708441,0.0,2.335,1.16428708441
 06/27  24:00:00,147.727441059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,138.587470042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,136.0235369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,135.365899789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923203435,0.0,2.335,1.16423203435
 06/28  04:00:00,143.987419972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,143.297737917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,193.421426393,25.5818879679,14.5164529144,0.0,13.9747600329,18.6919646116,6.08204464608,0.247851943031,4.67,1.16419270305
 06/28  07:00:00,215.233368485,25.5818879679,10.1021326435,0.0,13.9747600329,18.6919646116,5.69126068918,1.00126068918,4.67,0.02
 06/28  08:00:00,294.483030842,25.5818879679,14.7778009036,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  09:00:00,332.468713523,25.5818879679,20.2956422166,0.0,62.886420148,41.4019203762,11.6721581843,0.0,10.5075,1.16465818425
 06/28  10:00:00,338.793700439,25.5818879679,27.1764765448,0.0,62.886420148,41.4019203762,11.6722671252,0.0,10.5075,1.16476712518
 06/28  11:00:00,359.460297582,25.5818879679,38.7336661423,0.0,62.886420148,41.4019203762,11.6725491193,0.0,10.5075,1.16504911933
 06/28  12:00:00,363.3256934,25.5818879679,43.4488561681,0.0,62.886420148,41.4019203762,11.672586549,0.0,10.5075,1.16508654902
 06/28  13:00:00,366.906614587,25.5818879679,45.9654746776,0.0,62.886420148,41.4019203762,11.672539675,0.0,10.5075,1.16503967496
 06/28  14:00:00,358.284152113,25.5818879679,45.6000459384,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,351.989719334,25.5818879679,46.7457870897,0.0,62.886420148,41.4019203762,11.6723633415,0.0,10.5075,1.16486334153
 06/28  16:00:00,353.821201967,25.5818879679,48.7947976079,0.0,62.886420148,41.4019203762,11.6723453677,0.0,10.5075,1.16484536772
 06/28  17:00:00,350.069697393,25.5818879679,46.1345165206,0.0,62.886420148,41.4019203762,11.6723441054,0.0,10.5075,1.16484410545
 06/28  18:00:00,336.104631141,25.5818879679,39.487874509,0.0,41.9242800987,36.8599292233,10.5047194156,0.0,9.34,1.1647194156
 06/28  19:00:00,323.147699905,25.5818879679,34.1823196014,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/28  20:00:00,300.382914551,25.5818879679,24.9568520799,0.0,34.9369000822,32.3179380704,9.33706110712,0.0,8.1725,1.16456110712
 06/28  21:00:00,223.804535591,25.5818879679,28.9725519253,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  22:00:00,136.806728236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937917495,0.0,2.335,1.16437917495
 06/28  23:00:00,164.027825672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,146.15580851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,136.888196061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922203051,0.0,2.335,1.16422203051
 06/29  02:00:00,135.331157972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,135.186825633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,143.850474249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,143.183394481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924658141,0.0,2.335,1.16424658141
 06/29  06:00:00,194.277126438,25.5818879679,15.355845482,0.0,13.9747600329,18.6919646116,4.93932073263,0.249320732633,4.67,0.02
 06/29  07:00:00,216.958758219,25.5818879679,10.8481119552,0.0,13.9747600329,18.6919646116,5.68865203316,0.998652033161,4.67,0.02
 06/29  08:00:00,296.171011872,25.5818879679,15.4949351358,0.0,34.9369000822,32.3179380704,9.33692683646,0.0,8.1725,1.16442683646
 06/29  09:00:00,335.485743261,25.5818879679,21.7102273854,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,340.44269944,25.5818879679,27.9138540565,0.0,62.886420148,41.4019203762,11.6723012323,0.0,10.5075,1.16480123227
 06/29  11:00:00,363.152028373,25.5818879679,41.306890539,0.0,62.886420148,41.4019203762,11.6724929352,0.0,10.5075,1.16499293519
 06/29  12:00:00,365.998203451,25.5818879679,44.7350480026,0.0,62.886420148,41.4019203762,11.6725014455,0.0,10.5075,1.16500144554
 06/29  13:00:00,365.796298284,25.5818879679,44.5778714016,0.0,62.886420148,41.4019203762,11.6724585673,0.0,10.5075,1.16495856731
 06/29  14:00:00,365.041153081,25.5818879679,49.9518014303,0.0,62.886420148,41.4019203762,11.672416121,0.0,10.5075,1.16491612104
 06/29  15:00:00,356.367358759,25.5818879679,50.0176912747,0.0,62.886420148,41.4019203762,11.6723315768,0.0,10.5075,1.16483157678
 06/29  16:00:00,355.161455258,25.5818879679,50.0931779743,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  17:00:00,351.531574206,25.5818879679,47.0078580834,0.0,62.886420148,41.4019203762,11.6723354811,0.0,10.5075,1.1648354811
 06/29  18:00:00,333.242169908,25.5818879679,36.6904166233,0.0,41.9242800987,36.8599292233,10.5047371818,0.0,9.34,1.16473718178
 06/29  19:00:00,316.649270344,25.5818879679,28.8943856068,0.0,41.9242800987,36.8599292233,10.5046396421,0.0,9.34,1.16463964212
 06/29  20:00:00,296.846323147,25.5818879679,21.3831150851,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,218.949178101,25.5818879679,24.7696439796,0.0,13.9747600329,18.6919646116,5.83450436312,0.0,4.67,1.16450436312
 06/29  22:00:00,135.75537336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,162.937831138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,144.688301164,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923918361,0.0,2.335,1.16423918361
 06/30  01:00:00,135.276448781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,133.80162362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,133.579276984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922131181,0.0,2.335,1.16422131181
 06/30  04:00:00,161.164089059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,159.976986784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,205.991079246,25.5818879679,9.41473440603,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,221.725602617,25.5818879679,7.77393924222,0.0,13.9747600329,18.6919646116,6.78516403896,0.950787315315,4.67,1.16437672365
 06/30  08:00:00,289.366919995,25.5818879679,12.5740162238,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  09:00:00,327.661069696,25.5818879679,17.8211120298,0.0,62.886420148,41.4019203762,11.6720940543,0.0,10.5075,1.16459405426
 06/30  10:00:00,328.031834546,25.5818879679,20.4547351005,0.0,62.886420148,41.4019203762,11.6722257088,0.0,10.5075,1.16472570883
 06/30  11:00:00,346.723758559,25.5818879679,27.9065231186,0.0,62.886420148,41.4019203762,11.6723395778,0.0,10.5075,1.16483957779
 06/30  12:00:00,350.756234115,25.5818879679,35.0785354327,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  13:00:00,360.882826282,25.5818879679,40.9944973131,0.0,62.886420148,41.4019203762,11.6725801095,0.0,10.5075,1.16508010952
 06/30  14:00:00,356.741388507,25.5818879679,43.5926354764,0.0,62.886420148,41.4019203762,11.6723782983,0.0,10.5075,1.16487829826
 06/30  15:00:00,348.885819908,25.5818879679,44.2758508281,0.0,62.886420148,41.4019203762,11.672319948,0.0,10.5075,1.16481994803
