Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  16:00:00,350.903666447,25.5818879679,46.5781067493,0.0,62.886420148,41.4019203762,11.6723019149,0.0,10.5075,1.16480191495
 06/30  17:00:00,351.220771562,25.5818879679,46.8212443473,0.0,62.886420148,41.4019203762,11.6723004145,0.0,10.5075,1.16480041451
 06/30  18:00:00,339.056257434,25.5818879679,41.2629431039,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/30  19:00:00,314.191421044,25.5818879679,34.4474177018,0.0,41.9242800987,36.8599292233,10.5046849059,0.0,9.34,1.16468490594
 06/30  20:00:00,293.795133501,25.5818879679,26.2632073876,0.0,34.9369000822,32.3179380704,9.33711676258,0.0,8.1725,1.16461676258
 06/30  21:00:00,216.551606924,25.5818879679,28.1212504527,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  22:00:00,136.694938044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,163.812892008,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927691412,0.0,2.335,1.16427691412
 06/30  24:00:00,145.177373675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,132.472279593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,130.302905754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554565041,0.0,1.75125,1.16429565041
 07/01  03:00:00,129.311546671,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,136.57958322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  05:00:00,135.453854816,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550078733,0.0,1.75125,1.16425078733
 07/01  06:00:00,165.207045799,25.5818879679,6.29377479964,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,185.713043383,25.5818879679,4.47773885325,0.0,6.98738001645,14.1499734587,4.51207630684,0.989576306836,3.5025,0.02
 07/01  08:00:00,248.453395154,25.5818879679,6.66842029011,0.0,20.9621400493,23.2339557645,7.0019503868,0.0,5.8375,1.1644503868
 07/01  09:00:00,280.511531824,25.5818879679,11.6730611423,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/01  10:00:00,314.092423698,25.5818879679,16.1336855725,0.0,62.886420148,41.4019203762,11.6722764299,0.0,10.5075,1.16477642994
 07/01  11:00:00,337.442118772,25.5818879679,21.2356370496,0.0,62.886420148,41.4019203762,11.6724077198,0.0,10.5075,1.1649077198
 07/01  12:00:00,336.421898492,25.5818879679,22.9625050145,0.0,62.886420148,41.4019203762,11.6723803467,0.0,10.5075,1.16488034672
 07/01  13:00:00,326.968086265,25.5818879679,18.3342528029,0.0,62.886420148,41.4019203762,11.6725522598,0.0,10.5075,1.16505225982
 07/01  14:00:00,317.118786216,25.5818879679,17.1800813185,0.0,62.886420148,41.4019203762,11.6722777227,0.0,10.5075,1.16477772272
 07/01  15:00:00,309.862657776,25.5818879679,16.9920414868,0.0,62.886420148,41.4019203762,11.6722696155,0.0,10.5075,1.16476961554
 07/01  16:00:00,309.508655977,25.5818879679,17.0344937342,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  17:00:00,310.505739761,25.5818879679,17.0268418179,0.0,62.886420148,41.4019203762,11.6722301256,0.0,10.5075,1.16473012558
 07/01  18:00:00,288.835083972,25.5818879679,13.797721407,0.0,34.9369000822,32.3179380704,9.9160708143,0.578730012112,8.1725,1.16484080219
 07/01  19:00:00,249.07317459,25.5818879679,10.7363533497,0.0,20.9621400493,23.2339557645,7.00210154739,0.0,5.8375,1.16460154739
 07/01  20:00:00,246.194288972,25.5818879679,9.36819882102,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,182.697129009,25.5818879679,7.11473221309,0.0,6.98738001645,14.1499734587,4.66698770532,0.0,3.5025,1.16448770532
 07/01  22:00:00,131.223867992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,159.198434132,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,140.537908502,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558189448,0.0,1.75125,1.16433189448
 07/02  01:00:00,129.75717751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,128.327431299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,128.126281121,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154701833,0.0,1.75125,1.1642201833
 07/02  04:00:00,136.505761115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,135.819432968,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,163.269873911,25.5818879679,3.59162446022,0.0,6.98738001645,14.1499734587,4.66677972892,0.0,3.5025,1.16427972892
 07/02  07:00:00,185.866089455,25.5818879679,2.56946075441,0.0,6.98738001645,14.1499734587,4.50869528047,0.986195280473,3.5025,0.02
 07/02  08:00:00,221.299885903,25.5818879679,3.67523322083,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,206.523477868,25.5818879679,5.05457137941,0.0,6.98738001645,14.1499734587,4.66687279572,0.0,3.5025,1.16437279572
 07/02  10:00:00,244.753475225,25.5818879679,10.4107748732,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,265.127388287,25.5818879679,11.4703494607,0.0,27.9495200658,27.7759469175,8.16955168629,0.0,7.005,1.16455168629
 07/02  12:00:00,295.450507251,25.5818879679,16.7734682912,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,306.439467176,25.5818879679,21.9308347206,0.0,41.9242800987,36.8599292233,10.5047213301,0.0,9.34,1.16472133014
 07/02  14:00:00,305.142403776,25.5818879679,27.4230378379,0.0,41.9242800987,36.8599292233,10.5046661055,0.0,9.34,1.16466610548
 07/02  15:00:00,296.927044439,25.5818879679,27.9070239705,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  16:00:00,294.064009753,25.5818879679,27.150072024,0.0,41.9242800987,36.8599292233,10.5046745376,0.0,9.34,1.16467453761
 07/02  17:00:00,251.032090276,25.5818879679,16.936235131,0.0,27.9495200658,27.7759469175,8.16961539851,0.0,7.005,1.16461539851
 07/02  18:00:00,240.835572108,25.5818879679,10.100235536,0.0,13.9747600329,18.6919646116,6.57313483727,1.88313483727,4.67,0.02
 07/02  19:00:00,224.758078675,25.5818879679,7.92320100788,0.0,13.9747600329,18.6919646116,6.19723411681,0.362743779756,4.67,1.16449033706
 07/02  20:00:00,223.698639263,25.5818879679,6.97480737599,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,194.702693156,25.5818879679,6.97176148965,0.0,13.9747600329,18.6919646116,5.83441426775,0.0,4.67,1.16441426775
 07/02  22:00:00,129.088302852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,157.11724683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,137.219581087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155337146,0.0,1.75125,1.1642837146
 07/03  01:00:00,128.613516132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,128.59149194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,128.991145923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  04:00:00,137.413066487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923626484,0.0,2.335,1.16423626484
 07/03  05:00:00,137.250932967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,177.63085447,25.5818879679,4.40817801627,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  07:00:00,200.668637432,25.5818879679,3.86833527969,0.0,13.9747600329,18.6919646116,6.79464874618,0.960322033175,4.67,1.16432671301
 07/03  08:00:00,284.413938456,25.5818879679,9.9799689518,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,323.580683454,25.5818879679,15.3838261351,0.0,62.886420148,41.4019203762,11.6720395663,0.0,10.5075,1.16453956633
 07/03  10:00:00,325.468435939,25.5818879679,18.1394001054,0.0,62.886420148,41.4019203762,11.6721665586,0.0,10.5075,1.16466655862
 07/03  11:00:00,344.120282384,25.5818879679,25.1030747197,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  12:00:00,345.199482567,25.5818879679,29.5763061617,0.0,62.886420148,41.4019203762,11.6725558389,0.0,10.5075,1.16505583889
 07/03  13:00:00,350.464893781,25.5818879679,32.9533642059,0.0,62.886420148,41.4019203762,11.6725099185,0.0,10.5075,1.16500991846
 07/03  14:00:00,346.653744456,25.5818879679,35.9989466855,0.0,62.886420148,41.4019203762,11.6723046258,0.0,10.5075,1.16480462581
 07/03  15:00:00,346.005335638,25.5818879679,41.1334915654,0.0,62.886420148,41.4019203762,11.6722422965,0.0,10.5075,1.16474229645
 07/03  16:00:00,348.731442225,25.5818879679,44.7733398703,0.0,62.886420148,41.4019203762,11.6722202056,0.0,10.5075,1.16472020563
 07/03  17:00:00,347.052978131,25.5818879679,43.6350523136,0.0,62.886420148,41.4019203762,11.6722144951,0.0,10.5075,1.16471449512
 07/03  18:00:00,330.584034056,25.5818879679,34.855222211,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,311.347664337,25.5818879679,25.8439013116,0.0,41.9242800987,36.8599292233,10.5045955816,0.0,9.34,1.16459558156
 07/03  20:00:00,289.892097335,25.5818879679,17.7532003978,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,211.843471656,25.5818879679,19.3877494181,0.0,13.9747600329,18.6919646116,5.83451809767,0.0,4.67,1.16451809767
 07/03  22:00:00,135.043821022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,162.141512306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925696291,0.0,2.335,1.16425696291
 07/03  24:00:00,143.490771349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/04  01:00:00,131.221093047,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,129.190578199,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554145849,0.0,1.75125,1.16429145849
 07/04  03:00:00,128.639980068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  04:00:00,136.794191128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,136.086534251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,165.0094972,25.5818879679,5.59279233344,0.0,6.98738001645,14.1499734587,4.66678509359,0.0,3.5025,1.16428509359
 07/04  07:00:00,188.019162564,25.5818879679,4.54632315747,0.0,6.98738001645,14.1499734587,4.47559878073,0.953098780732,3.5025,0.02
 07/04  08:00:00,227.196870928,25.5818879679,6.78902648579,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,215.773643439,25.5818879679,9.0666420923,0.0,6.98738001645,14.1499734587,4.66688526786,0.0,3.5025,1.16438526786
 07/04  10:00:00,252.287379716,25.5818879679,14.0873563001,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,272.158180136,25.5818879679,15.6119813182,0.0,27.9495200658,27.7759469175,8.16960486223,0.0,7.005,1.16460486223
 07/04  12:00:00,301.953288596,25.5818879679,22.5585225822,0.0,41.9242800987,36.8599292233,10.5046078194,0.0,9.34,1.16460781937
 07/04  13:00:00,312.696513227,25.5818879679,29.1587831477,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  14:00:00,310.088315407,25.5818879679,33.3731466955,0.0,41.9242800987,36.8599292233,10.5045612856,0.0,9.34,1.16456128562
 07/04  15:00:00,308.133984221,25.5818879679,37.9995005988,0.0,41.9242800987,36.8599292233,10.5046793208,0.0,9.34,1.16467932081
 07/04  16:00:00,310.799096943,25.5818879679,40.6120649484,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,279.957298745,25.5818879679,38.9500551505,0.0,27.9495200658,27.7759469175,8.16965036758,0.0,7.005,1.16465036758
 07/04  18:00:00,273.117984186,25.5818879679,30.8715097183,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,255.138638948,25.5818879679,23.4418440212,0.0,13.9747600329,18.6919646116,5.83454247793,0.0,4.67,1.16454247793
 07/04  20:00:00,245.726224857,25.5818879679,16.9784090191,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,220.371322237,25.5818879679,25.499293503,0.0,13.9747600329,18.6919646116,5.83439996326,0.0,4.67,1.16439996326
 07/04  22:00:00,135.372923042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,161.520626396,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548458917,0.0,1.75125,1.16423458917
 07/04  24:00:00,142.25771236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/05  01:00:00,134.650033887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,132.549351827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,131.956896667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922333018,0.0,2.335,1.16422333018
 07/05  04:00:00,140.0803312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,138.392574004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,181.31352454,25.5818879679,7.93593263506,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,206.608583099,25.5818879679,7.58003216059,0.0,13.9747600329,18.6919646116,6.37994737673,0.545540293172,4.67,1.16440708355
 07/05  08:00:00,291.67229331,25.5818879679,13.7297682284,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,332.258943523,25.5818879679,20.3964119763,0.0,62.886420148,41.4019203762,11.6721404107,0.0,10.5075,1.16464041074
 07/05  10:00:00,336.670340008,25.5818879679,26.7053508193,0.0,62.886420148,41.4019203762,11.6721692841,0.0,10.5075,1.16466928406
 07/05  11:00:00,353.49946914,25.5818879679,34.1864266009,0.0,62.886420148,41.4019203762,11.672437444,0.0,10.5075,1.16493744404
 07/05  12:00:00,353.071908886,25.5818879679,37.5335388593,0.0,62.886420148,41.4019203762,11.6724639356,0.0,10.5075,1.16496393556
 07/05  13:00:00,364.897032876,25.5818879679,45.2304581714,0.0,62.886420148,41.4019203762,11.6724071892,0.0,10.5075,1.16490718919
 07/05  14:00:00,364.385658313,25.5818879679,50.0440816226,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  15:00:00,340.988079925,25.5818879679,40.1724841469,0.0,62.886420148,41.4019203762,11.6722231906,0.0,10.5075,1.16472319056
 07/05  16:00:00,320.36220311,25.5818879679,26.5212409906,0.0,62.886420148,41.4019203762,11.672372272,0.0,10.5075,1.16487227199
 07/05  17:00:00,313.000657327,25.5818879679,20.907541315,0.0,62.886420148,41.4019203762,11.6723637542,0.0,10.5075,1.16486375422
 07/05  18:00:00,304.258859835,25.5818879679,17.9234176874,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,291.831728593,25.5818879679,15.2621456689,0.0,41.9242800987,36.8599292233,10.5045990058,0.0,9.34,1.16459900583
 07/05  20:00:00,277.822632551,25.5818879679,12.7725309691,0.0,34.9369000822,32.3179380704,9.33716952357,0.0,8.1725,1.16466952357
 07/05  21:00:00,199.218118385,25.5818879679,10.6129575831,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  22:00:00,132.106714321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931533448,0.0,2.335,1.16431533448
 07/05  23:00:00,160.534456775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,142.135619143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  01:00:00,131.675759598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,130.244123981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923679014,0.0,2.335,1.16423679014
 07/06  03:00:00,130.114363607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,138.539422562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,136.955333419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,178.595486851,25.5818879679,5.93375976005,0.0,13.9747600329,18.6919646116,5.83425076425,0.0,4.67,1.16425076425
 07/06  07:00:00,204.255322549,25.5818879679,6.14148342014,0.0,13.9747600329,18.6919646116,5.23592667297,0.54592667297,4.67,0.02
 07/06  08:00:00,290.275984412,25.5818879679,12.6379296977,0.0,34.9369000822,32.3179380704,9.33696449488,0.0,8.1725,1.16446449488
 07/06  09:00:00,330.688365005,25.5818879679,18.7443290037,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  10:00:00,334.219785525,25.5818879679,23.6703618507,0.0,62.886420148,41.4019203762,11.6722608135,0.0,10.5075,1.16476081346
 07/06  11:00:00,351.923962852,25.5818879679,31.9148128133,0.0,62.886420148,41.4019203762,11.6724835799,0.0,10.5075,1.16498357991
 07/06  12:00:00,355.236002795,25.5818879679,37.7220891116,0.0,62.886420148,41.4019203762,11.6724950364,0.0,10.5075,1.16499503638
 07/06  13:00:00,358.292545678,25.5818879679,39.8851629095,0.0,62.886420148,41.4019203762,11.6724396947,0.0,10.5075,1.16493969473
 07/06  14:00:00,351.857407575,25.5818879679,41.0627941402,0.0,62.886420148,41.4019203762,11.6723583333,0.0,10.5075,1.16485833328
 07/06  15:00:00,349.185883923,25.5818879679,45.3879612449,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  16:00:00,352.351932712,25.5818879679,48.3114944886,0.0,62.886420148,41.4019203762,11.6722666379,0.0,10.5075,1.16476663795
 07/06  17:00:00,348.458659656,25.5818879679,45.4489814773,0.0,62.886420148,41.4019203762,11.6722515625,0.0,10.5075,1.16475156254
 07/06  18:00:00,322.822738476,25.5818879679,30.455630706,0.0,41.9242800987,36.8599292233,10.5047968707,0.0,9.34,1.16479687068
 07/06  19:00:00,302.199232021,25.5818879679,20.5366320538,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/06  20:00:00,289.282584844,25.5818879679,18.0370073951,0.0,34.9369000822,32.3179380704,9.33713096716,0.0,8.1725,1.16463096716
 07/06  21:00:00,211.197674318,25.5818879679,19.3476226031,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  22:00:00,134.309687993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993738217,0.0,2.335,1.1643738217
 07/06  23:00:00,161.642174683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,143.41506597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  01:00:00,134.154958769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921965195,0.0,2.335,1.16421965195
 07/07  02:00:00,132.801908787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,132.217115819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,160.070590896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  05:00:00,159.93633569,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924411582,0.0,2.335,1.16424411582
 07/07  06:00:00,205.312130126,25.5818879679,8.85202880026,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,220.034863052,25.5818879679,6.99512684864,0.0,13.9747600329,18.6919646116,5.66434167958,0.974341679585,4.67,0.02
 07/07  08:00:00,290.927340015,25.5818879679,13.0378065034,0.0,34.9369000822,32.3179380704,9.33697801237,0.0,8.1725,1.16447801237
 07/07  09:00:00,330.931728674,25.5818879679,18.9620152732,0.0,62.886420148,41.4019203762,11.6720666994,0.0,10.5075,1.16456669939
 07/07  10:00:00,333.868542611,25.5818879679,23.4427947877,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,351.659875868,25.5818879679,31.6793592678,0.0,62.886420148,41.4019203762,11.672515293,0.0,10.5075,1.16501529296
 07/07  12:00:00,352.155715817,25.5818879679,35.3560239652,0.0,62.886420148,41.4019203762,11.6725118534,0.0,10.5075,1.16501185344
 07/07  13:00:00,357.512804823,25.5818879679,38.6618793749,0.0,62.886420148,41.4019203762,11.6724580097,0.0,10.5075,1.16495800966
 07/07  14:00:00,356.372518926,25.5818879679,43.5482350394,0.0,62.886420148,41.4019203762,11.6724053252,0.0,10.5075,1.16490532515
 07/07  15:00:00,346.202622835,25.5818879679,42.2731201903,0.0,62.886420148,41.4019203762,11.6723112686,0.0,10.5075,1.16481126864
 07/07  16:00:00,344.33242008,25.5818879679,41.9433171066,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  17:00:00,320.2619382,25.5818879679,25.3040596225,0.0,62.886420148,41.4019203762,11.672304237,0.0,10.5075,1.16480423704
 07/07  18:00:00,298.011389674,25.5818879679,14.9155682017,0.0,41.9242800987,36.8599292233,10.9716802636,0.466983638394,9.34,1.16469662521
 07/07  19:00:00,279.129171929,25.5818879679,14.0246637604,0.0,41.9242800987,36.8599292233,10.5045905542,0.0,9.34,1.16459055415
 07/07  20:00:00,268.126652096,25.5818879679,12.3607060163,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,191.774042959,25.5818879679,9.83605233916,0.0,13.9747600329,18.6919646116,5.83444813505,0.0,4.67,1.16444813505
 07/07  22:00:00,131.492330106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,159.423948868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,139.986484039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924419569,0.0,2.335,1.16424419569
 07/08  01:00:00,127.009347878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,126.167978657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,125.554432905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547541336,0.0,1.75125,1.16422541336
 07/08  04:00:00,133.446977794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  05:00:00,133.269219359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,159.573507497,25.5818879679,2.99904009579,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,182.247110016,25.5818879679,2.7127984486,0.0,6.98738001645,14.1499734587,5.85092294632,1.18394659225,3.5025,1.16447635407
 07/08  08:00:00,251.456353913,25.5818879679,7.18285607867,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,285.629269113,25.5818879679,12.7039486576,0.0,41.9242800987,36.8599292233,10.5045535005,0.0,9.34,1.1645535005
 07/08  10:00:00,315.713076317,25.5818879679,16.0973010549,0.0,62.886420148,41.4019203762,11.6721879328,0.0,10.5075,1.16468793276
 07/08  11:00:00,336.861116066,25.5818879679,20.3495667743,0.0,62.886420148,41.4019203762,11.6723730533,0.0,10.5075,1.1648730533
 07/08  12:00:00,328.752474794,25.5818879679,20.0546392302,0.0,62.886420148,41.4019203762,11.6723631179,0.0,10.5075,1.16486311794
 07/08  13:00:00,332.877477553,25.5818879679,22.2259571695,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  14:00:00,336.526332449,25.5818879679,29.6320375283,0.0,62.886420148,41.4019203762,11.672367417,0.0,10.5075,1.16486741702
 07/08  15:00:00,331.023264157,25.5818879679,31.1412662005,0.0,62.886420148,41.4019203762,11.6723555197,0.0,10.5075,1.1648555197
 07/08  16:00:00,327.393602819,25.5818879679,29.3847387602,0.0,62.886420148,41.4019203762,11.6723274343,0.0,10.5075,1.1648274343
 07/08  17:00:00,312.492991378,25.5818879679,19.2861915205,0.0,62.886420148,41.4019203762,11.6722831577,0.0,10.5075,1.16478315765
 07/08  18:00:00,282.143648274,25.5818879679,12.4391022802,0.0,34.9369000822,32.3179380704,8.45747015699,0.264970156991,8.1725,0.02
 07/08  19:00:00,241.70036403,25.5818879679,9.5466873566,0.0,20.9621400493,23.2339557645,7.00207916574,0.0,5.8375,1.16457916574
 07/08  20:00:00,240.76567668,25.5818879679,8.71483138565,0.0,20.9621400493,23.2339557645,7.00204659684,0.0,5.8375,1.16454659684
 07/08  21:00:00,179.877541337,25.5818879679,6.63148707759,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  22:00:00,129.14321081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,157.715713065,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559880351,0.0,1.75125,1.16434880351
 07/08  24:00:00,139.170374404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  01:00:00,127.944718052,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547783838,0.0,1.75125,1.16422783838
 07/09  02:00:00,126.879696929,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,126.170781097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  04:00:00,134.224882986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,134.26162398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550983219,0.0,1.75125,1.16425983219
 07/09  06:00:00,160.338866833,25.5818879679,2.94113375892,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,184.336593265,25.5818879679,3.02607656341,0.0,6.98738001645,14.1499734587,4.0536614463,0.531161446304,3.5025,0.02
 07/09  08:00:00,223.460712863,25.5818879679,5.1864082475,0.0,6.98738001645,14.1499734587,4.66681612597,0.0,3.5025,1.16431612597
 07/09  09:00:00,207.947822633,25.5818879679,6.33887584993,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,243.423410327,25.5818879679,10.6434518372,0.0,27.9495200658,27.7759469175,8.16952116652,0.0,7.005,1.16452116652
 07/09  11:00:00,265.567206882,25.5818879679,12.2033698941,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/09  12:00:00,283.444668302,25.5818879679,13.1903473074,0.0,41.9242800987,36.8599292233,10.9508121688,0.446153213849,9.34,1.16465895496
 07/09  13:00:00,284.167537519,25.5818879679,12.918725498,0.0,41.9242800987,36.8599292233,10.9377073683,0.433070788073,9.34,1.16463658025
 07/09  14:00:00,281.582521968,25.5818879679,15.0929697324,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,280.004998142,25.5818879679,16.2045679053,0.0,41.9242800987,36.8599292233,10.5045751406,0.0,9.34,1.16457514064
 07/09  16:00:00,277.039032324,25.5818879679,15.1710819318,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,241.603959936,25.5818879679,11.3991597113,0.0,27.9495200658,27.7759469175,8.65984259157,0.49015267465,7.005,1.16468991692
 07/09  18:00:00,238.486840793,25.5818879679,7.9287011737,0.0,13.9747600329,18.6919646116,6.27636752498,0.441914173838,4.67,1.16445335114
 07/09  19:00:00,225.65700193,25.5818879679,6.98198927759,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  20:00:00,224.071891583,25.5818879679,6.10636895399,0.0,13.9747600329,18.6919646116,5.83443189824,0.0,4.67,1.16443189824
 07/09  21:00:00,194.663080564,25.5818879679,6.27183353144,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  22:00:00,129.728993306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,158.76449738,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552290194,0.0,1.75125,1.16427290194
 07/09  24:00:00,139.126836207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/10  01:00:00,130.064229548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,129.249896532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921762566,0.0,2.335,1.16421762566
 07/10  03:00:00,128.278597628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,135.915906615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,134.659925646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,173.533381435,25.5818879679,2.98203054084,0.0,13.9747600329,18.6919646116,6.30858959871,0.474361814102,4.67,1.16422778461
 07/10  07:00:00,197.31365997,25.5818879679,2.83133386047,0.0,13.9747600329,18.6919646116,6.75980728322,2.06980728322,4.67,0.02
 07/10  08:00:00,282.651240796,25.5818879679,9.14466298353,0.0,34.9369000822,32.3179380704,9.33698825626,0.0,8.1725,1.16448825626
 07/10  09:00:00,323.132062962,25.5818879679,14.8550674765,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  10:00:00,322.882607489,25.5818879679,16.8828090952,0.0,62.886420148,41.4019203762,11.6721647431,0.0,10.5075,1.16466474306
 07/10  11:00:00,340.671497684,25.5818879679,21.9513135328,0.0,62.886420148,41.4019203762,11.672381616,0.0,10.5075,1.16488161601
 07/10  12:00:00,342.367471568,25.5818879679,28.0033837221,0.0,62.886420148,41.4019203762,11.672388123,0.0,10.5075,1.16488812298
 07/10  13:00:00,351.635995595,25.5818879679,33.939195878,0.0,62.886420148,41.4019203762,11.6725430055,0.0,10.5075,1.16504300549
 07/10  14:00:00,350.495848345,25.5818879679,39.367473523,0.0,62.886420148,41.4019203762,11.6722423003,0.0,10.5075,1.16474230034
 07/10  15:00:00,343.101769753,25.5818879679,40.8506552137,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  16:00:00,330.447916527,25.5818879679,32.8663405783,0.0,62.886420148,41.4019203762,11.672321852,0.0,10.5075,1.16482185202
 07/10  17:00:00,315.838953279,25.5818879679,22.6696787746,0.0,62.886420148,41.4019203762,11.6723048114,0.0,10.5075,1.16480481144
 07/10  18:00:00,303.156878595,25.5818879679,16.8762280965,0.0,41.9242800987,36.8599292233,10.5046672673,0.0,9.34,1.16466726728
 07/10  19:00:00,291.944206099,25.5818879679,15.0005186971,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/10  20:00:00,279.716740422,25.5818879679,13.0102208028,0.0,34.9369000822,32.3179380704,9.33713887447,0.0,8.1725,1.16463887447
 07/10  21:00:00,200.894474856,25.5818879679,10.9803099517,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  22:00:00,132.953276166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933745244,0.0,2.335,1.16433745244
 07/10  23:00:00,160.260938908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,141.22872314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,130.494792953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921398702,0.0,2.335,1.16421398702
 07/11  02:00:00,128.847736165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,128.630221416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,155.517367394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  05:00:00,154.351475632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923191139,0.0,2.335,1.16423191139
 07/11  06:00:00,194.867558519,25.5818879679,3.64554134081,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  07:00:00,211.019184549,25.5818879679,3.78536552339,0.0,13.9747600329,18.6919646116,5.21521559677,0.525215596765,4.67,0.02
 07/11  08:00:00,284.364351569,25.5818879679,9.88185385161,0.0,34.9369000822,32.3179380704,9.33695130102,0.0,8.1725,1.16445130102
 07/11  09:00:00,324.261193483,25.5818879679,15.5719586072,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,328.504864075,25.5818879679,20.2530472298,0.0,62.886420148,41.4019203762,11.672191655,0.0,10.5075,1.16469165505
 07/11  11:00:00,347.030057156,25.5818879679,27.1468358625,0.0,62.886420148,41.4019203762,11.6723640806,0.0,10.5075,1.16486408057
 07/11  12:00:00,346.836595802,25.5818879679,31.8484770919,0.0,62.886420148,41.4019203762,11.6725733166,0.0,10.5075,1.16507331658
 07/11  13:00:00,355.777668235,25.5818879679,37.3873951849,0.0,62.886420148,41.4019203762,11.6725121065,0.0,10.5075,1.1650121065
 07/11  14:00:00,351.181780248,25.5818879679,40.43658321,0.0,62.886420148,41.4019203762,11.6724257701,0.0,10.5075,1.16492577013
 07/11  15:00:00,346.048728424,25.5818879679,43.2545593475,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  16:00:00,349.583228304,25.5818879679,45.656325525,0.0,62.886420148,41.4019203762,11.6723289689,0.0,10.5075,1.16482896887
 07/11  17:00:00,345.364677365,25.5818879679,42.1377519452,0.0,62.886420148,41.4019203762,11.6723081778,0.0,10.5075,1.16480817778
 07/11  18:00:00,329.40178096,25.5818879679,34.191809999,0.0,41.9242800987,36.8599292233,10.5046832232,0.0,9.34,1.16468322325
 07/11  19:00:00,301.193324312,25.5818879679,25.6771477111,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,281.015922052,25.5818879679,17.8738331615,0.0,34.9369000822,32.3179380704,9.33703743991,0.0,8.1725,1.16453743991
 07/11  21:00:00,209.282317154,25.5818879679,22.3508566062,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,136.645793354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938176104,0.0,2.335,1.16438176104
 07/11  23:00:00,163.608679426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,145.13573259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,135.828948149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926355593,0.0,2.335,1.16426355593
 07/12  02:00:00,134.398623123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,132.925359715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,141.302153375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922405892,0.0,2.335,1.16422405892
 07/12  05:00:00,141.091439471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  06:00:00,187.313982463,25.5818879679,10.8055886443,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,211.073790351,25.5818879679,8.88181771081,0.0,13.9747600329,18.6919646116,5.66939390926,0.979393909263,4.67,0.02
 07/12  08:00:00,293.585907741,25.5818879679,14.4635496615,0.0,34.9369000822,32.3179380704,9.33701566971,0.0,8.1725,1.16451566971
 07/12  09:00:00,333.864946346,25.5818879679,21.0729160023,0.0,62.886420148,41.4019203762,11.6720987696,0.0,10.5075,1.16459876957
 07/12  10:00:00,340.253271604,25.5818879679,29.0062229321,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  11:00:00,361.893057464,25.5818879679,40.0214412601,0.0,62.886420148,41.4019203762,11.6723342026,0.0,10.5075,1.16483420261
 07/12  12:00:00,363.47096058,25.5818879679,44.3725401107,0.0,62.886420148,41.4019203762,11.6725287827,0.0,10.5075,1.16502878268
 07/12  13:00:00,365.683728281,25.5818879679,45.279868316,0.0,62.886420148,41.4019203762,11.6724693463,0.0,10.5075,1.16496934628
 07/12  14:00:00,360.867155003,25.5818879679,47.4564437108,0.0,62.886420148,41.4019203762,11.6724114968,0.0,10.5075,1.16491149675
 07/12  15:00:00,355.249115002,25.5818879679,49.9457163715,0.0,62.886420148,41.4019203762,11.6723126005,0.0,10.5075,1.16481260046
 07/12  16:00:00,358.128218418,25.5818879679,52.3437421773,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,356.024285887,25.5818879679,50.5640241394,0.0,62.886420148,41.4019203762,11.6723000047,0.0,10.5075,1.16480000467
 07/12  18:00:00,334.898036117,25.5818879679,39.175034852,0.0,41.9242800987,36.8599292233,10.5046876806,0.0,9.34,1.16468768063
 07/12  19:00:00,312.417561149,25.5818879679,27.4594527348,0.0,41.9242800987,36.8599292233,10.5045772886,0.0,9.34,1.1645772886
 07/12  20:00:00,290.009091689,25.5818879679,18.6994934028,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/12  21:00:00,215.896451772,25.5818879679,22.9492606265,0.0,13.9747600329,18.6919646116,5.83443126407,0.0,4.67,1.16443126407
 07/12  22:00:00,135.374604216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,162.186995282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,143.243513002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922656199,0.0,2.335,1.16422656199
 07/13  01:00:00,133.36829908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,131.936356448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,131.643590099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,140.223005162,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920420701,0.0,2.335,1.16420420701
 07/13  05:00:00,139.229537557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,182.819605542,25.5818879679,8.15517769822,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  07:00:00,206.706149353,25.5818879679,7.24253607034,0.0,13.9747600329,18.6919646116,6.7691625883,0.934781581314,4.67,1.16438100699
 07/13  08:00:00,291.017348136,25.5818879679,13.0673835615,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  09:00:00,332.908091169,25.5818879679,20.0863463782,0.0,62.886420148,41.4019203762,11.6721265457,0.0,10.5075,1.16462654566
 07/13  10:00:00,338.284292326,25.5818879679,27.3606663885,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  11:00:00,356.628172869,25.5818879679,35.3122102428,0.0,62.886420148,41.4019203762,11.6724970207,0.0,10.5075,1.16499702066
 07/13  12:00:00,353.691914563,25.5818879679,37.2275860638,0.0,62.886420148,41.4019203762,11.6724732573,0.0,10.5075,1.16497325725
 07/13  13:00:00,361.916926858,25.5818879679,41.9886913503,0.0,62.886420148,41.4019203762,11.6724155747,0.0,10.5075,1.16491557474
 07/13  14:00:00,360.951490755,25.5818879679,46.8460951355,0.0,62.886420148,41.4019203762,11.6723862242,0.0,10.5075,1.16488622421
 07/13  15:00:00,355.03587208,25.5818879679,49.3870776542,0.0,62.886420148,41.4019203762,11.6722998869,0.0,10.5075,1.16479988687
 07/13  16:00:00,357.129672974,25.5818879679,51.634752657,0.0,62.886420148,41.4019203762,11.6722690539,0.0,10.5075,1.16476905387
 07/13  17:00:00,356.196191696,25.5818879679,50.9820812333,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  18:00:00,342.896428778,25.5818879679,44.5597698188,0.0,41.9242800987,36.8599292233,10.5046813003,0.0,9.34,1.16468130027
 07/13  19:00:00,327.752852427,25.5818879679,37.6918376753,0.0,41.9242800987,36.8599292233,10.5045916333,0.0,9.34,1.1645916333
 07/13  20:00:00,302.62793009,25.5818879679,26.7428974082,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/13  21:00:00,227.082670177,25.5818879679,31.9471207989,0.0,13.9747600329,18.6919646116,5.83447486001,0.0,4.67,1.16447486001
 07/13  22:00:00,137.227993631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  23:00:00,163.678493678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924368133,0.0,2.335,1.16424368133
 07/13  24:00:00,145.231691456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,136.651076245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,135.292352586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,133.710617718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923620914,0.0,2.335,1.16423620914
 07/14  04:00:00,161.746926197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,160.714230114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,206.678458572,25.5818879679,9.85172207292,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,224.772891673,25.5818879679,8.97823290527,0.0,13.9747600329,18.6919646116,6.70477906286,0.870395350862,4.67,1.164383712
 07/14  08:00:00,297.082618616,25.5818879679,15.3440788313,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  09:00:00,340.988104502,25.5818879679,25.1060721594,0.0,62.886420148,41.4019203762,11.672143276,0.0,10.5075,1.16464327596
 07/14  10:00:00,346.120056087,25.5818879679,32.9883116345,0.0,62.886420148,41.4019203762,11.6722558201,0.0,10.5075,1.16475582009
 07/14  11:00:00,360.691756263,25.5818879679,39.0431348491,0.0,62.886420148,41.4019203762,11.6723485501,0.0,10.5075,1.1648485501
 07/14  12:00:00,363.597965956,25.5818879679,44.4286179498,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,371.715735623,25.5818879679,49.3873147279,0.0,62.886420148,41.4019203762,11.6725659047,0.0,10.5075,1.16506590466
 07/14  14:00:00,368.5388351,25.5818879679,52.6421468895,0.0,62.886420148,41.4019203762,11.6723510562,0.0,10.5075,1.16485105623
 07/14  15:00:00,365.375066994,25.5818879679,56.9404241018,0.0,62.886420148,41.4019203762,11.6722772681,0.0,10.5075,1.16477726813
 07/14  16:00:00,366.558535939,25.5818879679,58.3640011796,0.0,62.886420148,41.4019203762,11.67224284,0.0,10.5075,1.16474284001
 07/14  17:00:00,365.199150266,25.5818879679,57.3113457848,0.0,62.886420148,41.4019203762,11.6722245058,0.0,10.5075,1.16472450577
 07/14  18:00:00,352.5666266,25.5818879679,51.3876207743,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  19:00:00,328.650844633,25.5818879679,44.8863251286,0.0,41.9242800987,36.8599292233,10.5045960945,0.0,9.34,1.16459609454
 07/14  20:00:00,300.573221266,25.5818879679,31.4580740353,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/14  21:00:00,222.75245782,25.5818879679,33.8350075885,0.0,13.9747600329,18.6919646116,5.83450857898,0.0,4.67,1.16450857898
 07/14  22:00:00,137.291048407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,164.227035371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924427911,0.0,2.335,1.16424427911
 07/14  24:00:00,146.018348539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,134.881075484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,132.815509821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550630135,0.0,1.75125,1.16425630135
 07/15  03:00:00,131.472486965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,139.704685769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,139.208684204,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,173.830417586,25.5818879679,10.9576517029,0.0,6.98738001645,14.1499734587,4.66678360834,0.0,3.5025,1.16428360834
 07/15  07:00:00,199.932554947,25.5818879679,9.21529365216,0.0,6.98738001645,14.1499734587,4.47586389009,0.953363890095,3.5025,0.02
 07/15  08:00:00,269.360582516,25.5818879679,14.1253265398,0.0,20.9621400493,23.2339557645,7.00193399883,0.0,5.8375,1.16443399883
 07/15  09:00:00,308.280643118,25.5818879679,23.4926127813,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,346.736149831,25.5818879679,35.4706943593,0.0,62.886420148,41.4019203762,11.6722880268,0.0,10.5075,1.16478802679
 07/15  11:00:00,366.353613777,25.5818879679,42.8421441298,0.0,62.886420148,41.4019203762,11.672431553,0.0,10.5075,1.16493155303
 07/15  12:00:00,366.368440581,25.5818879679,46.7364661141,0.0,62.886420148,41.4019203762,11.6724004941,0.0,10.5075,1.16490049406
 07/15  13:00:00,372.370138293,25.5818879679,49.9038060551,0.0,62.886420148,41.4019203762,11.6725543518,0.0,10.5075,1.16505435177
 07/15  14:00:00,372.521241636,25.5818879679,56.2584199547,0.0,62.886420148,41.4019203762,11.6722397318,0.0,10.5075,1.1647397318
 07/15  15:00:00,367.812733557,25.5818879679,59.4796917339,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  16:00:00,369.21271061,25.5818879679,61.2965920049,0.0,62.886420148,41.4019203762,11.6723751749,0.0,10.5075,1.16487517487
 07/15  17:00:00,367.200073458,25.5818879679,59.7071636384,0.0,62.886420148,41.4019203762,11.6723267078,0.0,10.5075,1.16482670776
 07/15  18:00:00,335.178425884,25.5818879679,48.1406214114,0.0,34.9369000822,32.3179380704,9.33723966206,0.0,8.1725,1.16473966206
 07/15  19:00:00,290.119524299,25.5818879679,38.4709060211,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,276.670219831,25.5818879679,29.2326716883,0.0,20.9621400493,23.2339557645,7.00199557967,0.0,5.8375,1.16449557967
 07/15  21:00:00,217.537087904,25.5818879679,35.0027513941,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,136.596404976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565875263,0.0,1.75125,1.16440875263
 07/15  23:00:00,162.851640926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,145.312466051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,136.303121511,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553970314,0.0,1.75125,1.16428970314
 07/16  02:00:00,134.19645937,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,133.537649517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,142.359100755,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550677729,0.0,1.75125,1.16425677729
 07/16  05:00:00,141.469050787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,179.504376576,25.5818879679,14.9560985658,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  07:00:00,200.394439996,25.5818879679,9.72045935635,0.0,6.98738001645,14.1499734587,5.6899094735,1.02308840414,3.5025,1.16432106936
 07/16  08:00:00,233.65156993,25.5818879679,9.6303447823,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  09:00:00,220.317461104,25.5818879679,11.0177083291,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,260.123285006,25.5818879679,17.8962423253,0.0,27.9495200658,27.7759469175,8.16958044425,0.0,7.005,1.16458044425
 07/16  11:00:00,281.979337129,25.5818879679,22.3686254713,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,319.8353888,25.5818879679,34.0519446088,0.0,41.9242800987,36.8599292233,10.5046918409,0.0,9.34,1.16469184093
 07/16  13:00:00,329.274298451,25.5818879679,40.0215610691,0.0,41.9242800987,36.8599292233,10.504663245,0.0,9.34,1.16466324501
 07/16  14:00:00,326.061197313,25.5818879679,43.4411398381,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  15:00:00,319.776198408,25.5818879679,45.1676371813,0.0,41.9242800987,36.8599292233,10.5045985759,0.0,9.34,1.16459857587
 07/16  16:00:00,317.739215957,25.5818879679,45.059753345,0.0,41.9242800987,36.8599292233,10.5045938122,0.0,9.34,1.16459381216
 07/16  17:00:00,284.576988932,25.5818879679,41.7292077629,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,279.302848283,25.5818879679,34.1866690637,0.0,13.9747600329,18.6919646116,5.83449269679,0.0,4.67,1.16449269679
 07/16  19:00:00,254.412794782,25.5818879679,21.3283947641,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,236.760550364,25.5818879679,12.1697373065,0.0,13.9747600329,18.6919646116,7.60140756706,1.76693063135,4.67,1.16447693572
 07/16  21:00:00,203.149193076,25.5818879679,12.2739734832,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,132.789549289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558579338,0.0,1.75125,1.16433579338
 07/16  23:00:00,160.622078799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,142.401676613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,135.088653805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,134.160772137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923640373,0.0,2.335,1.16423640373
 07/17  03:00:00,134.238794186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,142.823150689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,142.170697266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925025826,0.0,2.335,1.16425025826
 07/17  06:00:00,188.865797965,25.5818879679,11.033201194,0.0,13.9747600329,18.6919646116,4.98589922326,0.295899223261,4.67,0.02
 07/17  07:00:00,211.51488222,25.5818879679,8.04111605361,0.0,13.9747600329,18.6919646116,5.35727730523,0.667277305229,4.67,0.02
 07/17  08:00:00,287.937690344,25.5818879679,11.5911543458,0.0,34.9369000822,32.3179380704,9.33701573918,0.0,8.1725,1.16451573918
 07/17  09:00:00,322.16423612,25.5818879679,15.5177538891,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  10:00:00,318.254472428,25.5818879679,15.5256782366,0.0,62.886420148,41.4019203762,11.672136085,0.0,10.5075,1.16463608504
 07/17  11:00:00,328.141237534,25.5818879679,16.1579605088,0.0,62.886420148,41.4019203762,11.6725044003,0.0,10.5075,1.16500440028
 07/17  12:00:00,326.302037704,25.5818879679,16.881350186,0.0,62.886420148,41.4019203762,11.6725033251,0.0,10.5075,1.16500332511
 07/17  13:00:00,329.853368133,25.5818879679,17.7210701542,0.0,62.886420148,41.4019203762,11.672436699,0.0,10.5075,1.16493669904
 07/17  14:00:00,326.150663386,25.5818879679,19.4436890632,0.0,62.886420148,41.4019203762,11.6723452903,0.0,10.5075,1.16484529033
 07/17  15:00:00,324.509169276,25.5818879679,24.1486824764,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,327.53626387,25.5818879679,26.9576835575,0.0,62.886420148,41.4019203762,11.6722437537,0.0,10.5075,1.16474375365
 07/17  17:00:00,328.582654524,25.5818879679,28.0205925125,0.0,62.886420148,41.4019203762,11.6722175232,0.0,10.5075,1.16471752323
