Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/03  22:00:00,135.815816653,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937205,0.0,2.335,1.16437205
 08/03  23:00:00,162.504158644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,143.788546352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  01:00:00,134.975217487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921055111,0.0,2.335,1.16421055111
 08/04  02:00:00,133.250622236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,132.953997395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,161.199596669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923310003,0.0,2.335,1.16423310003
 08/04  05:00:00,161.022509577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,210.964973198,25.5818879679,10.3660088326,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,220.639712651,25.5818879679,7.63126201915,0.0,13.9747600329,18.6919646116,5.21829092616,0.528290926157,4.67,0.02
 08/04  08:00:00,292.37281981,25.5818879679,14.0782176593,0.0,34.9369000822,32.3179380704,9.3370147044,0.0,8.1725,1.1645147044
 08/04  09:00:00,334.605514823,25.5818879679,21.2851537638,0.0,62.886420148,41.4019203762,11.6720861106,0.0,10.5075,1.16458611056
 08/04  10:00:00,342.977171969,25.5818879679,29.5734610226,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,360.121580499,25.5818879679,39.0526010202,0.0,62.886420148,41.4019203762,11.6725063527,0.0,10.5075,1.16500635269
 08/04  12:00:00,365.285312596,25.5818879679,44.7872973439,0.0,62.886420148,41.4019203762,11.6724841463,0.0,10.5075,1.16498414625
 08/04  13:00:00,373.330041465,25.5818879679,50.3777968085,0.0,62.886420148,41.4019203762,11.6724129246,0.0,10.5075,1.16491292462
 08/04  14:00:00,365.628602652,25.5818879679,50.8034624743,0.0,62.886420148,41.4019203762,11.6723439224,0.0,10.5075,1.16484392236
 08/04  15:00:00,364.476292752,25.5818879679,56.2761862903,0.0,62.886420148,41.4019203762,11.6722348314,0.0,10.5075,1.16473483139
 08/04  16:00:00,367.682283514,25.5818879679,59.8131318519,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  17:00:00,364.351966339,25.5818879679,57.6631772441,0.0,62.886420148,41.4019203762,11.6722105047,0.0,10.5075,1.16471050467
 08/04  18:00:00,353.201768043,25.5818879679,52.8498915898,0.0,41.9242800987,36.8599292233,10.5047502837,0.0,9.34,1.16475028369
 08/04  19:00:00,330.170627185,25.5818879679,44.6019582346,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,304.561910944,25.5818879679,33.9877640492,0.0,34.9369000822,32.3179380704,9.33709542423,0.0,8.1725,1.16459542423
 08/04  21:00:00,230.904023908,25.5818879679,40.6883501373,0.0,13.9747600329,18.6919646116,5.83442702177,0.0,4.67,1.16442702177
 08/04  22:00:00,138.880123005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,165.685318296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,147.970325878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,136.842327799,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556871678,0.0,1.75125,1.16431871678
 08/05  02:00:00,133.985605173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,133.397300564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,141.428471384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154669248,0.0,1.75125,1.1642169248
 08/05  05:00:00,140.359163469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,178.311640442,25.5818879679,11.6991889136,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,198.039318286,25.5818879679,8.44429701986,0.0,6.98738001645,14.1499734587,5.1993409947,0.532414649593,3.5025,1.1644263451
 08/05  08:00:00,266.52568406,25.5818879679,13.2054947569,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,299.345328949,25.5818879679,18.7571284067,0.0,41.9242800987,36.8599292233,10.5045073089,0.0,9.34,1.16450730892
 08/05  10:00:00,328.606848392,25.5818879679,22.5019732055,0.0,62.886420148,41.4019203762,11.6721638303,0.0,10.5075,1.16466383035
 08/05  11:00:00,348.367936519,25.5818879679,29.9996372048,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  12:00:00,348.644639763,25.5818879679,32.5759563051,0.0,62.886420148,41.4019203762,11.6724309639,0.0,10.5075,1.1649309639
 08/05  13:00:00,351.982433072,25.5818879679,34.7773428827,0.0,62.886420148,41.4019203762,11.6723596007,0.0,10.5075,1.16485960067
 08/05  14:00:00,348.780845969,25.5818879679,37.5131133791,0.0,62.886420148,41.4019203762,11.6723063638,0.0,10.5075,1.16480636376
 08/05  15:00:00,343.72012295,25.5818879679,38.4520043283,0.0,62.886420148,41.4019203762,11.6722758611,0.0,10.5075,1.16477586114
 08/05  16:00:00,344.255503672,25.5818879679,40.471144111,0.0,62.886420148,41.4019203762,11.6722295203,0.0,10.5075,1.16472952035
 08/05  17:00:00,341.380769318,25.5818879679,38.5841554229,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  18:00:00,309.31802046,25.5818879679,27.0577359396,0.0,34.9369000822,32.3179380704,9.33730600085,0.0,8.1725,1.16480600085
 08/05  19:00:00,269.660254094,25.5818879679,19.2964780331,0.0,20.9621400493,23.2339557645,7.00207171943,0.0,5.8375,1.16457171943
 08/05  20:00:00,265.279139875,25.5818879679,18.1276401798,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,209.500287348,25.5818879679,26.8565021449,0.0,6.98738001645,14.1499734587,4.66697964862,0.0,3.5025,1.16447964862
 08/05  22:00:00,136.961250225,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  23:00:00,162.503534539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,144.691576196,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559337793,0.0,1.75125,1.16434337793
 08/06  01:00:00,135.454636205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,132.977022088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,132.628144664,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548800361,0.0,1.75125,1.16423800361
 08/06  04:00:00,141.062915461,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,140.302279427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,178.264149723,25.5818879679,11.2141944049,0.0,6.98738001645,14.1499734587,4.66678547273,0.0,3.5025,1.16428547273
 08/06  07:00:00,199.618916274,25.5818879679,8.80531374421,0.0,6.98738001645,14.1499734587,4.5425458382,1.0200458382,3.5025,0.02
 08/06  08:00:00,236.279721607,25.5818879679,10.0820647353,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,222.977207192,25.5818879679,11.5082952087,0.0,6.98738001645,14.1499734587,4.66684388566,0.0,3.5025,1.16434388566
 08/06  10:00:00,261.258328011,25.5818879679,17.6456453231,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  11:00:00,280.30137642,25.5818879679,20.6697048297,0.0,27.9495200658,27.7759469175,8.16958504096,0.0,7.005,1.16458504096
 08/06  12:00:00,313.665136499,25.5818879679,29.3784168003,0.0,41.9242800987,36.8599292233,10.5045815554,0.0,9.34,1.16458155535
 08/06  13:00:00,320.669265344,25.5818879679,33.7740984909,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,322.247230949,25.5818879679,40.7445724014,0.0,41.9242800987,36.8599292233,10.5046529885,0.0,9.34,1.16465298848
 08/06  15:00:00,319.290265689,25.5818879679,44.6981134687,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  16:00:00,318.204753788,25.5818879679,44.975840946,0.0,41.9242800987,36.8599292233,10.5046390685,0.0,9.34,1.16463906853
 08/06  17:00:00,288.006778164,25.5818879679,44.2780423132,0.0,27.9495200658,27.7759469175,8.16955996289,0.0,7.005,1.16455996289
 08/06  18:00:00,281.41389446,25.5818879679,35.9877671233,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,267.498925149,25.5818879679,28.2539413997,0.0,13.9747600329,18.6919646116,5.83454237703,0.0,4.67,1.16454237703
 08/06  20:00:00,255.310431277,25.5818879679,21.5604244965,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,234.021055766,25.5818879679,36.1667662271,0.0,13.9747600329,18.6919646116,5.83415953258,0.0,4.67,1.16415953258
 08/06  22:00:00,137.500262025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  23:00:00,164.123046035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,146.924802782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551297307,0.0,1.75125,1.16426297307
 08/07  01:00:00,139.778719529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,136.955897814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,136.473275878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,145.204890414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920253072,0.0,2.335,1.16420253072
 08/07  05:00:00,144.528948229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,200.780054569,25.5818879679,17.168900623,0.0,13.9747600329,18.6919646116,4.95888435479,0.26888435479,4.67,0.02
 08/07  07:00:00,218.136108151,25.5818879679,11.0850233804,0.0,13.9747600329,18.6919646116,6.75359237004,0.91918988903,4.67,1.16440248101
 08/07  08:00:00,297.960766686,25.5818879679,16.059330071,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  09:00:00,335.372977899,25.5818879679,21.6745409282,0.0,62.886420148,41.4019203762,11.67204424,0.0,10.5075,1.16454424004
 08/07  10:00:00,337.988414215,25.5818879679,26.4868553646,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  11:00:00,360.853854458,25.5818879679,40.1367774411,0.0,62.886420148,41.4019203762,11.6723993085,0.0,10.5075,1.16489930852
 08/07  12:00:00,367.39265639,25.5818879679,46.5455308153,0.0,62.886420148,41.4019203762,11.6725784769,0.0,10.5075,1.16507847689
 08/07  13:00:00,373.168025907,25.5818879679,50.4862700176,0.0,62.886420148,41.4019203762,11.67250722,0.0,10.5075,1.16500721999
 08/07  14:00:00,369.31251522,25.5818879679,53.7343380682,0.0,62.886420148,41.4019203762,11.6722557482,0.0,10.5075,1.16475574824
 08/07  15:00:00,367.037978301,25.5818879679,57.534816968,0.0,62.886420148,41.4019203762,11.6723298995,0.0,10.5075,1.16482989948
 08/07  16:00:00,361.019135142,25.5818879679,54.3963499481,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  17:00:00,357.190095194,25.5818879679,51.7733674597,0.0,62.886420148,41.4019203762,11.6723056414,0.0,10.5075,1.16480564137
 08/07  18:00:00,337.588994764,25.5818879679,40.873110122,0.0,41.9242800987,36.8599292233,10.504683516,0.0,9.34,1.16468351602
 08/07  19:00:00,319.359761265,25.5818879679,29.7280993509,0.0,41.9242800987,36.8599292233,10.5045641348,0.0,9.34,1.1645641348
 08/07  20:00:00,292.111884738,25.5818879679,19.9641676806,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/07  21:00:00,214.188266614,25.5818879679,21.908807096,0.0,13.9747600329,18.6919646116,5.83452326481,0.0,4.67,1.16452326481
 08/07  22:00:00,135.244692137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,162.348640478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,143.817129039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920413547,0.0,2.335,1.16420413547
 08/08  01:00:00,135.097975061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,133.762253423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,133.546651723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,161.49018083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924113947,0.0,2.335,1.16424113947
 08/08  05:00:00,160.92660266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,208.436255495,25.5818879679,8.94932680568,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,218.282571961,25.5818879679,6.74177465641,0.0,13.9747600329,18.6919646116,6.79688092916,0.962531434359,4.67,1.1643494948
 08/08  08:00:00,286.615310186,25.5818879679,11.4144728581,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  09:00:00,324.836731833,25.5818879679,16.5337937549,0.0,62.886420148,41.4019203762,11.6720829331,0.0,10.5075,1.16458293313
 08/08  10:00:00,325.88647651,25.5818879679,19.9086295857,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  11:00:00,346.589183667,25.5818879679,27.3808784387,0.0,62.886420148,41.4019203762,11.6724378997,0.0,10.5075,1.16493789972
 08/08  12:00:00,344.487708559,25.5818879679,31.4140081871,0.0,62.886420148,41.4019203762,11.6724032435,0.0,10.5075,1.16490324354
 08/08  13:00:00,350.324661943,25.5818879679,34.4482595549,0.0,62.886420148,41.4019203762,11.6725463096,0.0,10.5075,1.16504630959
 08/08  14:00:00,347.016649117,25.5818879679,38.5571388376,0.0,62.886420148,41.4019203762,11.672294962,0.0,10.5075,1.16479496202
 08/08  15:00:00,345.569865282,25.5818879679,43.2120187324,0.0,62.886420148,41.4019203762,11.6721993177,0.0,10.5075,1.16469931765
 08/08  16:00:00,347.651024278,25.5818879679,44.9413231022,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  17:00:00,346.236658003,25.5818879679,44.0442653631,0.0,62.886420148,41.4019203762,11.6723453207,0.0,10.5075,1.16484532067
 08/08  18:00:00,335.317737693,25.5818879679,39.4254493183,0.0,41.9242800987,36.8599292233,10.504723344,0.0,9.34,1.16472334399
 08/08  19:00:00,314.282591419,25.5818879679,32.9230426605,0.0,41.9242800987,36.8599292233,10.5046041574,0.0,9.34,1.16460415742
 08/08  20:00:00,286.597972617,25.5818879679,22.0226596149,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/08  21:00:00,210.421110339,25.5818879679,23.9175226592,0.0,13.9747600329,18.6919646116,5.83445085603,0.0,4.67,1.16445085603
 08/08  22:00:00,134.741565206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  23:00:00,161.660405705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,143.175683885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924434175,0.0,2.335,1.16424434175
 08/09  01:00:00,133.591112315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,131.594277397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,131.44713186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,138.949168252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921914473,0.0,2.335,1.16421914473
 08/09  05:00:00,137.096804056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,181.447878147,25.5818879679,6.11601175356,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  07:00:00,202.007950357,25.5818879679,5.64906912614,0.0,13.9747600329,18.6919646116,6.38097871095,0.546588873592,4.67,1.16438983735
 08/09  08:00:00,286.748134825,25.5818879679,11.4528307724,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  09:00:00,327.173446967,25.5818879679,17.3157930495,0.0,62.886420148,41.4019203762,11.6721233688,0.0,10.5075,1.16462336879
 08/09  10:00:00,329.1736391,25.5818879679,21.5173918999,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  11:00:00,350.109376679,25.5818879679,29.9611451464,0.0,62.886420148,41.4019203762,11.6724782804,0.0,10.5075,1.16497828037
 08/09  12:00:00,347.819742641,25.5818879679,33.4869617294,0.0,62.886420148,41.4019203762,11.6724437084,0.0,10.5075,1.1649437084
 08/09  13:00:00,353.412752764,25.5818879679,36.5557898442,0.0,62.886420148,41.4019203762,11.6723756922,0.0,10.5075,1.16487569224
 08/09  14:00:00,352.405505699,25.5818879679,41.8743930435,0.0,62.886420148,41.4019203762,11.6723361511,0.0,10.5075,1.1648361511
 08/09  15:00:00,346.52484057,25.5818879679,43.7526264253,0.0,62.886420148,41.4019203762,11.6722407172,0.0,10.5075,1.16474071717
 08/09  16:00:00,336.733946622,25.5818879679,37.7497505668,0.0,62.886420148,41.4019203762,11.6721999364,0.0,10.5075,1.16469993636
 08/09  17:00:00,334.266808588,25.5818879679,35.3222409667,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  18:00:00,320.907311463,25.5818879679,28.8379416006,0.0,41.9242800987,36.8599292233,10.5047652757,0.0,9.34,1.16476527575
 08/09  19:00:00,309.436309486,25.5818879679,22.2393588485,0.0,41.9242800987,36.8599292233,10.5046462905,0.0,9.34,1.16464629054
 08/09  20:00:00,291.974052942,25.5818879679,18.3608283276,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/09  21:00:00,212.044463208,25.5818879679,19.3216522315,0.0,13.9747600329,18.6919646116,5.8344932387,0.0,4.67,1.1644932387
 08/09  22:00:00,135.124272471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,161.854086679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,143.319968677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922440524,0.0,2.335,1.16422440524
 08/10  01:00:00,134.724449937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,133.542410688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,131.531521624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919930876,0.0,2.335,1.16419930876
 08/10  04:00:00,138.471330158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,137.149015868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,181.081873788,25.5818879679,5.72986701889,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/10  07:00:00,201.026971142,25.5818879679,5.18047488193,0.0,13.9747600329,18.6919646116,6.38953757351,0.555196765478,4.67,1.16434080803
 08/10  08:00:00,285.118063097,25.5818879679,10.7546563464,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,323.433952201,25.5818879679,15.6270450086,0.0,62.886420148,41.4019203762,11.6720297977,0.0,10.5075,1.16452979766
 08/10  10:00:00,325.588094008,25.5818879679,19.4168271338,0.0,62.886420148,41.4019203762,11.6721324541,0.0,10.5075,1.16463245411
 08/10  11:00:00,347.896501351,25.5818879679,27.9835504996,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,348.969492026,25.5818879679,33.7263292929,0.0,62.886420148,41.4019203762,11.6724870927,0.0,10.5075,1.16498709269
 08/10  13:00:00,352.333562079,25.5818879679,35.3411445147,0.0,62.886420148,41.4019203762,11.6724193499,0.0,10.5075,1.16491934992
 08/10  14:00:00,348.169295689,25.5818879679,39.1906986275,0.0,62.886420148,41.4019203762,11.6723801891,0.0,10.5075,1.16488018907
 08/10  15:00:00,345.581070515,25.5818879679,43.07814954,0.0,62.886420148,41.4019203762,11.6722849343,0.0,10.5075,1.16478493434
 08/10  16:00:00,345.457981525,25.5818879679,43.3798809184,0.0,62.886420148,41.4019203762,11.6722443606,0.0,10.5075,1.16474436055
 08/10  17:00:00,343.529906196,25.5818879679,42.0836850248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  18:00:00,329.408084868,25.5818879679,35.3993038345,0.0,41.9242800987,36.8599292233,10.504647685,0.0,9.34,1.16464768505
 08/10  19:00:00,310.616440695,25.5818879679,24.5774451351,0.0,41.9242800987,36.8599292233,10.5045498537,0.0,9.34,1.16454985368
 08/10  20:00:00,285.235462001,25.5818879679,16.6538862496,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,207.478871241,25.5818879679,16.7728600244,0.0,13.9747600329,18.6919646116,5.83442605895,0.0,4.67,1.16442605895
 08/10  22:00:00,133.178628473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,160.266849805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,141.372932645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992077332,0.0,2.335,1.1642077332
 08/11  01:00:00,130.990878176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,129.059251685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,128.846473521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924509927,0.0,2.335,1.16424509927
 08/11  04:00:00,156.276284388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,155.520456068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,199.400041648,25.5818879679,4.67976794676,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,209.772982888,25.5818879679,4.13701091717,0.0,13.9747600329,18.6919646116,6.71573475616,0.881348172169,4.67,1.16438658399
 08/11  08:00:00,282.265950737,25.5818879679,9.73801040522,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  09:00:00,323.55504368,25.5818879679,15.7297731016,0.0,62.886420148,41.4019203762,11.6720756967,0.0,10.5075,1.16457569667
 08/11  10:00:00,324.712026657,25.5818879679,18.8055394968,0.0,62.886420148,41.4019203762,11.6721785745,0.0,10.5075,1.16467857448
 08/11  11:00:00,345.22817033,25.5818879679,25.9454955772,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  12:00:00,341.648056757,25.5818879679,28.9457751663,0.0,62.886420148,41.4019203762,11.6725334706,0.0,10.5075,1.16503347063
 08/11  13:00:00,343.654795461,25.5818879679,29.803062751,0.0,62.886420148,41.4019203762,11.6724659088,0.0,10.5075,1.16496590883
 08/11  14:00:00,336.10565293,25.5818879679,31.2146498333,0.0,62.886420148,41.4019203762,11.6722440941,0.0,10.5075,1.16474409405
 08/11  15:00:00,329.518515509,25.5818879679,31.9926108034,0.0,62.886420148,41.4019203762,11.6723323389,0.0,10.5075,1.16483233885
 08/11  16:00:00,330.819571892,25.5818879679,32.5844601924,0.0,62.886420148,41.4019203762,11.6722919885,0.0,10.5075,1.16479198854
 08/11  17:00:00,330.41007085,25.5818879679,32.1060965373,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  18:00:00,318.681486153,25.5818879679,26.2562607897,0.0,41.9242800987,36.8599292233,10.5046956652,0.0,9.34,1.16469566523
 08/11  19:00:00,298.830274955,25.5818879679,20.437215285,0.0,41.9242800987,36.8599292233,10.5045981616,0.0,9.34,1.16459816164
 08/11  20:00:00,283.277088597,25.5818879679,17.5898555256,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,204.886346746,25.5818879679,18.2362949313,0.0,13.9747600329,18.6919646116,5.83447470124,0.0,4.67,1.16447470124
 08/11  22:00:00,134.203076058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,161.392553577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924090054,0.0,2.335,1.16424090054
 08/11  24:00:00,142.656514705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,129.815198277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,128.930345607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,128.511358086,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547087695,0.0,1.75125,1.16422087695
 08/12  04:00:00,136.895818865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,135.962629596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,167.499771944,25.5818879679,5.19876970156,0.0,6.98738001645,14.1499734587,4.66676905715,0.0,3.5025,1.16426905715
 08/12  07:00:00,185.016413961,25.5818879679,3.84753441526,0.0,6.98738001645,14.1499734587,4.53216876905,1.00966876905,3.5025,0.02
 08/12  08:00:00,249.249344202,25.5818879679,6.46105980262,0.0,20.9621400493,23.2339557645,7.00200220003,0.0,5.8375,1.16450220003
 08/12  09:00:00,280.871158523,25.5818879679,11.2046485535,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/12  10:00:00,311.307849056,25.5818879679,14.4559522553,0.0,62.886420148,41.4019203762,11.672278672,0.0,10.5075,1.16477867204
 08/12  11:00:00,331.550138356,25.5818879679,16.9192159746,0.0,62.886420148,41.4019203762,11.6724443235,0.0,10.5075,1.16494432354
 08/12  12:00:00,327.792016052,25.5818879679,18.0819961114,0.0,62.886420148,41.4019203762,11.6724183875,0.0,10.5075,1.16491838745
 08/12  13:00:00,331.476637515,25.5818879679,19.2823766882,0.0,62.886420148,41.4019203762,11.6723562702,0.0,10.5075,1.16485627017
 08/12  14:00:00,329.715803991,25.5818879679,23.1106543852,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  15:00:00,322.846540858,25.5818879679,23.9623165468,0.0,62.886420148,41.4019203762,11.6723811096,0.0,10.5075,1.16488110956
 08/12  16:00:00,312.748908711,25.5818879679,18.3241920478,0.0,62.886420148,41.4019203762,11.672338679,0.0,10.5075,1.16483867897
 08/12  17:00:00,307.57393336,25.5818879679,16.0650667636,0.0,62.886420148,41.4019203762,11.9898303873,0.317549923735,10.5075,1.16478046355
 08/12  18:00:00,284.87289684,25.5818879679,12.9006750431,0.0,34.9369000822,32.3179380704,8.83747768386,0.644977683859,8.1725,0.02
 08/12  19:00:00,251.436277517,25.5818879679,9.76488105981,0.0,20.9621400493,23.2339557645,7.00206614487,0.0,5.8375,1.16456614487
 08/12  20:00:00,243.435976592,25.5818879679,8.80316640778,0.0,20.9621400493,23.2339557645,7.00202158075,0.0,5.8375,1.16452158075
 08/12  21:00:00,181.338410482,25.5818879679,6.70691629021,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,130.235769807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,158.42802424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556786304,0.0,1.75125,1.16431786304
 08/12  24:00:00,139.17317156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,129.09274427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,128.696621951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551221703,0.0,1.75125,1.16426221703
 08/13  03:00:00,128.447798477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,136.618778705,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,135.936615526,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546903684,0.0,1.75125,1.16421903684
 08/13  06:00:00,166.482500941,25.5818879679,3.81923532749,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  07:00:00,184.002440218,25.5818879679,2.38965987012,0.0,6.98738001645,14.1499734587,4.51037223924,0.987872239245,3.5025,0.02
 08/13  08:00:00,217.677890902,25.5818879679,3.0852954885,0.0,6.98738001645,14.1499734587,4.66685169892,0.0,3.5025,1.16435169892
 08/13  09:00:00,205.024262796,25.5818879679,5.21631632666,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  10:00:00,243.086515059,25.5818879679,10.3653039329,0.0,27.9495200658,27.7759469175,8.16958833578,0.0,7.005,1.16458833578
 08/13  11:00:00,264.839376836,25.5818879679,11.7250954124,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  12:00:00,291.99479568,25.5818879679,15.8200212574,0.0,41.9242800987,36.8599292233,10.5045834111,0.0,9.34,1.16458341112
 08/13  13:00:00,299.353127591,25.5818879679,18.0553406491,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  14:00:00,294.69831073,25.5818879679,20.7312145516,0.0,41.9242800987,36.8599292233,10.504667265,0.0,9.34,1.16466726497
 08/13  15:00:00,288.224697192,25.5818879679,21.180218446,0.0,41.9242800987,36.8599292233,10.5046208157,0.0,9.34,1.16462081572
 08/13  16:00:00,285.704516957,25.5818879679,19.8513843941,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  17:00:00,251.181664396,25.5818879679,15.6924454907,0.0,27.9495200658,27.7759469175,8.16957742198,0.0,7.005,1.16457742198
 08/13  18:00:00,247.176058325,25.5818879679,11.6443185961,0.0,13.9747600329,18.6919646116,6.33652191931,0.502070790155,4.67,1.16445112915
 08/13  19:00:00,241.413244148,25.5818879679,10.2482533734,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,232.637525526,25.5818879679,9.20965130454,0.0,13.9747600329,18.6919646116,5.83440897877,0.0,4.67,1.16440897877
 08/13  21:00:00,200.922763063,25.5818879679,9.54930894628,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  22:00:00,132.150046621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,159.407485663,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552387105,0.0,1.75125,1.16427387105
 08/13  24:00:00,140.327581595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,132.118426593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,131.164062066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,130.96373335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919502776,0.0,2.335,1.16419502776
 08/14  04:00:00,139.115914602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,138.243202315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,184.817823776,25.5818879679,4.75721087707,0.0,13.9747600329,18.6919646116,5.8342113886,0.0,4.67,1.1642113886
 08/14  07:00:00,199.198883683,25.5818879679,3.53141157727,0.0,13.9747600329,18.6919646116,5.66685097363,0.976850973629,4.67,0.02
 08/14  08:00:00,280.07444852,25.5818879679,8.70520801359,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,319.416152194,25.5818879679,14.2074737354,0.0,62.886420148,41.4019203762,11.6721462686,0.0,10.5075,1.16464626859
 08/14  10:00:00,321.471263712,25.5818879679,16.8922863027,0.0,62.886420148,41.4019203762,11.6721572989,0.0,10.5075,1.16465729889
 08/14  11:00:00,340.41391462,25.5818879679,22.4581605768,0.0,62.886420148,41.4019203762,11.6724004571,0.0,10.5075,1.16490045707
 08/14  12:00:00,349.553141058,25.5818879679,32.4637637809,0.0,62.886420148,41.4019203762,11.672407188,0.0,10.5075,1.164907188
 08/14  13:00:00,360.631976394,25.5818879679,40.1301322227,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  14:00:00,360.884107983,25.5818879679,46.097827664,0.0,62.886420148,41.4019203762,11.6723869017,0.0,10.5075,1.16488690171
 08/14  15:00:00,356.355208938,25.5818879679,48.9748929398,0.0,62.886420148,41.4019203762,11.6723061338,0.0,10.5075,1.16480613376
 08/14  16:00:00,354.700444729,25.5818879679,48.904754444,0.0,62.886420148,41.4019203762,11.6722642597,0.0,10.5075,1.16476425969
 08/14  17:00:00,355.198661717,25.5818879679,49.6887978302,0.0,62.886420148,41.4019203762,11.6722383137,0.0,10.5075,1.16473831373
 08/14  18:00:00,344.980479987,25.5818879679,45.5113645684,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,335.776344878,25.5818879679,37.8691766639,0.0,41.9242800987,36.8599292233,10.5046042052,0.0,9.34,1.1646042052
 08/14  20:00:00,307.612460838,25.5818879679,29.9187189037,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,233.272204125,25.5818879679,35.8195900975,0.0,13.9747600329,18.6919646116,5.83451107876,0.0,4.67,1.16451107876
 08/14  22:00:00,139.789109226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,166.585227844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924450804,0.0,2.335,1.16424450804
 08/14  24:00:00,148.276753342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  01:00:00,138.324564976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,136.158654125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920593674,0.0,2.335,1.16420593674
 08/15  03:00:00,135.28308684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,164.151677526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,163.979551753,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,219.508953107,25.5818879679,12.8027878124,0.0,13.9747600329,18.6919646116,5.83421075431,0.0,4.67,1.16421075431
 08/15  07:00:00,225.586831681,25.5818879679,9.15555248474,0.0,13.9747600329,18.6919646116,5.70324384108,1.01324384108,4.67,0.02
 08/15  08:00:00,293.355992213,25.5818879679,13.992816897,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,333.2411731,25.5818879679,20.6125802021,0.0,62.886420148,41.4019203762,11.6721405899,0.0,10.5075,1.16464058989
 08/15  10:00:00,340.506266539,25.5818879679,29.1240214078,0.0,62.886420148,41.4019203762,11.6722201968,0.0,10.5075,1.16472019685
 08/15  11:00:00,359.547086994,25.5818879679,38.0872968029,0.0,62.886420148,41.4019203762,11.67246378,0.0,10.5075,1.16496378003
 08/15  12:00:00,363.567137018,25.5818879679,44.4195674869,0.0,62.886420148,41.4019203762,11.6724708719,0.0,10.5075,1.16497087186
 08/15  13:00:00,369.844932751,25.5818879679,48.1743445917,0.0,62.886420148,41.4019203762,11.6723970382,0.0,10.5075,1.16489703823
 08/15  14:00:00,365.822087936,25.5818879679,51.0885617485,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,361.394087564,25.5818879679,54.1017432586,0.0,62.886420148,41.4019203762,11.6722004849,0.0,10.5075,1.16470048487
 08/15  16:00:00,361.49139263,25.5818879679,54.8389352168,0.0,62.886420148,41.4019203762,11.6723295834,0.0,10.5075,1.16482958336
 08/15  17:00:00,359.444181961,25.5818879679,53.4117917082,0.0,62.886420148,41.4019203762,11.672304028,0.0,10.5075,1.16480402803
 08/15  18:00:00,347.999498563,25.5818879679,48.3189241939,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/15  19:00:00,327.777596386,25.5818879679,39.7169194001,0.0,41.9242800987,36.8599292233,10.504670466,0.0,9.34,1.16467046599
 08/15  20:00:00,293.911853183,25.5818879679,26.8600940289,0.0,34.9369000822,32.3179380704,9.33708257198,0.0,8.1725,1.16458257198
 08/15  21:00:00,221.512195106,25.5818879679,32.5567092915,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  22:00:00,137.700804233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,164.263487135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923831924,0.0,2.335,1.16423831924
 08/15  24:00:00,145.824578333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,135.922413508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,133.028823731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920783327,0.0,2.335,1.16420783327
 08/16  03:00:00,132.561244234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,140.663147749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,139.628111744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,192.018519371,25.5818879679,9.83022413982,0.0,13.9747600329,18.6919646116,5.83421538957,0.0,4.67,1.16421538957
 08/16  07:00:00,209.475554512,25.5818879679,8.19712195876,0.0,13.9747600329,18.6919646116,5.63272199902,0.94272199902,4.67,0.02
 08/16  08:00:00,294.463799502,25.5818879679,14.5489489584,0.0,34.9369000822,32.3179380704,9.33696475507,0.0,8.1725,1.16446475507
 08/16  09:00:00,336.864545878,25.5818879679,22.4004860637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  10:00:00,342.804133288,25.5818879679,30.7898855748,0.0,62.886420148,41.4019203762,11.6721283732,0.0,10.5075,1.16462837324
 08/16  11:00:00,363.735818829,25.5818879679,40.9829630526,0.0,62.886420148,41.4019203762,11.672330937,0.0,10.5075,1.16483093702
 08/16  12:00:00,366.635746228,25.5818879679,46.4496790427,0.0,62.886420148,41.4019203762,11.6725403986,0.0,10.5075,1.16504039857
 08/16  13:00:00,375.708471978,25.5818879679,52.3197797818,0.0,62.886420148,41.4019203762,11.6724670097,0.0,10.5075,1.16496700965
 08/16  14:00:00,376.56422468,25.5818879679,59.0553468132,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  15:00:00,370.510263985,25.5818879679,61.0390392644,0.0,62.886420148,41.4019203762,11.6722710994,0.0,10.5075,1.16477109944
 08/16  16:00:00,366.125739219,25.5818879679,59.1486513358,0.0,62.886420148,41.4019203762,11.6722275044,0.0,10.5075,1.16472750442
 08/16  17:00:00,365.800914083,25.5818879679,58.9567020069,0.0,62.886420148,41.4019203762,11.6721998995,0.0,10.5075,1.1646998995
 08/16  18:00:00,352.773576076,25.5818879679,52.3302500065,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/16  19:00:00,341.480176772,25.5818879679,43.3008235659,0.0,41.9242800987,36.8599292233,10.5046010712,0.0,9.34,1.16460107118
 08/16  20:00:00,308.754663295,25.5818879679,30.4455060871,0.0,34.9369000822,32.3179380704,9.3371555027,0.0,8.1725,1.1646555027
 08/16  21:00:00,226.389364221,25.5818879679,31.3349722991,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,137.251886084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929735708,0.0,2.335,1.16429735708
 08/16  23:00:00,164.248227672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,145.315487672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,135.205092301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  02:00:00,133.107777754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921606239,0.0,2.335,1.16421606239
 08/17  03:00:00,132.45677012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,140.405769677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,138.700256347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,189.317999975,25.5818879679,8.75113581018,0.0,13.9747600329,18.6919646116,5.83424196645,0.0,4.67,1.16424196645
 08/17  07:00:00,205.828241384,25.5818879679,7.19540923193,0.0,13.9747600329,18.6919646116,5.61363972427,0.923639724272,4.67,0.02
 08/17  08:00:00,289.774907296,25.5818879679,13.065615997,0.0,34.9369000822,32.3179380704,9.33692588343,0.0,8.1725,1.16442588343
 08/17  09:00:00,333.608788064,25.5818879679,20.8726418152,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,342.593977599,25.5818879679,30.2010617719,0.0,62.886420148,41.4019203762,11.6722029898,0.0,10.5075,1.16470298976
 08/17  11:00:00,359.666546608,25.5818879679,38.0736004314,0.0,62.886420148,41.4019203762,11.6724059649,0.0,10.5075,1.16490596493
 08/17  12:00:00,363.229977247,25.5818879679,43.8119341681,0.0,62.886420148,41.4019203762,11.6724012312,0.0,10.5075,1.16490123125
 08/17  13:00:00,369.736095306,25.5818879679,48.0293703116,0.0,62.886420148,41.4019203762,11.6725432901,0.0,10.5075,1.16504329009
 08/17  14:00:00,368.336730252,25.5818879679,52.8897931532,0.0,62.886420148,41.4019203762,11.6722361896,0.0,10.5075,1.16473618958
 08/17  15:00:00,364.678886739,25.5818879679,56.7100218104,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  16:00:00,364.651363987,25.5818879679,57.5498829119,0.0,62.886420148,41.4019203762,11.6723049254,0.0,10.5075,1.16480492539
 08/17  17:00:00,364.256151526,25.5818879679,57.5568680465,0.0,62.886420148,41.4019203762,11.6722778395,0.0,10.5075,1.16477783952
 08/17  18:00:00,350.405478855,25.5818879679,50.788961264,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  19:00:00,336.819632588,25.5818879679,40.0438621964,0.0,41.9242800987,36.8599292233,10.5046797228,0.0,9.34,1.16467972279
 08/17  20:00:00,306.962562886,25.5818879679,29.5740095993,0.0,34.9369000822,32.3179380704,9.33709531446,0.0,8.1725,1.16459531446
 08/17  21:00:00,230.969625282,25.5818879679,35.2385038648,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,137.426874905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937692184,0.0,2.335,1.16437692184
 08/17  23:00:00,164.260850715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,146.039420956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,136.379031701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,134.138411504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923036626,0.0,2.335,1.16423036626
 08/18  03:00:00,132.994286014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,160.374892886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,160.112577873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924335961,0.0,2.335,1.16424335961
 08/18  06:00:00,213.316734019,25.5818879679,9.94866489989,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,218.861689868,25.5818879679,7.07981860545,0.0,13.9747600329,18.6919646116,5.22290464082,0.532904640824,4.67,0.02
 08/18  08:00:00,285.416525674,25.5818879679,11.4694618691,0.0,34.9369000822,32.3179380704,9.33700583879,0.0,8.1725,1.16450583879
 08/18  09:00:00,325.863998338,25.5818879679,17.720535576,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,335.418145841,25.5818879679,24.9817362436,0.0,62.886420148,41.4019203762,11.6722832896,0.0,10.5075,1.1647832896
 08/18  11:00:00,358.74732183,25.5818879679,36.8300848185,0.0,62.886420148,41.4019203762,11.6724866708,0.0,10.5075,1.16498667082
 08/18  12:00:00,361.057539003,25.5818879679,42.146650692,0.0,62.886420148,41.4019203762,11.672482425,0.0,10.5075,1.16498242499
 08/18  13:00:00,369.911949044,25.5818879679,47.9258897962,0.0,62.886420148,41.4019203762,11.6724128762,0.0,10.5075,1.16491287621
 08/18  14:00:00,368.040999163,25.5818879679,52.6010269254,0.0,62.886420148,41.4019203762,11.6723188178,0.0,10.5075,1.16481881779
 08/18  15:00:00,364.806041678,25.5818879679,56.9564961157,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  16:00:00,366.890321057,25.5818879679,58.9495193038,0.0,62.886420148,41.4019203762,11.672214762,0.0,10.5075,1.16471476196
 08/18  17:00:00,363.987913712,25.5818879679,56.8437068438,0.0,62.886420148,41.4019203762,11.6723616764,0.0,10.5075,1.16486167643
 08/18  18:00:00,350.218455875,25.5818879679,50.0248435577,0.0,41.9242800987,36.8599292233,10.5047164612,0.0,9.34,1.1647164612
 08/18  19:00:00,332.564204714,25.5818879679,43.3596764704,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,305.122446795,25.5818879679,34.642704229,0.0,34.9369000822,32.3179380704,9.33704083182,0.0,8.1725,1.16454083182
 08/18  21:00:00,235.297937541,25.5818879679,43.5191067787,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,140.224340052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937626187,0.0,2.335,1.16437626187
 08/18  23:00:00,165.761965787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,147.720647983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,136.248078971,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553501106,0.0,1.75125,1.16428501106
 08/19  02:00:00,133.678552637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,133.175358946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,141.265615567,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548135477,0.0,1.75125,1.16423135477
 08/19  05:00:00,139.813963319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,180.620798087,25.5818879679,11.1180003262,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,194.997175773,25.5818879679,7.59392793456,0.0,6.98738001645,14.1499734587,5.33444944478,0.667497292003,3.5025,1.16445215278
 08/19  08:00:00,262.394084113,25.5818879679,11.8718907255,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  09:00:00,298.570127968,25.5818879679,18.654297434,0.0,41.9242800987,36.8599292233,10.5045748946,0.0,9.34,1.16457489455
 08/19  10:00:00,338.702524239,25.5818879679,29.0902294706,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  11:00:00,361.717510296,25.5818879679,41.1481357135,0.0,62.886420148,41.4019203762,11.6723270391,0.0,10.5075,1.1648270391
 08/19  12:00:00,371.740863088,25.5818879679,50.0250712487,0.0,62.886420148,41.4019203762,11.6724730073,0.0,10.5075,1.16497300729
 08/19  13:00:00,375.657797947,25.5818879679,52.5135353952,0.0,62.886420148,41.4019203762,11.6724091494,0.0,10.5075,1.16490914943
 08/19  14:00:00,369.613861052,25.5818879679,53.6503587233,0.0,62.886420148,41.4019203762,11.6723315634,0.0,10.5075,1.16483156336
 08/19  15:00:00,367.679721393,25.5818879679,57.7812544616,0.0,62.886420148,41.4019203762,11.6723033024,0.0,10.5075,1.16480330239
 08/19  16:00:00,364.550778449,25.5818879679,57.0458969934,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  17:00:00,353.130219233,25.5818879679,49.5817476636,0.0,62.886420148,41.4019203762,11.6722446494,0.0,10.5075,1.16474464935
 08/19  18:00:00,316.959359329,25.5818879679,35.1118928608,0.0,34.9369000822,32.3179380704,9.33716466962,0.0,8.1725,1.16466466962
 08/19  19:00:00,274.932187345,25.5818879679,22.9358230598,0.0,20.9621400493,23.2339557645,7.00208092214,0.0,5.8375,1.16458092214
 08/19  20:00:00,261.796176388,25.5818879679,18.3289354833,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,204.363399323,25.5818879679,24.0415082797,0.0,6.98738001645,14.1499734587,4.66695484119,0.0,3.5025,1.16445484119
 08/19  22:00:00,135.485607155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  23:00:00,162.67453623,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,143.643863157,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554135883,0.0,1.75125,1.16429135883
 08/20  01:00:00,135.061875275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,133.079584074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,132.306408524,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549217426,0.0,1.75125,1.16424217426
 08/20  04:00:00,140.384375152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,139.797127953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,181.922765614,25.5818879679,11.6246240147,0.0,6.98738001645,14.1499734587,4.66672667743,0.0,3.5025,1.16422667743
 08/20  07:00:00,195.583656833,25.5818879679,7.43358679906,0.0,6.98738001645,14.1499734587,4.55994391298,1.03744391298,3.5025,0.02
 08/20  08:00:00,230.701039814,25.5818879679,8.19094062694,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,220.679273228,25.5818879679,11.0009022687,0.0,6.98738001645,14.1499734587,4.66680727911,0.0,3.5025,1.16430727911
 08/20  10:00:00,260.510730571,25.5818879679,17.8444898698,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  11:00:00,279.131129582,25.5818879679,20.2763603112,0.0,27.9495200658,27.7759469175,8.16960013557,0.0,7.005,1.16460013557
 08/20  12:00:00,301.888545507,25.5818879679,21.6764519478,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  13:00:00,295.418198744,25.5818879679,17.795600063,0.0,41.9242800987,36.8599292233,10.5046152824,0.0,9.34,1.16461528241
 08/20  14:00:00,284.208790763,25.5818879679,15.9050498253,0.0,41.9242800987,36.8599292233,10.5045446817,0.0,9.34,1.16454468167
 08/20  15:00:00,276.361007911,25.5818879679,15.7654312674,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  16:00:00,282.592445877,25.5818879679,18.4768448099,0.0,41.9242800987,36.8599292233,10.5046863406,0.0,9.34,1.16468634061
 08/20  17:00:00,255.594499291,25.5818879679,18.211504703,0.0,27.9495200658,27.7759469175,8.1696039223,0.0,7.005,1.1646039223
 08/20  18:00:00,256.004172997,25.5818879679,15.5892220065,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,251.83193419,25.5818879679,14.2792097362,0.0,13.9747600329,18.6919646116,5.83457216436,0.0,4.67,1.16457216436
 08/20  20:00:00,237.15671119,25.5818879679,11.1026115261,0.0,13.9747600329,18.6919646116,4.79222173729,0.102221737294,4.67,0.02
 08/20  21:00:00,201.093149675,25.5818879679,9.932132703,0.0,13.9747600329,18.6919646116,5.83433212408,0.0,4.67,1.16433212408
 08/20  22:00:00,131.581715726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,158.218744008,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,138.838288277,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,130.577162301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921481075,0.0,2.335,1.16421481075
