Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  02:00:00,129.88026604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,129.840608315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,137.862733739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923911182,0.0,2.335,1.16423911182
 08/21  05:00:00,137.132310157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,184.284101729,25.5818879679,4.93474022165,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  07:00:00,198.253723576,25.5818879679,3.82445705308,0.0,13.9747600329,18.6919646116,5.66901166811,0.97901166811,4.67,0.02
 08/21  08:00:00,276.55332754,25.5818879679,7.72936336179,0.0,34.9369000822,32.3179380704,9.33702611166,0.0,8.1725,1.16452611166
 08/21  09:00:00,315.711545431,25.5818879679,13.046433307,0.0,62.886420148,41.4019203762,11.6721038415,0.0,10.5075,1.16460384146
 08/21  10:00:00,319.209573284,25.5818879679,16.2983792025,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  11:00:00,336.994813702,25.5818879679,19.729988929,0.0,62.886420148,41.4019203762,11.6723317947,0.0,10.5075,1.1648317947
 08/21  12:00:00,341.828687433,25.5818879679,27.9032681461,0.0,62.886420148,41.4019203762,11.6725192288,0.0,10.5075,1.16501922883
 08/21  13:00:00,354.910224936,25.5818879679,35.8983292915,0.0,62.886420148,41.4019203762,11.6724543814,0.0,10.5075,1.16495438138
 08/21  14:00:00,352.249299925,25.5818879679,40.1432035002,0.0,62.886420148,41.4019203762,11.672391462,0.0,10.5075,1.16489146203
 08/21  15:00:00,349.029805686,25.5818879679,44.2367071083,0.0,62.886420148,41.4019203762,11.6722878971,0.0,10.5075,1.16478789709
 08/21  16:00:00,351.289702119,25.5818879679,46.3810481542,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  17:00:00,345.562748649,25.5818879679,43.1846703205,0.0,62.886420148,41.4019203762,11.6722699288,0.0,10.5075,1.16476992881
 08/21  18:00:00,319.166765243,25.5818879679,27.3520891735,0.0,41.9242800987,36.8599292233,10.5046529876,0.0,9.34,1.16465298757
 08/21  19:00:00,301.644540605,25.5818879679,16.8327331525,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/21  20:00:00,281.657751758,25.5818879679,14.2490104738,0.0,34.9369000822,32.3179380704,9.33716624462,0.0,8.1725,1.16466624462
 08/21  21:00:00,204.730171606,25.5818879679,13.9497108285,0.0,13.9747600329,18.6919646116,5.8345019712,0.0,4.67,1.1645019712
 08/21  22:00:00,134.439240913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,161.684057087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,142.579109645,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924556414,0.0,2.335,1.16424556414
 08/22  01:00:00,132.384317854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  02:00:00,131.081605815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,130.989168629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,158.728120965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992220362,0.0,2.335,1.1642220362
 08/22  05:00:00,158.585969584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,208.468681577,25.5818879679,6.72656967884,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,216.048690541,25.5818879679,5.5925511719,0.0,13.9747600329,18.6919646116,6.77819214049,0.943857950525,4.67,1.16433418996
 08/22  08:00:00,283.672591942,25.5818879679,10.1497315984,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  09:00:00,323.975818702,25.5818879679,16.2318121068,0.0,62.886420148,41.4019203762,11.6720756355,0.0,10.5075,1.16457563551
 08/22  10:00:00,330.290483114,25.5818879679,21.604880228,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  11:00:00,351.267683011,25.5818879679,31.3174853748,0.0,62.886420148,41.4019203762,11.6724410382,0.0,10.5075,1.16494103817
 08/22  12:00:00,356.160118223,25.5818879679,38.3282332878,0.0,62.886420148,41.4019203762,11.6724136034,0.0,10.5075,1.16491360338
 08/22  13:00:00,366.162956591,25.5818879679,44.7795202057,0.0,62.886420148,41.4019203762,11.6725653491,0.0,10.5075,1.1650653491
 08/22  14:00:00,358.462609175,25.5818879679,45.5104631014,0.0,62.886420148,41.4019203762,11.6723189198,0.0,10.5075,1.16481891982
 08/22  15:00:00,351.54458721,25.5818879679,46.9817322264,0.0,62.886420148,41.4019203762,11.6722293736,0.0,10.5075,1.16472937361
 08/22  16:00:00,352.064638339,25.5818879679,47.8989608863,0.0,62.886420148,41.4019203762,11.6721950569,0.0,10.5075,1.16469505692
 08/22  17:00:00,346.174774663,25.5818879679,44.2329726217,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,331.560705309,25.5818879679,36.8189700416,0.0,41.9242800987,36.8599292233,10.5047674749,0.0,9.34,1.16476747493
 08/22  19:00:00,309.541160364,25.5818879679,26.8706967653,0.0,41.9242800987,36.8599292233,10.5046536251,0.0,9.34,1.1646536251
 08/22  20:00:00,283.78526907,25.5818879679,19.2413254311,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,208.351201368,25.5818879679,22.0828832725,0.0,13.9747600329,18.6919646116,5.83450483706,0.0,4.67,1.16450483706
 08/22  22:00:00,135.195128453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,162.321581387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,143.872397001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923686983,0.0,2.335,1.16423686983
 08/23  01:00:00,134.560213872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,133.761995346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,134.031747179,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921367085,0.0,2.335,1.16421367085
 08/23  04:00:00,141.629847798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  05:00:00,140.373636598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,191.634443144,25.5818879679,9.46520780627,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,206.939968482,25.5818879679,7.1582214377,0.0,13.9747600329,18.6919646116,6.82325267902,0.988893795378,4.67,1.16435888364
 08/23  08:00:00,287.280513615,25.5818879679,11.8520001854,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  09:00:00,328.420890906,25.5818879679,18.1448002678,0.0,62.886420148,41.4019203762,11.672125582,0.0,10.5075,1.16462558204
 08/23  10:00:00,333.13463756,25.5818879679,23.3925429341,0.0,62.886420148,41.4019203762,11.6721663143,0.0,10.5075,1.16466631429
 08/23  11:00:00,352.979595128,25.5818879679,32.5361764156,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  12:00:00,355.456895212,25.5818879679,38.1348801452,0.0,62.886420148,41.4019203762,11.6725323246,0.0,10.5075,1.16503232461
 08/23  13:00:00,366.094140784,25.5818879679,44.8641749014,0.0,62.886420148,41.4019203762,11.6724717503,0.0,10.5075,1.16497175027
 08/23  14:00:00,364.011804677,25.5818879679,49.1208727117,0.0,62.886420148,41.4019203762,11.6722552266,0.0,10.5075,1.16475522662
 08/23  15:00:00,358.692520251,25.5818879679,51.5846544357,0.0,62.886420148,41.4019203762,11.6721795918,0.0,10.5075,1.16467959179
 08/23  16:00:00,357.23372926,25.5818879679,51.1872447584,0.0,62.886420148,41.4019203762,11.6723176238,0.0,10.5075,1.16481762378
 08/23  17:00:00,356.118657925,25.5818879679,50.4973733041,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,342.723153288,25.5818879679,44.1185195397,0.0,41.9242800987,36.8599292233,10.5047274563,0.0,9.34,1.16472745635
 08/23  19:00:00,328.256250252,25.5818879679,33.3061265796,0.0,41.9242800987,36.8599292233,10.5046355898,0.0,9.34,1.16463558982
 08/23  20:00:00,296.539258859,25.5818879679,22.3207966683,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  21:00:00,222.56163806,25.5818879679,28.1477358257,0.0,13.9747600329,18.6919646116,5.83451698364,0.0,4.67,1.16451698364
 08/23  22:00:00,136.888546928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,163.171603549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928507011,0.0,2.335,1.16428507011
 08/23  24:00:00,145.225125723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,135.324051661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,133.551467871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,133.557007594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921468768,0.0,2.335,1.16421468768
 08/24  04:00:00,141.466894142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,140.436652479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,194.273170828,25.5818879679,10.6416309217,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,212.032801888,25.5818879679,8.77635016433,0.0,13.9747600329,18.6919646116,6.81315398427,0.978761012188,4.67,1.16439297208
 08/24  08:00:00,294.665125173,25.5818879679,14.6179520265,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  09:00:00,337.801494223,25.5818879679,22.8456132348,0.0,62.886420148,41.4019203762,11.6721144079,0.0,10.5075,1.16461440785
 08/24  10:00:00,342.529051171,25.5818879679,29.9662505211,0.0,62.886420148,41.4019203762,11.6721321171,0.0,10.5075,1.16463211707
 08/24  11:00:00,360.343302603,25.5818879679,38.380158945,0.0,62.886420148,41.4019203762,11.6723847545,0.0,10.5075,1.16488475449
 08/24  12:00:00,364.69498018,25.5818879679,44.8712244566,0.0,62.886420148,41.4019203762,11.6723989844,0.0,10.5075,1.16489898444
 08/24  13:00:00,370.823602655,25.5818879679,48.7471427421,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  14:00:00,371.546784921,25.5818879679,55.174054367,0.0,62.886420148,41.4019203762,11.672385372,0.0,10.5075,1.16488537197
 08/24  15:00:00,367.748083961,25.5818879679,58.9136587983,0.0,62.886420148,41.4019203762,11.6723106601,0.0,10.5075,1.16481066007
 08/24  16:00:00,366.257610932,25.5818879679,58.3345341067,0.0,62.886420148,41.4019203762,11.6722752123,0.0,10.5075,1.1647752123
 08/24  17:00:00,364.340666327,25.5818879679,57.1539872283,0.0,62.886420148,41.4019203762,11.6722558572,0.0,10.5075,1.16475585716
 08/24  18:00:00,350.434179519,25.5818879679,50.2966709368,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/24  19:00:00,338.204157383,25.5818879679,40.552895455,0.0,41.9242800987,36.8599292233,10.5046267725,0.0,9.34,1.16462677253
 08/24  20:00:00,301.517471457,25.5818879679,26.2606233801,0.0,34.9369000822,32.3179380704,9.33704393072,0.0,8.1725,1.16454393072
 08/24  21:00:00,230.697088997,25.5818879679,34.9421045823,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  22:00:00,137.854576602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,164.247898405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927401703,0.0,2.335,1.16427401703
 08/24  24:00:00,146.589651005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,137.010606704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,134.742711994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923707378,0.0,2.335,1.16423707378
 08/25  03:00:00,133.631550027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,161.327318531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,161.105396079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,213.972564049,25.5818879679,10.2221332348,0.0,13.9747600329,18.6919646116,5.83424343418,0.0,4.67,1.16424343418
 08/25  07:00:00,222.496232989,25.5818879679,8.22015453983,0.0,13.9747600329,18.6919646116,5.62608230685,0.936082306852,4.67,0.02
 08/25  08:00:00,296.098966009,25.5818879679,15.2593413971,0.0,34.9369000822,32.3179380704,9.33693684711,0.0,8.1725,1.16443684711
 08/25  09:00:00,340.942852822,25.5818879679,24.9596419343,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,346.800422876,25.5818879679,33.2522753783,0.0,62.886420148,41.4019203762,11.6722698358,0.0,10.5075,1.16476983578
 08/25  11:00:00,363.030241796,25.5818879679,40.784468269,0.0,62.886420148,41.4019203762,11.6725232385,0.0,10.5075,1.16502323853
 08/25  12:00:00,366.891320809,25.5818879679,46.6211870451,0.0,62.886420148,41.4019203762,11.6725381173,0.0,10.5075,1.1650381173
 08/25  13:00:00,374.03666157,25.5818879679,50.9793053831,0.0,62.886420148,41.4019203762,11.6724712865,0.0,10.5075,1.16497128652
 08/25  14:00:00,370.955075617,25.5818879679,54.745961869,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,366.506901036,25.5818879679,58.0743136159,0.0,62.886420148,41.4019203762,11.6722801469,0.0,10.5075,1.16478014692
 08/25  16:00:00,366.654202349,25.5818879679,58.9479783294,0.0,62.886420148,41.4019203762,11.6722428735,0.0,10.5075,1.16474287347
 08/25  17:00:00,359.562675786,25.5818879679,53.8219083215,0.0,62.886420148,41.4019203762,11.6722217567,0.0,10.5075,1.16472175665
 08/25  18:00:00,337.294545935,25.5818879679,40.9951400076,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/25  19:00:00,314.874945923,25.5818879679,30.8361480122,0.0,41.9242800987,36.8599292233,10.5046282857,0.0,9.34,1.16462828566
 08/25  20:00:00,290.119247773,25.5818879679,23.3493569692,0.0,34.9369000822,32.3179380704,9.33704883753,0.0,8.1725,1.16454883753
 08/25  21:00:00,221.618124939,25.5818879679,32.3918288533,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  22:00:00,138.335657397,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933263414,0.0,2.335,1.16433263414
 08/25  23:00:00,164.995333724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,146.295911729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,133.923163628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  02:00:00,131.739033678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155352994,0.0,1.75125,1.1642852994
 08/26  03:00:00,130.970644169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,138.537061062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  05:00:00,137.468023588,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549117781,0.0,1.75125,1.16424117781
 08/26  06:00:00,174.313017216,25.5818879679,7.49684014217,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,190.490302311,25.5818879679,5.94859331056,0.0,6.98738001645,14.1499734587,4.47398012774,0.95148012774,3.5025,0.02
 08/26  08:00:00,262.492803755,25.5818879679,11.7587162178,0.0,20.9621400493,23.2339557645,7.00199515297,0.0,5.8375,1.16449515297
 08/26  09:00:00,300.327913757,25.5818879679,18.9158733656,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/26  10:00:00,340.195805523,25.5818879679,29.9357741136,0.0,62.886420148,41.4019203762,11.6723040798,0.0,10.5075,1.16480407982
 08/26  11:00:00,363.35005164,25.5818879679,40.997911438,0.0,62.886420148,41.4019203762,11.6724159515,0.0,10.5075,1.16491595148
 08/26  12:00:00,368.373199383,25.5818879679,47.4816175543,0.0,62.886420148,41.4019203762,11.6723734869,0.0,10.5075,1.16487348693
 08/26  13:00:00,377.457721049,25.5818879679,53.3461972294,0.0,62.886420148,41.4019203762,11.6725268632,0.0,10.5075,1.16502686316
 08/26  14:00:00,370.101412642,25.5818879679,53.7785502735,0.0,62.886420148,41.4019203762,11.6722426933,0.0,10.5075,1.16474269331
 08/26  15:00:00,363.140113632,25.5818879679,55.0009459738,0.0,62.886420148,41.4019203762,11.6722200927,0.0,10.5075,1.16472009271
 08/26  16:00:00,364.154841015,25.5818879679,57.0093145913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  17:00:00,362.807764771,25.5818879679,55.8922632128,0.0,62.886420148,41.4019203762,11.6723415101,0.0,10.5075,1.16484151006
 08/26  18:00:00,328.970778955,25.5818879679,43.6103961196,0.0,34.9369000822,32.3179380704,9.33726134804,0.0,8.1725,1.16476134804
 08/26  19:00:00,285.176279174,25.5818879679,30.0541888162,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  20:00:00,267.111109361,25.5818879679,22.0359474795,0.0,20.9621400493,23.2339557645,7.00205881826,0.0,5.8375,1.16455881826
 08/26  21:00:00,210.766752801,25.5818879679,29.1498397478,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  22:00:00,135.664281521,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567723984,0.0,1.75125,1.16442723984
 08/26  23:00:00,162.063797315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,144.168001859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555995685,0.0,1.75125,1.16430995685
 08/27  01:00:00,134.423465393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,131.954980166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,131.474991454,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549917896,0.0,1.75125,1.16424917896
 08/27  04:00:00,139.88283434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,138.188015749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,175.708582444,25.5818879679,8.19733998009,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  07:00:00,193.06045842,25.5818879679,6.75264392634,0.0,6.98738001645,14.1499734587,5.59238358264,0.925548444634,3.5025,1.164335138
 08/27  08:00:00,235.015354976,25.5818879679,9.86821301577,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,223.161413671,25.5818879679,11.7969631194,0.0,6.98738001645,14.1499734587,4.66684224752,0.0,3.5025,1.16434224752
 08/27  10:00:00,261.300616598,25.5818879679,18.2634093735,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,284.075542125,25.5818879679,23.8920909102,0.0,27.9495200658,27.7759469175,8.16955286135,0.0,7.005,1.16455286135
 08/27  12:00:00,320.609709825,25.5818879679,35.6584990389,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,331.011331002,25.5818879679,41.8824522137,0.0,41.9242800987,36.8599292233,10.5045739291,0.0,9.34,1.1645739291
 08/27  14:00:00,323.628293519,25.5818879679,42.7764015751,0.0,41.9242800987,36.8599292233,10.5046515586,0.0,9.34,1.16465155861
 08/27  15:00:00,318.134698426,25.5818879679,45.4157101479,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  16:00:00,310.356161555,25.5818879679,40.8839149094,0.0,41.9242800987,36.8599292233,10.5046566361,0.0,9.34,1.16465663614
 08/27  17:00:00,265.843770079,25.5818879679,29.0617249128,0.0,27.9495200658,27.7759469175,8.16957913887,0.0,7.005,1.16457913887
 08/27  18:00:00,260.40097111,25.5818879679,21.2597289897,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  19:00:00,260.186337279,25.5818879679,19.1171481483,0.0,13.9747600329,18.6919646116,5.83455191954,0.0,4.67,1.16455191954
 08/27  20:00:00,246.063163825,25.5818879679,16.8493553048,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  21:00:00,224.11928457,25.5818879679,28.1195131414,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,135.929662123,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558301665,0.0,1.75125,1.16433301665
 08/27  23:00:00,162.659398707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,144.088435257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,136.233645932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926354145,0.0,2.335,1.16426354145
 08/28  02:00:00,134.605900044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,134.130014291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,142.27276664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922422964,0.0,2.335,1.16422422964
 08/28  05:00:00,141.542963854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,195.51376721,25.5818879679,11.6079683183,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,211.22393901,25.5818879679,8.64322042913,0.0,13.9747600329,18.6919646116,5.84355524517,1.15355524517,4.67,0.02
 08/28  08:00:00,293.01716345,25.5818879679,14.2206915002,0.0,34.9369000822,32.3179380704,9.33701655057,0.0,8.1725,1.16451655057
 08/28  09:00:00,333.238741209,25.5818879679,20.48581374,0.0,62.886420148,41.4019203762,11.6721005452,0.0,10.5075,1.16460054516
 08/28  10:00:00,337.007543577,25.5818879679,26.0186042466,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,358.819650312,25.5818879679,37.0940293109,0.0,62.886420148,41.4019203762,11.6723372083,0.0,10.5075,1.16483720835
 08/28  12:00:00,361.033470475,25.5818879679,42.6981242857,0.0,62.886420148,41.4019203762,11.6725329832,0.0,10.5075,1.16503298323
 08/28  13:00:00,365.409597654,25.5818879679,45.0151388317,0.0,62.886420148,41.4019203762,11.6724744434,0.0,10.5075,1.16497444338
 08/28  14:00:00,362.003169169,25.5818879679,48.3456177675,0.0,62.886420148,41.4019203762,11.6724174463,0.0,10.5075,1.1649174463
 08/28  15:00:00,362.682538944,25.5818879679,54.9618656449,0.0,62.886420148,41.4019203762,11.6723193268,0.0,10.5075,1.16481932684
 08/28  16:00:00,358.196686994,25.5818879679,52.2616567003,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  17:00:00,336.772476662,25.5818879679,38.2573199684,0.0,62.886420148,41.4019203762,11.6723076255,0.0,10.5075,1.16480762554
 08/28  18:00:00,318.671820133,25.5818879679,27.6999661433,0.0,41.9242800987,36.8599292233,10.5046960764,0.0,9.34,1.16469607636
 08/28  19:00:00,312.702202731,25.5818879679,20.6396198185,0.0,41.9242800987,36.8599292233,10.5045863954,0.0,9.34,1.16458639537
 08/28  20:00:00,287.205156349,25.5818879679,16.6073760656,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  21:00:00,210.247303143,25.5818879679,18.1928075967,0.0,13.9747600329,18.6919646116,5.83444097113,0.0,4.67,1.16444097113
 08/28  22:00:00,135.404146776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,162.908128618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,144.291943277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923635883,0.0,2.335,1.16423635883
 08/29  01:00:00,135.101571159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,133.322904506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,132.782598644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  04:00:00,161.063403129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921461381,0.0,2.335,1.16421461381
 08/29  05:00:00,160.377929455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,212.246369308,25.5818879679,8.96438605385,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  07:00:00,219.568199548,25.5818879679,6.96385324569,0.0,13.9747600329,18.6919646116,6.80884259836,0.97444971558,4.67,1.16439288278
 08/29  08:00:00,288.737010434,25.5818879679,12.31141726,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,329.238711153,25.5818879679,18.6580914291,0.0,62.886420148,41.4019203762,11.6721418038,0.0,10.5075,1.16464180376
 08/29  10:00:00,338.801955606,25.5818879679,26.8939547333,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  11:00:00,357.602994545,25.5818879679,36.6145092338,0.0,62.886420148,41.4019203762,11.6725166499,0.0,10.5075,1.16501664988
 08/29  12:00:00,362.681224302,25.5818879679,43.2315405476,0.0,62.886420148,41.4019203762,11.6724959591,0.0,10.5075,1.16499595914
 08/29  13:00:00,371.502804275,25.5818879679,49.8254026562,0.0,62.886420148,41.4019203762,11.672441273,0.0,10.5075,1.16494127303
 08/29  14:00:00,367.216876418,25.5818879679,51.7450710582,0.0,62.886420148,41.4019203762,11.6724148964,0.0,10.5075,1.16491489637
 08/29  15:00:00,359.202830214,25.5818879679,51.3322059251,0.0,62.886420148,41.4019203762,11.6723311612,0.0,10.5075,1.16483116116
 08/29  16:00:00,357.619791332,25.5818879679,51.9368672227,0.0,62.886420148,41.4019203762,11.6723031799,0.0,10.5075,1.16480317994
 08/29  17:00:00,346.020979564,25.5818879679,43.7004515628,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  18:00:00,325.476611772,25.5818879679,31.8922213228,0.0,41.9242800987,36.8599292233,10.5047181062,0.0,9.34,1.16471810621
 08/29  19:00:00,308.374039299,25.5818879679,23.0154075124,0.0,41.9242800987,36.8599292233,10.5046308887,0.0,9.34,1.16463088867
 08/29  20:00:00,282.642595274,25.5818879679,18.0254192317,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  21:00:00,205.418097769,25.5818879679,19.0333506745,0.0,13.9747600329,18.6919646116,5.83451624341,0.0,4.67,1.16451624341
 08/29  22:00:00,135.545557363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,162.960086524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928587699,0.0,2.335,1.16428587699
 08/29  24:00:00,145.246648404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,135.886703193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,133.974551984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  03:00:00,133.712201381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921665601,0.0,2.335,1.16421665601
 08/30  04:00:00,142.130549836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,141.416534104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,194.583924535,25.5818879679,10.856532991,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  07:00:00,208.888480006,25.5818879679,7.74573606106,0.0,13.9747600329,18.6919646116,6.51397713828,0.679579173217,4.67,1.16439796506
 08/30  08:00:00,286.169674757,25.5818879679,11.6128025295,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,325.78030371,25.5818879679,17.615008921,0.0,62.886420148,41.4019203762,11.6721258786,0.0,10.5075,1.16462587865
 08/30  10:00:00,330.725114581,25.5818879679,21.7552365714,0.0,62.886420148,41.4019203762,11.6721496947,0.0,10.5075,1.16464969473
 08/30  11:00:00,354.052417293,25.5818879679,33.6951851494,0.0,62.886420148,41.4019203762,11.6724108298,0.0,10.5075,1.16491082985
 08/30  12:00:00,357.204080707,25.5818879679,38.9199649879,0.0,62.886420148,41.4019203762,11.6724317722,0.0,10.5075,1.16493177221
 08/30  13:00:00,333.713139022,25.5818879679,23.7566203743,0.0,62.886420148,41.4019203762,10.6989559137,0.171455913656,10.5075,0.02
 08/30  14:00:00,316.009216183,25.5818879679,17.27613324,0.0,62.886420148,41.4019203762,11.6724244405,0.0,10.5075,1.16492444054
 08/30  15:00:00,312.030939141,25.5818879679,18.3631102075,0.0,62.886420148,41.4019203762,11.6720862905,0.0,10.5075,1.16458629045
 08/30  16:00:00,312.637452649,25.5818879679,18.4492529375,0.0,62.886420148,41.4019203762,11.6723254864,0.0,10.5075,1.16482548641
 08/30  17:00:00,313.26088689,25.5818879679,18.1412617016,0.0,62.886420148,41.4019203762,11.6723121007,0.0,10.5075,1.16481210074
 08/30  18:00:00,304.877535643,25.5818879679,15.7548189521,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  19:00:00,304.20768388,25.5818879679,14.4535068874,0.0,41.9242800987,36.8599292233,10.5046876806,0.0,9.34,1.16468768057
 08/30  20:00:00,281.152679823,25.5818879679,12.5738950092,0.0,34.9369000822,32.3179380704,9.33710976332,0.0,8.1725,1.16460976332
 08/30  21:00:00,202.262086958,25.5818879679,10.8715206293,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,134.891522331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  23:00:00,162.210091125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926777365,0.0,2.335,1.16426777365
 08/30  24:00:00,144.412646007,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,134.846637078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,133.687068917,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924045231,0.0,2.335,1.16424045231
 08/31  03:00:00,133.469418056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,141.945164584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,141.765787269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,194.660037815,25.5818879679,10.1102464499,0.0,13.9747600329,18.6919646116,6.134402374,0.300151421373,4.67,1.16425095263
 08/31  07:00:00,211.237731333,25.5818879679,7.81863211047,0.0,13.9747600329,18.6919646116,5.67655769443,0.986557694433,4.67,0.02
 08/31  08:00:00,290.212364302,25.5818879679,12.5124910038,0.0,34.9369000822,32.3179380704,9.33701353632,0.0,8.1725,1.16451353632
 08/31  09:00:00,327.372720663,25.5818879679,17.4358973662,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,328.315038913,25.5818879679,19.5514360739,0.0,62.886420148,41.4019203762,11.6721925076,0.0,10.5075,1.16469250758
 08/31  11:00:00,339.362682167,25.5818879679,22.8036035262,0.0,62.886420148,41.4019203762,11.672412132,0.0,10.5075,1.16491213202
 08/31  12:00:00,331.554613052,25.5818879679,20.2588573715,0.0,62.886420148,41.4019203762,11.6724209122,0.0,10.5075,1.16492091222
 08/31  13:00:00,332.150346929,25.5818879679,20.3725686255,0.0,62.886420148,41.4019203762,11.6725784907,0.0,10.5075,1.16507849073
 08/31  14:00:00,332.191202565,25.5818879679,24.4853533499,0.0,62.886420148,41.4019203762,11.6722790416,0.0,10.5075,1.16477904158
 08/31  15:00:00,337.723771493,25.5818879679,33.0109258754,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  16:00:00,334.743840126,25.5818879679,32.5204453838,0.0,62.886420148,41.4019203762,11.6723608995,0.0,10.5075,1.16486089953
 08/31  17:00:00,335.18736049,25.5818879679,32.6130743293,0.0,62.886420148,41.4019203762,11.672345875,0.0,10.5075,1.16484587505
 08/31  18:00:00,319.315392275,25.5818879679,24.4886194172,0.0,41.9242800987,36.8599292233,10.5047100706,0.0,9.34,1.16471007062
 08/31  19:00:00,313.859137431,25.5818879679,18.6823350233,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,289.398155772,25.5818879679,15.6877225643,0.0,34.9369000822,32.3179380704,9.337042353,0.0,8.1725,1.164542353
 08/31  21:00:00,209.496356313,25.5818879679,16.0234336419,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,136.464120492,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938295534,0.0,2.335,1.16438295534
 08/31  23:00:00,163.175797926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,144.79653959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,135.468561264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992599293,0.0,2.335,1.1642599293
 09/01  02:00:00,133.444977893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,132.695674268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,160.322176641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,159.93270385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921613717,0.0,2.335,1.16421613717
 09/01  06:00:00,209.642921086,25.5818879679,7.19989233535,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,215.696232691,25.5818879679,5.28962195628,0.0,13.9747600329,18.6919646116,5.68300319356,0.993003193563,4.67,0.02
 09/01  08:00:00,283.385106018,25.5818879679,9.94723461935,0.0,34.9369000822,32.3179380704,9.3370016953,0.0,8.1725,1.1645016953
 09/01  09:00:00,320.246800843,25.5818879679,14.6540560004,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,319.863249285,25.5818879679,16.2873882928,0.0,62.886420148,41.4019203762,11.6722471497,0.0,10.5075,1.16474714974
 09/01  11:00:00,336.981643494,25.5818879679,20.5718149214,0.0,62.886420148,41.4019203762,11.6724249029,0.0,10.5075,1.16492490292
 09/01  12:00:00,342.78727844,25.5818879679,28.7269048313,0.0,62.886420148,41.4019203762,11.6724215383,0.0,10.5075,1.16492153829
 09/01  13:00:00,347.764759457,25.5818879679,32.1568626688,0.0,62.886420148,41.4019203762,11.6725833031,0.0,10.5075,1.16508330311
 09/01  14:00:00,345.080600068,25.5818879679,35.7745526542,0.0,62.886420148,41.4019203762,11.6723142752,0.0,10.5075,1.16481427523
 09/01  15:00:00,346.030960203,25.5818879679,42.1710372292,0.0,62.886420148,41.4019203762,11.6722201602,0.0,10.5075,1.1647201602
 09/01  16:00:00,346.503797249,25.5818879679,43.4272101282,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,337.785974372,25.5818879679,37.5308708811,0.0,62.886420148,41.4019203762,11.6722130753,0.0,10.5075,1.16471307531
 09/01  18:00:00,324.779082114,25.5818879679,31.2323846387,0.0,41.9242800987,36.8599292233,10.5047705649,0.0,9.34,1.16477056492
 09/01  19:00:00,311.413961725,25.5818879679,25.2572540788,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,281.574211446,25.5818879679,17.8522673062,0.0,34.9369000822,32.3179380704,9.33712808182,0.0,8.1725,1.16462808182
 09/01  21:00:00,208.467609257,25.5818879679,21.6351040461,0.0,13.9747600329,18.6919646116,5.83447038116,0.0,4.67,1.16447038116
 09/01  22:00:00,136.02666445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,162.918291707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,144.060087961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921480806,0.0,2.335,1.16421480806
 09/02  01:00:00,131.96580533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,130.082203185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,129.938374841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,138.01503387,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551988649,0.0,1.75125,1.16426988649
 09/02  05:00:00,136.505051639,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,171.643996312,25.5818879679,5.48672853707,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,186.89135521,25.5818879679,4.18309990102,0.0,6.98738001645,14.1499734587,5.65647254164,0.989515104319,3.5025,1.16445743733
 09/02  08:00:00,252.768331263,25.5818879679,7.57844407653,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,287.13180917,25.5818879679,13.4023665525,0.0,41.9242800987,36.8599292233,10.5045901671,0.0,9.34,1.16459016709
 09/02  10:00:00,320.17364273,25.5818879679,18.0975184343,0.0,62.886420148,41.4019203762,11.6722686028,0.0,10.5075,1.16476860276
 09/02  11:00:00,341.138798722,25.5818879679,23.6921842079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  12:00:00,342.05330241,25.5818879679,28.8118053418,0.0,62.886420148,41.4019203762,11.6725622845,0.0,10.5075,1.16506228449
 09/02  13:00:00,350.705450406,25.5818879679,34.6567530466,0.0,62.886420148,41.4019203762,11.6725090768,0.0,10.5075,1.16500907679
 09/02  14:00:00,350.665652177,25.5818879679,40.2606350187,0.0,62.886420148,41.4019203762,11.6722898848,0.0,10.5075,1.16478988479
 09/02  15:00:00,344.897017484,25.5818879679,42.0710422668,0.0,62.886420148,41.4019203762,11.6722802772,0.0,10.5075,1.16478027725
 09/02  16:00:00,347.257380052,25.5818879679,44.8101297396,0.0,62.886420148,41.4019203762,11.6722544517,0.0,10.5075,1.16475445174
 09/02  17:00:00,345.239014566,25.5818879679,43.4533328413,0.0,62.886420148,41.4019203762,11.6722123595,0.0,10.5075,1.16471235953
 09/02  18:00:00,304.324807055,25.5818879679,25.755776072,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/02  19:00:00,268.810547301,25.5818879679,16.7283287587,0.0,20.9621400493,23.2339557645,7.00215926573,0.0,5.8375,1.16465926573
 09/02  20:00:00,258.493801292,25.5818879679,15.622098744,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,199.139534209,25.5818879679,19.2798197494,0.0,6.98738001645,14.1499734587,4.66700680932,0.0,3.5025,1.16450680932
 09/02  22:00:00,134.284575214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,160.88556246,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561921767,0.0,1.75125,1.16436921767
 09/02  24:00:00,142.936883967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,133.875753309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,131.09009629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548293903,0.0,1.75125,1.16423293903
 09/03  03:00:00,130.585906696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,138.62534463,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,137.597710398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551365965,0.0,1.75125,1.16426365965
 09/03  06:00:00,175.649674895,25.5818879679,7.57942929741,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  07:00:00,191.626134226,25.5818879679,5.63742381024,0.0,6.98738001645,14.1499734587,4.53021014277,1.00771014277,3.5025,0.02
 09/03  08:00:00,225.600630423,25.5818879679,6.1442826578,0.0,6.98738001645,14.1499734587,4.66683885451,0.0,3.5025,1.16433885451
 09/03  09:00:00,210.431611725,25.5818879679,7.19993225887,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  10:00:00,250.314310063,25.5818879679,13.3639411181,0.0,27.9495200658,27.7759469175,8.16959499791,0.0,7.005,1.16459499791
 09/03  11:00:00,270.15799402,25.5818879679,15.0467279597,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  12:00:00,301.538301188,25.5818879679,20.9658564587,0.0,41.9242800987,36.8599292233,10.5046070554,0.0,9.34,1.16460705536
 09/03  13:00:00,311.364883061,25.5818879679,27.0503570442,0.0,41.9242800987,36.8599292233,10.5045889451,0.0,9.34,1.16458894508
 09/03  14:00:00,308.722093025,25.5818879679,30.9578093184,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,300.665697553,25.5818879679,31.1220929844,0.0,41.9242800987,36.8599292233,10.504678526,0.0,9.34,1.16467852605
 09/03  16:00:00,299.357113135,25.5818879679,31.0216328608,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  17:00:00,261.818576866,25.5818879679,23.6227287863,0.0,27.9495200658,27.7759469175,8.16965111382,0.0,7.005,1.16465111382
 09/03  18:00:00,254.521288413,25.5818879679,15.9230714424,0.0,13.9747600329,18.6919646116,5.83453716181,0.0,4.67,1.16453716181
 09/03  19:00:00,251.900599452,25.5818879679,13.7790061085,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,237.883665527,25.5818879679,12.1023381422,0.0,13.9747600329,18.6919646116,5.83439903966,0.0,4.67,1.16439903966
 09/03  21:00:00,207.482226133,25.5818879679,14.3932967306,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,133.994823361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,160.35121623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549153109,0.0,1.75125,1.16424153109
 09/03  24:00:00,142.417589319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,132.919726848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,130.659063079,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550056889,0.0,1.75125,1.16425056889
 09/04  03:00:00,130.899851359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,139.78250858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,138.556402067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,175.622215645,25.5818879679,7.22647343454,0.0,6.98738001645,14.1499734587,4.66679121705,0.0,3.5025,1.16429121706
 09/04  07:00:00,192.246997998,25.5818879679,5.55837987046,0.0,6.98738001645,14.1499734587,4.51596066106,0.99346066106,3.5025,0.02
 09/04  08:00:00,228.87645193,25.5818879679,7.00010138012,0.0,6.98738001645,14.1499734587,4.66680050096,0.0,3.5025,1.16430050096
 09/04  09:00:00,216.268079373,25.5818879679,9.09039983798,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  10:00:00,254.831972367,25.5818879679,14.9840183211,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,274.77863804,25.5818879679,16.8599611836,0.0,27.9495200658,27.7759469175,8.16963422624,0.0,7.005,1.16463422624
 09/04  12:00:00,307.297109774,25.5818879679,25.2723314138,0.0,41.9242800987,36.8599292233,10.5046369866,0.0,9.34,1.1646369866
 09/04  13:00:00,312.140658822,25.5818879679,28.3265661576,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  14:00:00,308.313760825,25.5818879679,31.4355504702,0.0,41.9242800987,36.8599292233,10.5045903396,0.0,9.34,1.1645903396
 09/04  15:00:00,302.202770345,25.5818879679,33.0572595217,0.0,41.9242800987,36.8599292233,10.5047081258,0.0,9.34,1.16470812583
 09/04  16:00:00,302.000142998,25.5818879679,33.2526886345,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  17:00:00,261.548089778,25.5818879679,23.652410335,0.0,27.9495200658,27.7759469175,8.16967901344,0.0,7.005,1.16467901344
 09/04  18:00:00,252.412405804,25.5818879679,14.7862772961,0.0,13.9747600329,18.6919646116,5.39782492738,0.707824927385,4.67,0.02
 09/04  19:00:00,249.950153627,25.5818879679,12.988978071,0.0,13.9747600329,18.6919646116,5.83457101224,0.0,4.67,1.16457101224
 09/04  20:00:00,237.254608986,25.5818879679,11.7875159518,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  21:00:00,205.698669738,25.5818879679,13.0973605057,0.0,13.9747600329,18.6919646116,5.8344285813,0.0,4.67,1.1644285813
 09/04  22:00:00,133.081702953,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,159.664207996,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551306258,0.0,1.75125,1.16426306258
 09/04  24:00:00,141.085635771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,133.360972004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,131.192198651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,130.929957368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925207503,0.0,2.335,1.16425207503
 09/05  04:00:00,158.318302906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,157.770173442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,207.528812937,25.5818879679,6.12565039215,0.0,13.9747600329,18.6919646116,5.834210751,0.0,4.67,1.164210751
 09/05  07:00:00,214.942461749,25.5818879679,5.09249288314,0.0,13.9747600329,18.6919646116,5.64647467877,0.95647467877,4.67,0.02
 09/05  08:00:00,285.807584424,25.5818879679,10.9120111755,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,327.845338526,25.5818879679,17.4316872391,0.0,62.886420148,41.4019203762,11.6721033932,0.0,10.5075,1.1646033932
 09/05  10:00:00,333.80325463,25.5818879679,23.4184641225,0.0,62.886420148,41.4019203762,11.6722043268,0.0,10.5075,1.16470432676
 09/05  11:00:00,357.455585536,25.5818879679,35.5350611282,0.0,62.886420148,41.4019203762,11.6724759179,0.0,10.5075,1.16497591789
 09/05  12:00:00,362.946123605,25.5818879679,42.6822651426,0.0,62.886420148,41.4019203762,11.6725051143,0.0,10.5075,1.16500511426
 09/05  13:00:00,371.752046229,25.5818879679,48.5727051833,0.0,62.886420148,41.4019203762,11.6724508309,0.0,10.5075,1.16495083093
 09/05  14:00:00,355.556729233,25.5818879679,42.9547118467,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  15:00:00,348.354741657,25.5818879679,44.4235592074,0.0,62.886420148,41.4019203762,11.6722687879,0.0,10.5075,1.16476878791
 09/05  16:00:00,355.450741046,25.5818879679,50.6440256429,0.0,62.886420148,41.4019203762,11.6722437248,0.0,10.5075,1.16474372484
 09/05  17:00:00,350.650125937,25.5818879679,46.8407365753,0.0,62.886420148,41.4019203762,11.6722351084,0.0,10.5075,1.16473510839
 09/05  18:00:00,331.948876467,25.5818879679,35.8916461997,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  19:00:00,318.842824892,25.5818879679,29.5701341815,0.0,41.9242800987,36.8599292233,10.5046518487,0.0,9.34,1.16465184868
 09/05  20:00:00,290.26312811,25.5818879679,21.5459981216,0.0,34.9369000822,32.3179380704,9.33708278396,0.0,8.1725,1.16458278396
 09/05  21:00:00,214.463876344,25.5818879679,26.0980214996,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,136.910359972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937136859,0.0,2.335,1.16437136859
 09/05  23:00:00,163.730519174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,145.504643841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,136.276747522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,133.836092088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992278336,0.0,2.335,1.1642278336
 09/06  03:00:00,133.21469379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,141.989691367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,141.539042921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924556507,0.0,2.335,1.16424556507
 09/06  06:00:00,194.180744837,25.5818879679,10.4749097231,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,207.830648008,25.5818879679,7.21683832607,0.0,13.9747600329,18.6919646116,5.34578871673,0.655788716734,4.67,0.02
 09/06  08:00:00,288.036806552,25.5818879679,12.0079396022,0.0,34.9369000822,32.3179380704,9.33702663676,0.0,8.1725,1.16452663676
 09/06  09:00:00,330.064538886,25.5818879679,18.809927965,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,337.665119057,25.5818879679,26.6411272093,0.0,62.886420148,41.4019203762,11.6721656071,0.0,10.5075,1.16466560708
 09/06  11:00:00,356.863527754,25.5818879679,36.0452061303,0.0,62.886420148,41.4019203762,11.6723521708,0.0,10.5075,1.16485217084
 09/06  12:00:00,357.293503493,25.5818879679,39.3435064558,0.0,62.886420148,41.4019203762,11.6725761428,0.0,10.5075,1.16507614276
 09/06  13:00:00,362.889999424,25.5818879679,43.2172791229,0.0,62.886420148,41.4019203762,11.6725258902,0.0,10.5075,1.16502589021
 09/06  14:00:00,358.573814343,25.5818879679,45.7531819783,0.0,62.886420148,41.4019203762,11.6722612411,0.0,10.5075,1.16476124111
 09/06  15:00:00,350.613913879,25.5818879679,46.2595773539,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  16:00:00,349.085352369,25.5818879679,46.1592978688,0.0,62.886420148,41.4019203762,11.6723621069,0.0,10.5075,1.16486210686
 09/06  17:00:00,339.921590425,25.5818879679,39.5677567435,0.0,62.886420148,41.4019203762,11.6723520299,0.0,10.5075,1.16485202986
 09/06  18:00:00,308.964714251,25.5818879679,20.766777813,0.0,41.9242800987,36.8599292233,10.8440492507,0.339313123047,9.34,1.16473612765
 09/06  19:00:00,301.724501593,25.5818879679,15.4604292583,0.0,41.9242800987,36.8599292233,9.72423821097,0.364238210971,9.34,0.02
 09/06  20:00:00,280.79527743,25.5818879679,13.9068184431,0.0,34.9369000822,32.3179380704,9.337098275,0.0,8.1725,1.164598275
 09/06  21:00:00,203.021972579,25.5818879679,12.7026749924,0.0,13.9747600329,18.6919646116,5.83444453585,0.0,4.67,1.16444453585
 09/06  22:00:00,134.165523372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,161.67803689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,143.450075148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,134.090894871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926713293,0.0,2.335,1.16426713293
 09/07  02:00:00,132.831385232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,132.616458098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,141.539342176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923342559,0.0,2.335,1.16423342559
 09/07  05:00:00,141.222580756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
