Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  06:00:00,194.868068127,25.5818879679,10.6534960235,0.0,13.9747600329,18.6919646116,4.96930681036,0.27930681036,4.67,0.02
 09/07  07:00:00,210.495507394,25.5818879679,7.84902974258,0.0,13.9747600329,18.6919646116,6.83568767022,1.00130155107,4.67,1.16438611915
 09/07  08:00:00,286.649481543,25.5818879679,11.39499553,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  09:00:00,316.579152721,25.5818879679,13.8753049746,0.0,62.886420148,41.4019203762,11.6720553538,0.0,10.5075,1.16455535378
 09/07  10:00:00,310.964899927,25.5818879679,13.2300781412,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  11:00:00,324.116463932,25.5818879679,14.3133334027,0.0,62.886420148,41.4019203762,11.6724482623,0.0,10.5075,1.16494826227
 09/07  12:00:00,322.027719763,25.5818879679,15.6875843567,0.0,62.886420148,41.4019203762,11.6724398834,0.0,10.5075,1.16493988344
 09/07  13:00:00,325.727069409,25.5818879679,16.3499931186,0.0,62.886420148,41.4019203762,11.6723965916,0.0,10.5075,1.16489659156
 09/07  14:00:00,318.698253998,25.5818879679,16.3129305592,0.0,62.886420148,41.4019203762,11.672381303,0.0,10.5075,1.16488130304
 09/07  15:00:00,311.493804973,25.5818879679,16.3682013638,0.0,62.886420148,41.4019203762,11.6723077792,0.0,10.5075,1.16480777918
 09/07  16:00:00,311.066977611,25.5818879679,16.2623766773,0.0,62.886420148,41.4019203762,11.6722909273,0.0,10.5075,1.16479092733
 09/07  17:00:00,310.408956385,25.5818879679,15.9620006341,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,302.080450515,25.5818879679,14.1744340831,0.0,41.9242800987,36.8599292233,10.5047159358,0.0,9.34,1.16471593584
 09/07  19:00:00,302.65565716,25.5818879679,13.4502369696,0.0,41.9242800987,36.8599292233,10.5046379312,0.0,9.34,1.16463793123
 09/07  20:00:00,281.08602283,25.5818879679,12.0564377193,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,201.977925891,25.5818879679,10.2430434008,0.0,13.9747600329,18.6919646116,5.83453114846,0.0,4.67,1.16453114846
 09/07  22:00:00,135.456116498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,162.926641208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993038468,0.0,2.335,1.1643038468
 09/07  24:00:00,144.685367222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,134.881135442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,133.683392738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,132.957014149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923686622,0.0,2.335,1.16423686622
 09/08  04:00:00,160.959036796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  05:00:00,160.784843327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,214.25494803,25.5818879679,6.89483035743,0.0,13.9747600329,18.6919646116,5.8341966052,0.0,4.67,1.1641966052
 09/08  07:00:00,216.81784616,25.5818879679,5.19981226349,0.0,13.9747600329,18.6919646116,5.71719076878,1.02719076878,4.67,0.02
 09/08  08:00:00,281.679023392,25.5818879679,9.06049524098,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,318.604080195,25.5818879679,13.9205215735,0.0,62.886420148,41.4019203762,11.6721645955,0.0,10.5075,1.16466459549
 09/08  10:00:00,321.172257945,25.5818879679,16.744346438,0.0,62.886420148,41.4019203762,11.6722003276,0.0,10.5075,1.16470032758
 09/08  11:00:00,339.726083225,25.5818879679,21.80019314,0.0,62.886420148,41.4019203762,11.6724779911,0.0,10.5075,1.16497799113
 09/08  12:00:00,337.153891537,25.5818879679,24.1293760722,0.0,62.886420148,41.4019203762,11.6725119864,0.0,10.5075,1.16501198641
 09/08  13:00:00,346.845344883,25.5818879679,30.6224462796,0.0,62.886420148,41.4019203762,11.6724619465,0.0,10.5075,1.16496194654
 09/08  14:00:00,342.907094804,25.5818879679,33.47036383,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  15:00:00,336.418531576,25.5818879679,34.9792360452,0.0,62.886420148,41.4019203762,11.6722830451,0.0,10.5075,1.1647830451
 09/08  16:00:00,337.0524095,25.5818879679,36.0678634443,0.0,62.886420148,41.4019203762,11.672262087,0.0,10.5075,1.16476208699
 09/08  17:00:00,334.305446336,25.5818879679,33.8668547125,0.0,62.886420148,41.4019203762,11.6722576895,0.0,10.5075,1.16475768951
 09/08  18:00:00,319.526251946,25.5818879679,26.1750601786,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  19:00:00,308.594057212,25.5818879679,19.6827575201,0.0,41.9242800987,36.8599292233,10.5046779303,0.0,9.34,1.16467793028
 09/08  20:00:00,281.617964014,25.5818879679,16.4116566795,0.0,34.9369000822,32.3179380704,9.33711236273,0.0,8.1725,1.16461236273
 09/08  21:00:00,208.664486368,25.5818879679,20.7652533308,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,137.023136988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931490371,0.0,2.335,1.16431490371
 09/08  23:00:00,163.603913466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,145.405527469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,133.089684249,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556096083,0.0,1.75125,1.16431096083
 09/09  02:00:00,131.263929421,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,130.917293488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,138.773582873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,137.34069788,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550329872,0.0,1.75125,1.16425329872
 09/09  06:00:00,176.24665837,25.5818879679,5.85335331414,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  07:00:00,186.471789688,25.5818879679,4.0548059218,0.0,6.98738001645,14.1499734587,5.19672183439,0.529797161252,3.5025,1.16442467314
 09/09  08:00:00,250.790403784,25.5818879679,6.9368848908,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  09:00:00,284.95617005,25.5818879679,12.533933054,0.0,41.9242800987,36.8599292233,10.5045702921,0.0,9.34,1.1645702921
 09/09  10:00:00,317.224144061,25.5818879679,17.005534376,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  11:00:00,340.86803626,25.5818879679,23.5360079963,0.0,62.886420148,41.4019203762,11.6723553502,0.0,10.5075,1.16485535023
 09/09  12:00:00,348.517942586,25.5818879679,32.6329370729,0.0,62.886420148,41.4019203762,11.6725305126,0.0,10.5075,1.16503051264
 09/09  13:00:00,355.563418616,25.5818879679,37.2839180129,0.0,62.886420148,41.4019203762,11.6724898598,0.0,10.5075,1.16498985975
 09/09  14:00:00,352.840125116,25.5818879679,41.2402698562,0.0,62.886420148,41.4019203762,11.6722473482,0.0,10.5075,1.16474734825
 09/09  15:00:00,347.209936211,25.5818879679,42.9496421448,0.0,62.886420148,41.4019203762,11.6722446767,0.0,10.5075,1.16474467675
 09/09  16:00:00,347.115083406,25.5818879679,43.8071232905,0.0,62.886420148,41.4019203762,11.6722255609,0.0,10.5075,1.16472556091
 09/09  17:00:00,345.212036341,25.5818879679,42.5144967641,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  18:00:00,308.602849826,25.5818879679,28.2692520039,0.0,34.9369000822,32.3179380704,9.33733261792,0.0,8.1725,1.16483261792
 09/09  19:00:00,273.806239491,25.5818879679,17.1197329192,0.0,20.9621400493,23.2339557645,7.0021172201,0.0,5.8375,1.1646172201
 09/09  20:00:00,257.855162424,25.5818879679,15.2075040359,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  21:00:00,198.740566417,25.5818879679,18.9287022049,0.0,6.98738001645,14.1499734587,4.66693113286,0.0,3.5025,1.16443113286
 09/09  22:00:00,134.650269754,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  23:00:00,162.473809163,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561172012,0.0,1.75125,1.16436172012
 09/09  24:00:00,143.839404861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,133.917909913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  02:00:00,131.926206836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551675596,0.0,1.75125,1.16426675596
 09/10  03:00:00,131.110099984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,139.045922945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  05:00:00,137.705751072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,175.939019712,25.5818879679,5.99188607482,0.0,6.98738001645,14.1499734587,4.66678679376,0.0,3.5025,1.16428679376
 09/10  07:00:00,187.366015325,25.5818879679,4.53514128372,0.0,6.98738001645,14.1499734587,4.47284369451,0.950343694511,3.5025,0.02
 09/10  08:00:00,222.147386789,25.5818879679,5.25443867723,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  09:00:00,206.89638868,25.5818879679,6.38846937122,0.0,6.98738001645,14.1499734587,4.66686853317,0.0,3.5025,1.16436853317
 09/10  10:00:00,245.846014997,25.5818879679,11.7870805451,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  11:00:00,269.794444694,25.5818879679,14.0979420002,0.0,27.9495200658,27.7759469175,8.16959753582,0.0,7.005,1.16459753582
 09/10  12:00:00,301.843713439,25.5818879679,22.1189240097,0.0,41.9242800987,36.8599292233,10.5046084295,0.0,9.34,1.16460842952
 09/10  13:00:00,312.62211272,25.5818879679,28.5787999501,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  14:00:00,307.671574081,25.5818879679,31.8212296882,0.0,41.9242800987,36.8599292233,10.5045691804,0.0,9.34,1.16456918044
 09/10  15:00:00,303.640520593,25.5818879679,34.0865191021,0.0,41.9242800987,36.8599292233,10.5046959851,0.0,9.34,1.16469598506
 09/10  16:00:00,306.280431174,25.5818879679,36.6245304944,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,275.99894403,25.5818879679,35.8428826736,0.0,27.9495200658,27.7759469175,8.16967454612,0.0,7.005,1.16467454612
 09/10  18:00:00,266.477623715,25.5818879679,25.5839940925,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  19:00:00,260.681205613,25.5818879679,16.8902155174,0.0,13.9747600329,18.6919646116,5.83457249435,0.0,4.67,1.16457249435
 09/10  20:00:00,238.951202819,25.5818879679,12.8327817174,0.0,13.9747600329,18.6919646116,6.18061904195,0.346219519113,4.67,1.16439952284
 09/10  21:00:00,205.71175699,25.5818879679,13.7718745375,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  22:00:00,131.724574572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,159.259720339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552179314,0.0,1.75125,1.16427179314
 09/10  24:00:00,140.495977177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,132.788818771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,131.381341026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,130.653062827,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920047487,0.0,2.335,1.16420047487
 09/11  04:00:00,136.980122445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,135.723092742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,184.791299482,25.5818879679,4.01116528888,0.0,13.9747600329,18.6919646116,5.8342240817,0.0,4.67,1.1642240817
 09/11  07:00:00,196.653742524,25.5818879679,3.53707456117,0.0,13.9747600329,18.6919646116,5.83170894415,1.14170894415,4.67,0.02
 09/11  08:00:00,279.784412885,25.5818879679,8.86138325517,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  09:00:00,320.668469094,25.5818879679,14.3688374001,0.0,62.886420148,41.4019203762,11.6721281195,0.0,10.5075,1.16462811948
 09/11  10:00:00,323.271029296,25.5818879679,18.5250057511,0.0,62.886420148,41.4019203762,11.6722386232,0.0,10.5075,1.16473862322
 09/11  11:00:00,349.023145339,25.5818879679,28.5668179801,0.0,62.886420148,41.4019203762,11.6725226863,0.0,10.5075,1.16502268625
 09/11  12:00:00,354.399441362,25.5818879679,37.4040367049,0.0,62.886420148,41.4019203762,11.6725617414,0.0,10.5075,1.1650617414
 09/11  13:00:00,365.270554389,25.5818879679,43.6293627833,0.0,62.886420148,41.4019203762,11.6725162533,0.0,10.5075,1.16501625327
 09/11  14:00:00,361.389525285,25.5818879679,47.3783159501,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  15:00:00,356.071149346,25.5818879679,49.8028596954,0.0,62.886420148,41.4019203762,11.6723408554,0.0,10.5075,1.16484085537
 09/11  16:00:00,353.540573562,25.5818879679,48.570434667,0.0,62.886420148,41.4019203762,11.6723242511,0.0,10.5075,1.16482425114
 09/11  17:00:00,350.322691707,25.5818879679,46.6667132392,0.0,62.886420148,41.4019203762,11.6723243697,0.0,10.5075,1.16482436971
 09/11  18:00:00,332.129663745,25.5818879679,37.4995658176,0.0,41.9242800987,36.8599292233,10.5047007768,0.0,9.34,1.16470077681
 09/11  19:00:00,321.868070872,25.5818879679,24.5199229518,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  20:00:00,291.73890548,25.5818879679,18.5640001066,0.0,34.9369000822,32.3179380704,9.33718660912,0.0,8.1725,1.16468660912
 09/11  21:00:00,216.821483534,25.5818879679,23.2096710374,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,136.917368183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936190383,0.0,2.335,1.16436190383
 09/11  23:00:00,163.95905708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,145.268389043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,135.108031086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992052098,0.0,2.335,1.1642052098
 09/12  02:00:00,133.369026196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,132.220578191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,160.080182379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,159.595391756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923072264,0.0,2.335,1.16423072264
 09/12  06:00:00,213.367754913,25.5818879679,7.67883482182,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  07:00:00,213.881180398,25.5818879679,5.63343680158,0.0,13.9747600329,18.6919646116,5.23083853788,0.540838537885,4.67,0.02
 09/12  08:00:00,282.02223151,25.5818879679,9.91072083199,0.0,34.9369000822,32.3179380704,9.33703021971,0.0,8.1725,1.16453021971
 09/12  09:00:00,321.647146038,25.5818879679,15.3843693069,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  10:00:00,325.534732709,25.5818879679,20.0010163295,0.0,62.886420148,41.4019203762,11.6722947561,0.0,10.5075,1.16479475611
 09/12  11:00:00,352.809795427,25.5818879679,32.1664980206,0.0,62.886420148,41.4019203762,11.6724923145,0.0,10.5075,1.16499231447
 09/12  12:00:00,359.219326309,25.5818879679,41.234531951,0.0,62.886420148,41.4019203762,11.672505711,0.0,10.5075,1.16500571103
 09/12  13:00:00,368.303006632,25.5818879679,46.4041541545,0.0,62.886420148,41.4019203762,11.6724673684,0.0,10.5075,1.16496736838
 09/12  14:00:00,364.099378653,25.5818879679,49.2849718605,0.0,62.886420148,41.4019203762,11.6724291707,0.0,10.5075,1.1649291707
 09/12  15:00:00,357.876260199,25.5818879679,51.5351131107,0.0,62.886420148,41.4019203762,11.6723485437,0.0,10.5075,1.16484854374
 09/12  16:00:00,358.002611249,25.5818879679,52.2000567369,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,355.735194082,25.5818879679,50.6477519248,0.0,62.886420148,41.4019203762,11.6723569538,0.0,10.5075,1.16485695376
 09/12  18:00:00,340.307517152,25.5818879679,42.7681712699,0.0,41.9242800987,36.8599292233,10.5047625083,0.0,9.34,1.16476250828
 09/12  19:00:00,322.489383288,25.5818879679,31.2928043288,0.0,41.9242800987,36.8599292233,10.5046684948,0.0,9.34,1.16466849485
 09/12  20:00:00,292.38132062,25.5818879679,24.9906605274,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  21:00:00,218.402706056,25.5818879679,29.3727235062,0.0,13.9747600329,18.6919646116,5.83453617026,0.0,4.67,1.16453617026
 09/12  22:00:00,138.153251487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  23:00:00,165.717209781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,147.403333458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992087314,0.0,2.335,1.1642087314
 09/13  01:00:00,136.44011357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  02:00:00,134.247003131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,133.231115252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919259176,0.0,2.335,1.16419259176
 09/13  04:00:00,140.955640759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,139.018262876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,191.847323417,25.5818879679,7.833634626,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  07:00:00,201.063007329,25.5818879679,5.77034445354,0.0,13.9747600329,18.6919646116,6.36912279442,0.534708240259,4.67,1.16441455416
 09/13  08:00:00,282.428969761,25.5818879679,10.4121046709,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  09:00:00,325.093326549,25.5818879679,17.1520289308,0.0,62.886420148,41.4019203762,11.6721400558,0.0,10.5075,1.16464005578
 09/13  10:00:00,332.897251759,25.5818879679,23.8238213681,0.0,62.886420148,41.4019203762,11.6722802061,0.0,10.5075,1.16478020605
 09/13  11:00:00,355.576693422,25.5818879679,35.0304629637,0.0,62.886420148,41.4019203762,11.6724034238,0.0,10.5075,1.16490342384
 09/13  12:00:00,361.547479337,25.5818879679,42.6777544434,0.0,62.886420148,41.4019203762,11.6724463759,0.0,10.5075,1.16494637586
 09/13  13:00:00,368.141095157,25.5818879679,47.0419158569,0.0,62.886420148,41.4019203762,11.6724041938,0.0,10.5075,1.16490419382
 09/13  14:00:00,362.03283794,25.5818879679,48.3328253304,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,357.966644463,25.5818879679,51.8713265106,0.0,62.886420148,41.4019203762,11.6722308654,0.0,10.5075,1.16473086536
 09/13  16:00:00,359.071158808,25.5818879679,52.6828589338,0.0,62.886420148,41.4019203762,11.6722175968,0.0,10.5075,1.16471759682
 09/13  17:00:00,347.225916643,25.5818879679,44.2698374657,0.0,62.886420148,41.4019203762,11.672403161,0.0,10.5075,1.16490316099
 09/13  18:00:00,328.815282294,25.5818879679,34.065830234,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/13  19:00:00,325.478702383,25.5818879679,26.4238115376,0.0,41.9242800987,36.8599292233,10.5046473422,0.0,9.34,1.16464734222
 09/13  20:00:00,292.858259538,25.5818879679,19.4024591646,0.0,34.9369000822,32.3179380704,9.33708826934,0.0,8.1725,1.16458826934
 09/13  21:00:00,217.595046686,25.5818879679,23.9904439864,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  22:00:00,136.091254375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938142041,0.0,2.335,1.16438142041
 09/13  23:00:00,163.4006188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,144.91357162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,135.357972981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,133.751816436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923980363,0.0,2.335,1.16423980363
 09/14  03:00:00,133.0674481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,141.13126648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,140.434760404,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919764266,0.0,2.335,1.16419764266
 09/14  06:00:00,196.257773435,25.5818879679,10.1632986783,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  07:00:00,207.371639546,25.5818879679,7.36724102861,0.0,13.9747600329,18.6919646116,5.22951762578,0.539517625783,4.67,0.02
 09/14  08:00:00,284.761786389,25.5818879679,11.1385643125,0.0,34.9369000822,32.3179380704,9.33693738133,0.0,8.1725,1.16443738133
 09/14  09:00:00,319.443020279,25.5818879679,14.9502342664,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  10:00:00,318.946999284,25.5818879679,16.3559988302,0.0,62.886420148,41.4019203762,11.6722065743,0.0,10.5075,1.16470657425
 09/14  11:00:00,334.456306314,25.5818879679,19.5747477764,0.0,62.886420148,41.4019203762,11.6724088627,0.0,10.5075,1.16490886274
 09/14  12:00:00,335.593255939,25.5818879679,22.6329160944,0.0,62.886420148,41.4019203762,11.6724259809,0.0,10.5075,1.16492598089
 09/14  13:00:00,338.584192373,25.5818879679,24.4704869285,0.0,62.886420148,41.4019203762,11.672611785,0.0,10.5075,1.16511178505
 09/14  14:00:00,337.576434567,25.5818879679,28.8585321756,0.0,62.886420148,41.4019203762,11.6723555282,0.0,10.5075,1.16485552818
 09/14  15:00:00,337.662661541,25.5818879679,33.878301294,0.0,62.886420148,41.4019203762,11.6722778819,0.0,10.5075,1.16477788192
 09/14  16:00:00,340.831987027,25.5818879679,37.3429535978,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  17:00:00,339.364155715,25.5818879679,36.4325580592,0.0,62.886420148,41.4019203762,11.6722897081,0.0,10.5075,1.16478970815
 09/14  18:00:00,324.94885789,25.5818879679,29.5298198246,0.0,41.9242800987,36.8599292233,10.5046979991,0.0,9.34,1.16469799907
 09/14  19:00:00,320.58387352,25.5818879679,21.2853298549,0.0,41.9242800987,36.8599292233,10.5046064975,0.0,9.34,1.16460649748
 09/14  20:00:00,289.67171132,25.5818879679,16.3448559498,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  21:00:00,208.220808915,25.5818879679,15.4717470841,0.0,13.9747600329,18.6919646116,5.83447618976,0.0,4.67,1.16447618976
 09/14  22:00:00,135.41696715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  23:00:00,162.902327727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,143.434477368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921209838,0.0,2.335,1.16421209838
 09/15  01:00:00,134.242080896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,132.780444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  03:00:00,132.237525533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919679921,0.0,2.335,1.16419679921
 09/15  04:00:00,160.21300972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,159.973445779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,214.146222099,25.5818879679,7.49015941767,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  07:00:00,217.331362109,25.5818879679,5.61397165703,0.0,13.9747600329,18.6919646116,6.85350668241,1.01914882203,4.67,1.16435786038
 09/15  08:00:00,284.160043883,25.5818879679,10.2594836885,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  09:00:00,326.816997021,25.5818879679,17.3120959403,0.0,62.886420148,41.4019203762,11.6721592519,0.0,10.5075,1.16465925191
 09/15  10:00:00,332.478839013,25.5818879679,22.1483293324,0.0,62.886420148,41.4019203762,11.6722313655,0.0,10.5075,1.16473136551
 09/15  11:00:00,352.140521862,25.5818879679,31.6681457547,0.0,62.886420148,41.4019203762,11.6723589527,0.0,10.5075,1.16485895266
 09/15  12:00:00,356.468632461,25.5818879679,38.6167503448,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  13:00:00,366.788565295,25.5818879679,45.4479109679,0.0,62.886420148,41.4019203762,11.6726146307,0.0,10.5075,1.16511463066
 09/15  14:00:00,363.207491961,25.5818879679,48.9555696507,0.0,62.886420148,41.4019203762,11.6724213249,0.0,10.5075,1.16492132486
 09/15  15:00:00,359.264258575,25.5818879679,52.2908279156,0.0,62.886420148,41.4019203762,11.6723730629,0.0,10.5075,1.16487306289
 09/15  16:00:00,356.527337873,25.5818879679,51.1386875255,0.0,62.886420148,41.4019203762,11.6723656835,0.0,10.5075,1.1648656835
 09/15  17:00:00,351.933303561,25.5818879679,47.9505389663,0.0,62.886420148,41.4019203762,11.6723751345,0.0,10.5075,1.16487513454
 09/15  18:00:00,337.075656294,25.5818879679,40.2994856875,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/15  19:00:00,325.554350228,25.5818879679,32.5306142124,0.0,41.9242800987,36.8599292233,10.5046212575,0.0,9.34,1.16462125752
 09/15  20:00:00,293.62393178,25.5818879679,24.2079373057,0.0,34.9369000822,32.3179380704,9.33706496136,0.0,8.1725,1.16456496136
 09/15  21:00:00,218.673301546,25.5818879679,29.4940331597,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/15  22:00:00,137.673152656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993593831,0.0,2.335,1.1643593831
 09/15  23:00:00,163.785770096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,145.090341174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,132.876308143,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552138827,0.0,1.75125,1.16427138827
 09/16  02:00:00,130.465487726,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,129.962957026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,138.20367392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,137.488541334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546715177,0.0,1.75125,1.16421715177
 09/16  06:00:00,178.511433218,25.5818879679,7.57688826293,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,190.946432976,25.5818879679,5.67728173072,0.0,6.98738001645,14.1499734587,5.65800513474,0.991107469993,3.5025,1.16439766475
 09/16  08:00:00,256.922328371,25.5818879679,9.32167711125,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  09:00:00,292.864209548,25.5818879679,15.9571381904,0.0,41.9242800987,36.8599292233,10.5045546754,0.0,9.34,1.16455467538
 09/16  10:00:00,331.499332128,25.5818879679,24.394152084,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,352.923673069,25.5818879679,32.7804985388,0.0,62.886420148,41.4019203762,11.6723561631,0.0,10.5075,1.16485616312
 09/16  12:00:00,349.132889572,25.5818879679,33.9814935564,0.0,62.886420148,41.4019203762,11.6725458139,0.0,10.5075,1.16504581392
 09/16  13:00:00,353.777572733,25.5818879679,36.7687690597,0.0,62.886420148,41.4019203762,11.6725167293,0.0,10.5075,1.16501672929
 09/16  14:00:00,353.012335936,25.5818879679,41.4482764886,0.0,62.886420148,41.4019203762,11.6722823379,0.0,10.5075,1.1647823379
 09/16  15:00:00,346.677355674,25.5818879679,42.0044057209,0.0,62.886420148,41.4019203762,11.6722910781,0.0,10.5075,1.16479107806
 09/16  16:00:00,343.715655927,25.5818879679,40.9595204076,0.0,62.886420148,41.4019203762,11.67228305,0.0,10.5075,1.16478304997
 09/16  17:00:00,339.089505894,25.5818879679,37.3287308017,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  18:00:00,303.97786479,25.5818879679,23.2082842577,0.0,34.9369000822,32.3179380704,9.33722769767,0.0,8.1725,1.16472769767
 09/16  19:00:00,276.097644463,25.5818879679,17.0158582944,0.0,20.9621400493,23.2339557645,7.00219510845,0.0,5.8375,1.16469510845
 09/16  20:00:00,260.891098069,25.5818879679,15.2366025134,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  21:00:00,198.392723014,25.5818879679,17.7523694772,0.0,6.98738001645,14.1499734587,4.66701570357,0.0,3.5025,1.16451570357
 09/16  22:00:00,134.947681233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,161.395149579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561365498,0.0,1.75125,1.16436365498
 09/16  24:00:00,142.76731919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,133.042932027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  02:00:00,130.607654503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155390766,0.0,1.75125,1.1642890766
 09/17  03:00:00,129.826629181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,138.498905921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,138.053781551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550295025,0.0,1.75125,1.16425295025
 09/17  06:00:00,179.004553144,25.5818879679,7.39727902503,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  07:00:00,190.151203389,25.5818879679,5.00059672576,0.0,6.98738001645,14.1499734587,4.0719513859,0.549451385897,3.5025,0.02
 09/17  08:00:00,222.211353274,25.5818879679,4.95303487185,0.0,6.98738001645,14.1499734587,4.66685749767,0.0,3.5025,1.16435749767
 09/17  09:00:00,205.26388878,25.5818879679,5.53966899757,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  10:00:00,241.704218887,25.5818879679,10.0656306901,0.0,27.9495200658,27.7759469175,8.16955160804,0.0,7.005,1.16455160804
 09/17  11:00:00,263.937477885,25.5818879679,11.4200290343,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,292.007382516,25.5818879679,15.6784472167,0.0,41.9242800987,36.8599292233,10.5047373435,0.0,9.34,1.16473734351
 09/17  13:00:00,298.423464118,25.5818879679,17.1094337856,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,294.639480988,25.5818879679,20.290479879,0.0,41.9242800987,36.8599292233,10.5047082064,0.0,9.34,1.16470820643
 09/17  15:00:00,292.570636956,25.5818879679,23.9165856222,0.0,41.9242800987,36.8599292233,10.504696759,0.0,9.34,1.16469675903
 09/17  16:00:00,294.430747619,25.5818879679,25.8167274351,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,259.154200527,25.5818879679,20.2558211581,0.0,27.9495200658,27.7759469175,8.16968866225,0.0,7.005,1.16468866225
 09/17  18:00:00,248.714382295,25.5818879679,12.5781160438,0.0,13.9747600329,18.6919646116,7.13408163426,1.29961440271,4.67,1.16446723155
 09/17  19:00:00,245.693090504,25.5818879679,9.73046376122,0.0,13.9747600329,18.6919646116,5.28764271749,0.597642717488,4.67,0.02
 09/17  20:00:00,229.348811626,25.5818879679,8.42174169139,0.0,13.9747600329,18.6919646116,5.83446559823,0.0,4.67,1.16446559823
 09/17  21:00:00,199.060590475,25.5818879679,8.95937518106,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  22:00:00,131.662972736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,159.37105796,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549582378,0.0,1.75125,1.16424582378
 09/17  24:00:00,140.289131075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,132.400829675,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,131.344364961,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926739502,0.0,2.335,1.16426739502
 09/18  03:00:00,131.039929877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,139.184799016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,138.991094246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,191.580476047,25.5818879679,6.50198119267,0.0,13.9747600329,18.6919646116,5.83425280581,0.0,4.67,1.16425280581
 09/18  07:00:00,204.059955991,25.5818879679,5.1737483964,0.0,13.9747600329,18.6919646116,5.22008486885,0.530084868845,4.67,0.02
 09/18  08:00:00,283.53453634,25.5818879679,9.99650932769,0.0,34.9369000822,32.3179380704,9.33695792363,0.0,8.1725,1.16445792363
 09/18  09:00:00,325.059065613,25.5818879679,16.7764256399,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  10:00:00,331.321652442,25.5818879679,21.2588935642,0.0,62.886420148,41.4019203762,11.6722864969,0.0,10.5075,1.1647864969
 09/18  11:00:00,347.361462705,25.5818879679,28.5919758304,0.0,62.886420148,41.4019203762,11.6725424462,0.0,10.5075,1.16504244623
 09/18  12:00:00,353.528800497,25.5818879679,35.4240458418,0.0,62.886420148,41.4019203762,11.6725809155,0.0,10.5075,1.16508091547
 09/18  13:00:00,357.616248398,25.5818879679,38.823459,0.0,62.886420148,41.4019203762,11.6725501409,0.0,10.5075,1.16505014088
 09/18  14:00:00,355.602966837,25.5818879679,43.0992653383,0.0,62.886420148,41.4019203762,11.6722985852,0.0,10.5075,1.16479858524
 09/18  15:00:00,350.553997779,25.5818879679,45.4848807782,0.0,62.886420148,41.4019203762,11.672226943,0.0,10.5075,1.16472694299
 09/18  16:00:00,353.024198099,25.5818879679,48.2756995642,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  17:00:00,349.815801006,25.5818879679,45.8845030711,0.0,62.886420148,41.4019203762,11.6722458947,0.0,10.5075,1.16474589472
 09/18  18:00:00,331.503580671,25.5818879679,35.8107359964,0.0,41.9242800987,36.8599292233,10.5048301498,0.0,9.34,1.16483014983
 09/18  19:00:00,326.731778444,25.5818879679,26.6589833325,0.0,41.9242800987,36.8599292233,10.5045739149,0.0,9.34,1.16457391487
 09/18  20:00:00,296.818384655,25.5818879679,20.6102415776,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  21:00:00,225.128333691,25.5818879679,29.5095016489,0.0,13.9747600329,18.6919646116,5.83444807957,0.0,4.67,1.16444807957
 09/18  22:00:00,137.567984117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,163.792861514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,145.338069552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924805286,0.0,2.335,1.16424805286
 09/19  01:00:00,135.676820362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,133.489275702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,132.789508311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,160.493645703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499234647,0.0,2.335,1.164234647
 09/19  05:00:00,160.262347822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,215.832107831,25.5818879679,8.96515705146,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  07:00:00,218.331621349,25.5818879679,6.43756251466,0.0,13.9747600329,18.6919646116,6.36743815234,0.533101729534,4.67,1.16433642281
 09/19  08:00:00,287.425780252,25.5818879679,11.9244982163,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  09:00:00,328.964272338,25.5818879679,18.5737855898,0.0,62.886420148,41.4019203762,11.6720738163,0.0,10.5075,1.16457381627
 09/19  10:00:00,333.63969078,25.5818879679,22.8114903779,0.0,62.886420148,41.4019203762,11.6722259746,0.0,10.5075,1.16472597463
 09/19  11:00:00,354.495977022,25.5818879679,33.9016168258,0.0,62.886420148,41.4019203762,11.672362488,0.0,10.5075,1.16486248799
 09/19  12:00:00,357.72615037,25.5818879679,38.6795423211,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,363.538575349,25.5818879679,42.6789023918,0.0,62.886420148,41.4019203762,11.6726280024,0.0,10.5075,1.16512800242
 09/19  14:00:00,358.27334163,25.5818879679,44.6057392367,0.0,62.886420148,41.4019203762,11.6724402223,0.0,10.5075,1.16494022233
 09/19  15:00:00,351.907227722,25.5818879679,46.0936790209,0.0,62.886420148,41.4019203762,11.67221982,0.0,10.5075,1.16471981998
 09/19  16:00:00,347.465767717,25.5818879679,43.7450716941,0.0,62.886420148,41.4019203762,11.6723982434,0.0,10.5075,1.16489824336
 09/19  17:00:00,341.606649578,25.5818879679,39.3544448951,0.0,62.886420148,41.4019203762,11.6724147832,0.0,10.5075,1.16491478318
 09/19  18:00:00,325.624919284,25.5818879679,30.9803865671,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/19  19:00:00,315.469596153,25.5818879679,24.434304084,0.0,41.9242800987,36.8599292233,10.5046653711,0.0,9.34,1.16466537109
 09/19  20:00:00,287.325107135,25.5818879679,19.6818163889,0.0,34.9369000822,32.3179380704,9.337114993,0.0,8.1725,1.164614993
 09/19  21:00:00,215.831667704,25.5818879679,26.8329573256,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/19  22:00:00,137.899757681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936805426,0.0,2.335,1.16436805426
 09/19  23:00:00,164.922256498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,146.86971208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  01:00:00,137.052603767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920623735,0.0,2.335,1.16420623735
 09/20  02:00:00,134.627438488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,134.14710951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,142.03692034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,140.946818393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923251829,0.0,2.335,1.16423251829
 09/20  06:00:00,197.106979186,25.5818879679,10.5973818963,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  07:00:00,209.632113313,25.5818879679,8.00364470692,0.0,13.9747600329,18.6919646116,5.7077829419,1.0177829419,4.67,0.02
 09/20  08:00:00,292.580784891,25.5818879679,14.1972733876,0.0,34.9369000822,32.3179380704,9.33698167675,0.0,8.1725,1.16448167675
 09/20  09:00:00,333.630049432,25.5818879679,20.6326063394,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  10:00:00,330.79970567,25.5818879679,21.185530566,0.0,62.886420148,41.4019203762,11.6722638624,0.0,10.5075,1.16476386236
 09/20  11:00:00,345.285309745,25.5818879679,27.6553092318,0.0,62.886420148,41.4019203762,11.6724796715,0.0,10.5075,1.16497967147
 09/20  12:00:00,355.466918682,25.5818879679,36.4042313798,0.0,62.886420148,41.4019203762,11.6725083071,0.0,10.5075,1.16500830714
 09/20  13:00:00,357.641109194,25.5818879679,38.4070355331,0.0,62.886420148,41.4019203762,11.672484096,0.0,10.5075,1.16498409601
 09/20  14:00:00,334.165866065,25.5818879679,27.1204711403,0.0,62.886420148,41.4019203762,11.6724591147,0.0,10.5075,1.16495911474
 09/20  15:00:00,334.853077933,25.5818879679,32.4923229433,0.0,62.886420148,41.4019203762,11.6722116156,0.0,10.5075,1.16471161562
 09/20  16:00:00,339.453654358,25.5818879679,37.2498919152,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  17:00:00,330.761331178,25.5818879679,30.6407966353,0.0,62.886420148,41.4019203762,11.6724133238,0.0,10.5075,1.16491332381
 09/20  18:00:00,318.09471768,25.5818879679,21.8249731882,0.0,41.9242800987,36.8599292233,10.5048308425,0.0,9.34,1.1648308425
 09/20  19:00:00,316.958375962,25.5818879679,19.2328492215,0.0,41.9242800987,36.8599292233,10.5045995586,0.0,9.34,1.16459955864
 09/20  20:00:00,289.398110168,25.5818879679,15.9161179548,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  21:00:00,208.094865258,25.5818879679,15.0814671644,0.0,13.9747600329,18.6919646116,5.83450770027,0.0,4.67,1.16450770027
 09/20  22:00:00,136.228584955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,163.197325009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928625807,0.0,2.335,1.16428625807
 09/20  24:00:00,145.054677603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,135.602513071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,133.08952715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  03:00:00,132.470407609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922361914,0.0,2.335,1.16422361914
 09/21  04:00:00,140.099888744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,139.47547642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,191.923958866,25.5818879679,7.11400458549,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/21  07:00:00,203.649135483,25.5818879679,5.38486643455,0.0,13.9747600329,18.6919646116,6.82572538858,0.991303655982,4.67,1.1644217326
 09/21  08:00:00,283.784116527,25.5818879679,10.3435467026,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  09:00:00,326.686794824,25.5818879679,17.5268775572,0.0,62.886420148,41.4019203762,11.6721864517,0.0,10.5075,1.16468645171
 09/21  10:00:00,330.006580448,25.5818879679,20.5907296065,0.0,62.886420148,41.4019203762,11.6722446421,0.0,10.5075,1.16474464209
 09/21  11:00:00,340.581854297,25.5818879679,23.8739567784,0.0,62.886420148,41.4019203762,11.6725536853,0.0,10.5075,1.16505368532
 09/21  12:00:00,357.579479379,25.5818879679,37.5880874828,0.0,62.886420148,41.4019203762,11.6726124824,0.0,10.5075,1.1651124824
 09/21  13:00:00,365.724699991,25.5818879679,43.804051287,0.0,62.886420148,41.4019203762,11.6725844798,0.0,10.5075,1.16508447979
 09/21  14:00:00,362.428758671,25.5818879679,46.8788115579,0.0,62.886420148,41.4019203762,11.6723056096,0.0,10.5075,1.16480560955
 09/21  15:00:00,357.451663156,25.5818879679,49.1089568183,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  16:00:00,352.706272828,25.5818879679,47.7393381132,0.0,62.886420148,41.4019203762,11.6722402056,0.0,10.5075,1.16474020557
 09/21  17:00:00,335.685414447,25.5818879679,35.2418733923,0.0,62.886420148,41.4019203762,11.6722550085,0.0,10.5075,1.16475500854
 09/21  18:00:00,316.656803326,25.5818879679,22.01483107,0.0,41.9242800987,36.8599292233,10.5048308142,0.0,9.34,1.16483081419
 09/21  19:00:00,316.342945571,25.5818879679,19.4368120825,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/21  20:00:00,290.630896199,25.5818879679,16.5669829102,0.0,34.9369000822,32.3179380704,9.33718546853,0.0,8.1725,1.16468546853
 09/21  21:00:00,214.913185724,25.5818879679,20.6975799352,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/21  22:00:00,137.646314589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938978288,0.0,2.335,1.16438978288
 09/21  23:00:00,164.5176013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,146.30086083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,137.266706272,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992268459,0.0,2.335,1.1642268459
 09/22  02:00:00,135.272019551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,134.99634611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,163.773331718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919938205,0.0,2.335,1.16419938205
 09/22  05:00:00,163.071193668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,219.13045236,25.5818879679,10.3652155044,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  07:00:00,221.334493495,25.5818879679,7.13719860521,0.0,13.9747600329,18.6919646116,6.38077590272,0.546408245307,4.67,1.16436765741
 09/22  08:00:00,286.536334323,25.5818879679,11.3741047595,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,323.297597657,25.5818879679,16.5205305679,0.0,62.886420148,41.4019203762,11.6720650696,0.0,10.5075,1.1645650696
 09/22  10:00:00,326.241643573,25.5818879679,18.9835039431,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,331.657684972,25.5818879679,18.5986865071,0.0,62.886420148,41.4019203762,11.6724967729,0.0,10.5075,1.16499677294
 09/22  12:00:00,328.106915542,25.5818879679,17.6844583232,0.0,62.886420148,41.4019203762,11.6725154159,0.0,10.5075,1.16501541591
 09/22  13:00:00,337.925643418,25.5818879679,23.8757724623,0.0,62.886420148,41.4019203762,11.6724979633,0.0,10.5075,1.16499796333
 09/22  14:00:00,336.463598966,25.5818879679,28.2966041204,0.0,62.886420148,41.4019203762,11.6723142578,0.0,10.5075,1.16481425778
 09/22  15:00:00,331.564998904,25.5818879679,30.1430714653,0.0,62.886420148,41.4019203762,11.6722776776,0.0,10.5075,1.1647776776
 09/22  16:00:00,330.180256526,25.5818879679,30.2549966194,0.0,62.886420148,41.4019203762,11.6722829802,0.0,10.5075,1.1647829802
 09/22  17:00:00,329.188949731,25.5818879679,29.3502406381,0.0,62.886420148,41.4019203762,11.6723053565,0.0,10.5075,1.16480535647
 09/22  18:00:00,319.322082964,25.5818879679,22.8347776367,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  19:00:00,308.150157223,25.5818879679,18.9475937828,0.0,41.9242800987,36.8599292233,10.5047078371,0.0,9.34,1.16470783705
 09/22  20:00:00,281.439059471,25.5818879679,16.0852818158,0.0,34.9369000822,32.3179380704,9.33715929589,0.0,8.1725,1.16465929589
 09/22  21:00:00,206.311584139,25.5818879679,18.8027284561,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,136.370299758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931232617,0.0,2.335,1.16431232617
 09/22  23:00:00,163.003057514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,144.047241862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,131.600031466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,129.361368547,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552813005,0.0,1.75125,1.16427813005
 09/23  03:00:00,128.689997673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,136.288526442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,135.203605731,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549726977,0.0,1.75125,1.16424726977
 09/23  06:00:00,171.712021871,25.5818879679,3.90404836215,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  07:00:00,179.523050141,25.5818879679,2.18337203676,0.0,6.98738001645,14.1499734587,5.10035483644,1.57785483644,3.5025,0.02
 09/23  08:00:00,240.144881453,25.5818879679,3.78906238297,0.0,20.9621400493,23.2339557645,7.00204061326,0.0,5.8375,1.16454061326
 09/23  09:00:00,269.371720307,25.5818879679,7.79618873414,0.0,41.9242800987,36.8599292233,10.5045389858,0.0,9.34,1.16453898578
 09/23  10:00:00,298.858555708,25.5818879679,10.6962355808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  11:00:00,325.668509295,25.5818879679,14.1330843137,0.0,62.886420148,41.4019203762,11.6723591869,0.0,10.5075,1.16485918686
 09/23  12:00:00,324.759576683,25.5818879679,17.6170564375,0.0,62.886420148,41.4019203762,11.6725654532,0.0,10.5075,1.16506545317
 09/23  13:00:00,334.849060081,25.5818879679,22.9479817469,0.0,62.886420148,41.4019203762,11.6725495904,0.0,10.5075,1.16504959045
 09/23  14:00:00,331.105284409,25.5818879679,26.0833006812,0.0,62.886420148,41.4019203762,11.6723244792,0.0,10.5075,1.1648244792
 09/23  15:00:00,326.870953803,25.5818879679,28.1003654701,0.0,62.886420148,41.4019203762,11.6723462497,0.0,10.5075,1.16484624971
 09/23  16:00:00,327.399233355,25.5818879679,28.8977597426,0.0,62.886420148,41.4019203762,11.6723508731,0.0,10.5075,1.16485087313
 09/23  17:00:00,322.912314309,25.5818879679,25.5098691488,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  18:00:00,294.561302015,25.5818879679,15.3140767761,0.0,34.9369000822,32.3179380704,9.33730728957,0.0,8.1725,1.16480728957
 09/23  19:00:00,262.141204384,25.5818879679,11.008212221,0.0,20.9621400493,23.2339557645,7.35219776454,0.350066454689,5.8375,1.16463130986
 09/23  20:00:00,245.682491399,25.5818879679,9.81006164161,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/23  21:00:00,184.551299712,25.5818879679,8.34515404988,0.0,6.98738001645,14.1499734587,4.66700048484,0.0,3.5025,1.16450048484
 09/23  22:00:00,131.149467575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,158.850556378,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156294091,0.0,1.75125,1.1643794091
 09/23  24:00:00,139.191694168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,127.484182696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,126.21620756,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550453659,0.0,1.75125,1.16425453659
 09/24  03:00:00,125.372451084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,131.921889417,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,129.52276222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547830664,0.0,1.75125,1.16422830664
 09/24  06:00:00,163.941367863,25.5818879679,1.26132649589,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/24  07:00:00,171.259976124,25.5818879679,0.91541404463,0.0,6.98738001645,14.1499734587,22.4493560801,18.9268560801,3.5025,0.02
