Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/24  08:00:00,204.615273613,25.5818879679,1.06957383,0.0,6.98738001645,14.1499734587,23.8181347446,19.1513284915,3.5025,1.16430625308
 09/24  09:00:00,186.704320821,25.5818879679,1.28531438393,0.0,6.98738001645,14.1499734587,14.7141285659,11.1916285659,3.5025,0.02
 09/24  10:00:00,224.380536185,25.5818879679,4.27403980971,0.0,27.9495200658,27.7759469175,8.16955159694,0.0,7.005,1.16455159694
 09/24  11:00:00,249.723070533,25.5818879679,5.49117745323,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  12:00:00,275.114994369,25.5818879679,9.17716139929,0.0,41.9242800987,36.8599292233,10.5047319206,0.0,9.34,1.16473192061
 09/24  13:00:00,278.197172327,25.5818879679,10.0975616036,0.0,41.9242800987,36.8599292233,10.504745405,0.0,9.34,1.16474540495
 09/24  14:00:00,272.93707869,25.5818879679,10.9320652088,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  15:00:00,269.337915654,25.5818879679,11.4581240155,0.0,41.9242800987,36.8599292233,10.5047173992,0.0,9.34,1.1647173992
 09/24  16:00:00,269.674876864,25.5818879679,11.6534958795,0.0,41.9242800987,36.8599292233,10.5047621386,0.0,9.34,1.16476213861
 09/24  17:00:00,237.670909695,25.5818879679,9.22758351885,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  18:00:00,240.606899796,25.5818879679,6.73579977432,0.0,13.9747600329,18.6919646116,5.83453642364,0.0,4.67,1.16453642364
 09/24  19:00:00,238.310271838,25.5818879679,5.7789534367,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  20:00:00,222.531725733,25.5818879679,4.7639326246,0.0,13.9747600329,18.6919646116,5.83444426739,0.0,4.67,1.16444426739
 09/24  21:00:00,193.9923921,25.5818879679,5.59744420291,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  22:00:00,130.188097398,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556397265,0.0,1.75125,1.16431397265
 09/24  23:00:00,158.449300825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,139.285440363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,130.567155419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921390114,0.0,2.335,1.16421390114
 09/25  02:00:00,129.683734705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,129.055778711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,137.040593566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  05:00:00,136.362348868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924554886,0.0,2.335,1.16424554886
 09/25  06:00:00,185.320940737,25.5818879679,3.37482485238,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  07:00:00,195.101462974,25.5818879679,2.12611195826,0.0,13.9747600329,18.6919646116,11.3089986037,6.61899860372,4.67,0.02
 09/25  08:00:00,270.465897424,25.5818879679,4.94376110074,0.0,34.9369000822,32.3179380704,9.33694834538,0.0,8.1725,1.16444834538
 09/25  09:00:00,302.624734576,25.5818879679,8.43794682662,0.0,62.886420148,41.4019203762,11.672076192,0.0,10.5075,1.16457619199
 09/25  10:00:00,299.211066379,25.5818879679,8.97534118043,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  11:00:00,314.561697879,25.5818879679,9.46686623102,0.0,62.886420148,41.4019203762,11.6723737952,0.0,10.5075,1.1648737952
 09/25  12:00:00,305.603357812,25.5818879679,9.52483755646,0.0,62.886420148,41.4019203762,11.6726280344,0.0,10.5075,1.16512803435
 09/25  13:00:00,308.125706121,25.5818879679,9.88354365483,0.0,62.886420148,41.4019203762,11.6726136946,0.0,10.5075,1.16511369462
 09/25  14:00:00,301.02667929,25.5818879679,10.2368322063,0.0,62.886420148,41.4019203762,11.6724029968,0.0,10.5075,1.16490299684
 09/25  15:00:00,297.579316272,25.5818879679,10.6334538617,0.0,62.886420148,41.4019203762,11.6723575635,0.0,10.5075,1.16485756351
 09/25  16:00:00,297.827318907,25.5818879679,10.6507338321,0.0,62.886420148,41.4019203762,11.6723714447,0.0,10.5075,1.16487144475
 09/25  17:00:00,297.369516216,25.5818879679,10.3246122212,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  18:00:00,293.526478565,25.5818879679,8.86199753465,0.0,41.9242800987,36.8599292233,10.5048245532,0.0,9.34,1.1648245532
 09/25  19:00:00,292.49661367,25.5818879679,8.00205451194,0.0,41.9242800987,36.8599292233,10.5046225583,0.0,9.34,1.16462255829
 09/25  20:00:00,266.555694217,25.5818879679,6.62094263903,0.0,34.9369000822,32.3179380704,9.33707898598,0.0,8.1725,1.16457898598
 09/25  21:00:00,190.777665636,25.5818879679,4.48680636729,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,130.466517891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  23:00:00,159.215612936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924441509,0.0,2.335,1.16424441509
 09/25  24:00:00,139.679256764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,129.242397315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,128.540726626,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922814764,0.0,2.335,1.16422814764
 09/26  03:00:00,128.437507502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,155.951323693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,155.822592252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,205.296215848,25.5818879679,2.92146896857,0.0,13.9747600329,18.6919646116,5.83424878583,0.0,4.67,1.16424878583
 09/26  07:00:00,206.36000162,25.5818879679,1.87390004535,0.0,13.9747600329,18.6919646116,12.52552668,7.83552667999,4.67,0.02
 09/26  08:00:00,268.884834548,25.5818879679,4.18574405008,0.0,34.9369000822,32.3179380704,11.7254717727,2.38853513428,8.1725,1.16443663842
 09/26  09:00:00,298.665176929,25.5818879679,6.8443863106,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  10:00:00,294.274871091,25.5818879679,7.29941247137,0.0,62.886420148,41.4019203762,11.6722857578,0.0,10.5075,1.16478575776
 09/26  11:00:00,311.601269786,25.5818879679,8.14094373284,0.0,62.886420148,41.4019203762,11.6725628531,0.0,10.5075,1.1650628531
 09/26  12:00:00,302.921950703,25.5818879679,8.52749560157,0.0,62.886420148,41.4019203762,11.6726185182,0.0,10.5075,1.16511851823
 09/26  13:00:00,305.035962626,25.5818879679,8.98353154532,0.0,62.886420148,41.4019203762,11.67260334,0.0,10.5075,1.16510333997
 09/26  14:00:00,299.670852176,25.5818879679,9.62863817371,0.0,62.886420148,41.4019203762,11.672362331,0.0,10.5075,1.16486233095
 09/26  15:00:00,296.280081132,25.5818879679,10.0018432311,0.0,62.886420148,41.4019203762,11.6723043157,0.0,10.5075,1.16480431566
 09/26  16:00:00,295.895951366,25.5818879679,9.85967408079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  17:00:00,294.30284212,25.5818879679,9.28223301888,0.0,62.886420148,41.4019203762,11.6723388086,0.0,10.5075,1.16483880856
 09/26  18:00:00,289.354442374,25.5818879679,7.55833521443,0.0,41.9242800987,36.8599292233,10.5047663565,0.0,9.34,1.16476635646
 09/26  19:00:00,280.588814409,25.5818879679,6.92645202526,0.0,41.9242800987,36.8599292233,10.5046924569,0.0,9.34,1.16469245691
 09/26  20:00:00,255.062890044,25.5818879679,5.58931787726,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/26  21:00:00,182.524160531,25.5818879679,3.49290772915,0.0,13.9747600329,18.6919646116,5.83445844004,0.0,4.67,1.16445844004
 09/26  22:00:00,129.336464001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,158.438008472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,138.341974652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925245686,0.0,2.335,1.16425245686
 09/27  01:00:00,128.084793013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,127.774242561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,127.096091609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924343748,0.0,2.335,1.16424343748
 09/27  04:00:00,134.193554061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,133.249750962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,179.806188414,25.5818879679,1.52047004667,0.0,13.9747600329,18.6919646116,5.97287034184,1.28287034184,4.67,0.02
 09/27  07:00:00,189.115017976,25.5818879679,1.23345922891,0.0,13.9747600329,18.6919646116,31.9035245111,26.0691400444,4.67,1.16438446675
 09/27  08:00:00,267.282301893,25.5818879679,3.73625200838,0.0,34.9369000822,32.3179380704,11.9950724006,3.80257240056,8.1725,0.02
 09/27  09:00:00,303.174569716,25.5818879679,7.59628113747,0.0,62.886420148,41.4019203762,11.6721627154,0.0,10.5075,1.16466271541
 09/27  10:00:00,303.783789085,25.5818879679,10.0969709946,0.0,62.886420148,41.4019203762,11.6722330688,0.0,10.5075,1.16473306884
 09/27  11:00:00,325.505959587,25.5818879679,13.0706093444,0.0,62.886420148,41.4019203762,11.6725592869,0.0,10.5075,1.16505928686
 09/27  12:00:00,322.584970333,25.5818879679,15.2646633596,0.0,62.886420148,41.4019203762,11.6726316776,0.0,10.5075,1.16513167759
 09/27  13:00:00,331.391585657,25.5818879679,19.7727477897,0.0,62.886420148,41.4019203762,11.672615687,0.0,10.5075,1.16511568703
 09/27  14:00:00,327.05036913,25.5818879679,23.3436968885,0.0,62.886420148,41.4019203762,11.6723443694,0.0,10.5075,1.16484436943
 09/27  15:00:00,323.164204713,25.5818879679,25.6827178346,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  16:00:00,324.932766909,25.5818879679,27.2403066559,0.0,62.886420148,41.4019203762,11.6722894911,0.0,10.5075,1.16478949112
 09/27  17:00:00,322.237984111,25.5818879679,25.5179104977,0.0,62.886420148,41.4019203762,11.6723161718,0.0,10.5075,1.16481617181
 09/27  18:00:00,306.533870611,25.5818879679,16.1042949292,0.0,41.9242800987,36.8599292233,10.8235906129,0.318859671693,9.34,1.16473094117
 09/27  19:00:00,301.523115803,25.5818879679,12.9128657062,0.0,41.9242800987,36.8599292233,10.0451365753,0.685136575294,9.34,0.02
 09/27  20:00:00,271.537639508,25.5818879679,9.88968722846,0.0,34.9369000822,32.3179380704,9.3371197646,0.0,8.1725,1.1646197646
 09/27  21:00:00,191.536801621,25.5818879679,6.3074111044,0.0,13.9747600329,18.6919646116,5.83448902273,0.0,4.67,1.16448902273
 09/27  22:00:00,128.429868508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,157.14790622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,136.957441078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923646211,0.0,2.335,1.16423646211
 09/28  01:00:00,125.735870409,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,125.04917512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,124.718169101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,132.250255643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922781097,0.0,2.335,1.16422781097
 09/28  05:00:00,131.08795608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,177.456867004,25.5818879679,1.41366063963,0.0,13.9747600329,18.6919646116,6.28457882729,1.59457882729,4.67,0.02
 09/28  07:00:00,188.027169333,25.5818879679,1.36314274614,0.0,13.9747600329,18.6919646116,29.0934486701,23.2590775065,4.67,1.16437116367
 09/28  08:00:00,269.352072411,25.5818879679,4.506310313,0.0,34.9369000822,32.3179380704,9.29020581056,1.09770581056,8.1725,0.02
 09/28  09:00:00,308.5804901,25.5818879679,9.67379596286,0.0,62.886420148,41.4019203762,11.6721775217,0.0,10.5075,1.16467752165
 09/28  10:00:00,310.14428829,25.5818879679,12.3194083283,0.0,62.886420148,41.4019203762,11.6722048903,0.0,10.5075,1.16470489032
 09/28  11:00:00,327.28644673,25.5818879679,13.8395624926,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  12:00:00,324.137636274,25.5818879679,16.7319008125,0.0,62.886420148,41.4019203762,11.6726588264,0.0,10.5075,1.16515882637
 09/28  13:00:00,330.773497314,25.5818879679,20.6568526222,0.0,62.886420148,41.4019203762,11.672653651,0.0,10.5075,1.16515365102
 09/28  14:00:00,326.093638154,25.5818879679,23.9950838658,0.0,62.886420148,41.4019203762,11.6724796699,0.0,10.5075,1.16497966987
 09/28  15:00:00,323.336478017,25.5818879679,26.9722164185,0.0,62.886420148,41.4019203762,11.6722721585,0.0,10.5075,1.16477215854
 09/28  16:00:00,322.561199403,25.5818879679,26.8288444527,0.0,62.886420148,41.4019203762,11.6722864435,0.0,10.5075,1.16478644352
 09/28  17:00:00,322.428221263,25.5818879679,26.4583798301,0.0,62.886420148,41.4019203762,11.6723181243,0.0,10.5075,1.16481812433
 09/28  18:00:00,308.234273225,25.5818879679,17.8000584742,0.0,41.9242800987,36.8599292233,10.5047201367,0.0,9.34,1.16472013673
 09/28  19:00:00,301.267118941,25.5818879679,13.1785761653,0.0,41.9242800987,36.8599292233,10.3406229421,0.98062294205,9.34,0.02
 09/28  20:00:00,272.96938368,25.5818879679,10.7186860061,0.0,34.9369000822,32.3179380704,9.33708439325,0.0,8.1725,1.16458439325
 09/28  21:00:00,193.82747893,25.5818879679,7.49082785396,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,129.32074218,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935736973,0.0,2.335,1.16435736973
 09/28  23:00:00,158.829464798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,139.929028389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,127.797545032,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992664625,0.0,2.335,1.1642664625
 09/29  02:00:00,126.516438461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,124.980088242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,150.318331149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,149.734049409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923667191,0.0,2.335,1.16423667191
 09/29  06:00:00,197.224527225,25.5818879679,1.7187240615,0.0,13.9747600329,18.6919646116,5.51795473888,0.827954738885,4.67,0.02
 09/29  07:00:00,198.173083963,25.5818879679,1.36372252565,0.0,13.9747600329,18.6919646116,29.5329025901,24.8429025901,4.67,0.02
 09/29  08:00:00,267.286701413,25.5818879679,4.29218006917,0.0,34.9369000822,32.3179380704,12.2194406447,2.88243135428,8.1725,1.16450929044
 09/29  09:00:00,305.430164212,25.5818879679,9.06482307856,0.0,62.886420148,41.4019203762,11.6721453244,0.0,10.5075,1.16464532441
 09/29  10:00:00,308.754009918,25.5818879679,12.4213305551,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  11:00:00,327.157391118,25.5818879679,14.137326113,0.0,62.886420148,41.4019203762,11.6724540251,0.0,10.5075,1.16495402512
 09/29  12:00:00,323.874139953,25.5818879679,16.8287318671,0.0,62.886420148,41.4019203762,11.6724879763,0.0,10.5075,1.16498797633
 09/29  13:00:00,335.280184279,25.5818879679,23.4434085095,0.0,62.886420148,41.4019203762,11.6724850109,0.0,10.5075,1.16498501089
 09/29  14:00:00,327.408505899,25.5818879679,24.7607914899,0.0,62.886420148,41.4019203762,11.6723123306,0.0,10.5075,1.16481233058
 09/29  15:00:00,325.193268253,25.5818879679,28.1487942993,0.0,62.886420148,41.4019203762,11.6722888815,0.0,10.5075,1.16478888148
 09/29  16:00:00,326.475691906,25.5818879679,29.3610327923,0.0,62.886420148,41.4019203762,11.6723081499,0.0,10.5075,1.1648081499
 09/29  17:00:00,324.512681503,25.5818879679,27.9686524533,0.0,62.886420148,41.4019203762,11.672344832,0.0,10.5075,1.16484483204
 09/29  18:00:00,312.126630481,25.5818879679,19.9505436668,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,297.456622382,25.5818879679,15.0553625208,0.0,41.9242800987,36.8599292233,10.8654871061,0.360879797179,9.34,1.16460730895
 09/29  20:00:00,268.692410426,25.5818879679,11.8235638041,0.0,34.9369000822,32.3179380704,9.33707347213,0.0,8.1725,1.16457347213
 09/29  21:00:00,191.006317287,25.5818879679,9.10380614888,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,131.722896348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937820356,0.0,2.335,1.16437820356
 09/29  23:00:00,158.01301548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,138.360353704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,126.119372062,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554880081,0.0,1.75125,1.16429880081
 09/30  02:00:00,124.939771302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  03:00:00,124.320287123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,131.992737895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,130.847377192,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550243486,0.0,1.75125,1.16425243486
 09/30  06:00:00,165.701801671,25.5818879679,1.55132633584,0.0,6.98738001645,14.1499734587,3.65848192258,0.135981922579,3.5025,0.02
 09/30  07:00:00,177.23508616,25.5818879679,1.50541908535,0.0,6.98738001645,14.1499734587,16.9781344214,12.3111797344,3.5025,1.16445468705
 09/30  08:00:00,243.379223047,25.5818879679,3.77371444931,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/30  09:00:00,278.444973451,25.5818879679,9.79644272081,0.0,41.9242800987,36.8599292233,10.5045079795,0.0,9.34,1.1645079795
 09/30  10:00:00,310.140156683,25.5818879679,13.8174694954,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  11:00:00,330.136523555,25.5818879679,15.6159687219,0.0,62.886420148,41.4019203762,11.6724793679,0.0,10.5075,1.16497936794
 09/30  12:00:00,332.532517043,25.5818879679,21.7164859272,0.0,62.886420148,41.4019203762,11.6724805367,0.0,10.5075,1.16498053673
 09/30  13:00:00,341.675587268,25.5818879679,27.0307865181,0.0,62.886420148,41.4019203762,11.6724765522,0.0,10.5075,1.16497655224
 09/30  14:00:00,335.617803887,25.5818879679,28.3655709574,0.0,62.886420148,41.4019203762,11.6722938067,0.0,10.5075,1.16479380666
 09/30  15:00:00,327.48459982,25.5818879679,28.3975784619,0.0,62.886420148,41.4019203762,11.6723329598,0.0,10.5075,1.16483295982
 09/30  16:00:00,326.164398955,25.5818879679,28.0262635089,0.0,62.886420148,41.4019203762,11.6723546499,0.0,10.5075,1.16485464988
 09/30  17:00:00,321.722785357,25.5818879679,24.5894671452,0.0,62.886420148,41.4019203762,11.6723587681,0.0,10.5075,1.16485876806
 09/30  18:00:00,297.386932221,25.5818879679,16.8124589096,0.0,34.9369000822,32.3179380704,8.50852403393,0.316024033932,8.1725,0.02
 09/30  19:00:00,268.031472019,25.5818879679,13.1631122134,0.0,20.9621400493,23.2339557645,7.00219085182,0.0,5.8375,1.16469085182
 09/30  20:00:00,251.594023577,25.5818879679,11.5863125556,0.0,20.9621400493,23.2339557645,7.00206316785,0.0,5.8375,1.16456316785
 09/30  21:00:00,186.582407039,25.5818879679,9.66850817771,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,132.160907455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562279183,0.0,1.75125,1.16437279183
 09/30  23:00:00,159.344755062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,140.547292113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,130.303147959,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552552593,0.0,1.75125,1.16427552593
 10/01  02:00:00,128.478105658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,127.621451256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,135.116695221,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551286517,0.0,1.75125,1.16426286517
 10/01  05:00:00,133.579631294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,167.973365434,25.5818879679,1.52358326769,0.0,6.98738001645,14.1499734587,6.13243240909,2.60993240909,3.5025,0.02
 10/01  07:00:00,177.113104477,25.5818879679,1.07015366163,0.0,6.98738001645,14.1499734587,35.948433344,31.2816577264,3.5025,1.16427561761
 10/01  08:00:00,210.88313668,25.5818879679,1.28843376227,0.0,6.98738001645,14.1499734587,27.7381793663,24.2156793663,3.5025,0.02
 10/01  09:00:00,194.898400042,25.5818879679,1.69848192995,0.0,6.98738001645,14.1499734587,10.7532824728,7.23078247285,3.5025,0.02
 10/01  10:00:00,233.985255903,25.5818879679,5.7762373047,0.0,27.9495200658,27.7759469175,8.16954221177,0.0,7.005,1.16454221177
 10/01  11:00:00,261.992964604,25.5818879679,9.11047824679,0.0,27.9495200658,27.7759469175,8.16963250373,0.0,7.005,1.16463250373
 10/01  12:00:00,289.340538726,25.5818879679,13.1350149496,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  13:00:00,295.957896621,25.5818879679,15.9024277734,0.0,41.9242800987,36.8599292233,10.5047244567,0.0,9.34,1.16472445673
 10/01  14:00:00,289.200520177,25.5818879679,18.519971481,0.0,41.9242800987,36.8599292233,10.5047017553,0.0,9.34,1.16470175535
 10/01  15:00:00,283.335868689,25.5818879679,18.7085947559,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  16:00:00,283.759900556,25.5818879679,19.6014802384,0.0,41.9242800987,36.8599292233,10.5047617379,0.0,9.34,1.16476173786
 10/01  17:00:00,251.098399745,25.5818879679,16.7423073915,0.0,27.9495200658,27.7759469175,8.1697318681,0.0,7.005,1.1647318681
 10/01  18:00:00,250.083071896,25.5818879679,9.91448221776,0.0,13.9747600329,18.6919646116,5.75191276409,1.06191276409,4.67,0.02
 10/01  19:00:00,241.287731739,25.5818879679,7.61689451131,0.0,13.9747600329,18.6919646116,6.36419579572,0.529579361136,4.67,1.16461643459
 10/01  20:00:00,222.261676639,25.5818879679,5.81517300941,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  21:00:00,193.259847404,25.5818879679,5.36809998516,0.0,13.9747600329,18.6919646116,5.83443554293,0.0,4.67,1.16443554293
 10/01  22:00:00,126.851946549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,155.504014369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,133.493395722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549433215,0.0,1.75125,1.16424433215
 10/02  01:00:00,123.839203453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,122.615301847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,122.219863582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921663047,0.0,2.335,1.16421663047
 10/02  04:00:00,129.936599402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  05:00:00,129.360958862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,176.85792076,25.5818879679,0.98653463782,0.0,13.9747600329,18.6919646116,28.0386343051,23.3486343051,4.67,0.02
 10/02  07:00:00,186.086925235,25.5818879679,0.979691646163,0.0,13.9747600329,18.6919646116,57.4605764442,51.6261810519,4.67,1.16439539236
 10/02  08:00:00,264.858851802,25.5818879679,3.07340070312,0.0,34.9369000822,32.3179380704,33.0295398026,24.8370398026,8.1725,0.02
 10/02  09:00:00,304.622716252,25.5818879679,7.12861950646,0.0,62.886420148,41.4019203762,11.672161633,0.0,10.5075,1.16466163304
 10/02  10:00:00,308.811827189,25.5818879679,10.7023222044,0.0,62.886420148,41.4019203762,11.6723434423,0.0,10.5075,1.16484344232
 10/02  11:00:00,328.566745495,25.5818879679,13.5237733396,0.0,62.886420148,41.4019203762,11.6725127288,0.0,10.5075,1.16501272883
 10/02  12:00:00,328.79516481,25.5818879679,16.8066686751,0.0,62.886420148,41.4019203762,11.6725974419,0.0,10.5075,1.1650974419
 10/02  13:00:00,338.436078687,25.5818879679,22.1565341898,0.0,62.886420148,41.4019203762,11.6725922837,0.0,10.5075,1.16509228372
 10/02  14:00:00,337.757063946,25.5818879679,28.0789490147,0.0,62.886420148,41.4019203762,11.6723277541,0.0,10.5075,1.16482775409
 10/02  15:00:00,329.817636154,25.5818879679,28.120185054,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  16:00:00,321.824136387,25.5818879679,23.0646272217,0.0,62.886420148,41.4019203762,11.6722822341,0.0,10.5075,1.1647822341
 10/02  17:00:00,310.364573933,25.5818879679,16.3686049636,0.0,62.886420148,41.4019203762,12.0208084766,0.348488865539,10.5075,1.16481961103
 10/02  18:00:00,307.254248262,25.5818879679,13.7526868271,0.0,41.9242800987,36.8599292233,10.818531145,0.313787810646,9.34,1.16474333439
 10/02  19:00:00,305.442061241,25.5818879679,13.2914913644,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/02  20:00:00,280.351304993,25.5818879679,11.4831362786,0.0,34.9369000822,32.3179380704,9.33713994132,0.0,8.1725,1.16463994132
 10/02  21:00:00,199.249011379,25.5818879679,8.50171807366,0.0,13.9747600329,18.6919646116,5.83451589869,0.0,4.67,1.16451589869
 10/02  22:00:00,133.953987182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,161.483167395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,143.024491399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920046894,0.0,2.335,1.16420046894
 10/03  01:00:00,132.248460082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,131.608220519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,131.290613066,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,158.738390341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919475854,0.0,2.335,1.16419475854
 10/03  05:00:00,156.98931485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,209.031842832,25.5818879679,3.0982785653,0.0,13.9747600329,18.6919646116,7.28445593787,2.59445593787,4.67,0.02
 10/03  07:00:00,205.935345779,25.5818879679,1.81331028231,0.0,13.9747600329,18.6919646116,27.8493190961,22.0149113211,4.67,1.16440777498
 10/03  08:00:00,268.798209737,25.5818879679,4.14112911442,0.0,34.9369000822,32.3179380704,21.7354499849,13.5429499849,8.1725,0.02
 10/03  09:00:00,299.243273497,25.5818879679,6.36771399235,0.0,62.886420148,41.4019203762,11.672080406,0.0,10.5075,1.16458040598
 10/03  10:00:00,293.522254949,25.5818879679,6.64775385692,0.0,62.886420148,41.4019203762,11.6722649352,0.0,10.5075,1.1647649352
 10/03  11:00:00,310.278224045,25.5818879679,7.17487531991,0.0,62.886420148,41.4019203762,11.6724372335,0.0,10.5075,1.16493723354
 10/03  12:00:00,299.260197253,25.5818879679,6.97910912381,0.0,62.886420148,41.4019203762,11.6725244983,0.0,10.5075,1.16502449826
 10/03  13:00:00,298.508561618,25.5818879679,6.9697522334,0.0,62.886420148,41.4019203762,11.6725216594,0.0,10.5075,1.16502165937
 10/03  14:00:00,293.198578323,25.5818879679,7.4321181484,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  15:00:00,290.116061397,25.5818879679,7.82283192673,0.0,62.886420148,41.4019203762,11.6723774532,0.0,10.5075,1.16487745317
 10/03  16:00:00,290.286157244,25.5818879679,7.79310645061,0.0,62.886420148,41.4019203762,11.6724021015,0.0,10.5075,1.16490210155
 10/03  17:00:00,290.032180738,25.5818879679,7.58063511951,0.0,62.886420148,41.4019203762,11.6724444802,0.0,10.5075,1.16494448021
 10/03  18:00:00,290.470845828,25.5818879679,6.31375602116,0.0,41.9242800987,36.8599292233,10.5048552671,0.0,9.34,1.16485526712
 10/03  19:00:00,278.850506872,25.5818879679,5.74704487905,0.0,41.9242800987,36.8599292233,10.2141123027,0.854112302714,9.34,0.02
 10/03  20:00:00,254.232542389,25.5818879679,4.57723313297,0.0,34.9369000822,32.3179380704,14.9574825571,5.62040484491,8.1725,1.16457771215
 10/03  21:00:00,181.931955575,25.5818879679,2.94939596674,0.0,13.9747600329,18.6919646116,5.83445499501,0.0,4.67,1.16445499501
 10/03  22:00:00,128.953517171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,158.27029702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,137.493132464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920354434,0.0,2.335,1.16420354434
 10/04  01:00:00,127.196426684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,126.55143195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,126.231237277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,134.448082203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991984061,0.0,2.335,1.1641984061
 10/04  05:00:00,134.003966264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,184.370298467,25.5818879679,1.27904397624,0.0,13.9747600329,18.6919646116,15.1478816163,10.4578816163,4.67,0.02
 10/04  07:00:00,190.041680494,25.5818879679,1.12596714612,0.0,13.9747600329,18.6919646116,48.4293738265,42.5950246365,4.67,1.16434918998
 10/04  08:00:00,265.069697117,25.5818879679,2.91806669939,0.0,34.9369000822,32.3179380704,38.5817750098,30.3892750098,8.1725,0.02
 10/04  09:00:00,297.332576755,25.5818879679,5.21976694197,0.0,62.886420148,41.4019203762,19.2740519508,7.60188095761,10.5075,1.16467099317
 10/04  10:00:00,294.072910427,25.5818879679,5.78559548579,0.0,62.886420148,41.4019203762,12.0265676816,0.354356330864,10.5075,1.16471135072
 10/04  11:00:00,310.819205046,25.5818879679,6.25595105908,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  12:00:00,303.183631059,25.5818879679,7.04265424993,0.0,62.886420148,41.4019203762,12.817662517,0.0,10.5075,2.31016251703
 10/04  13:00:00,306.585593749,25.5818879679,8.45225021435,0.0,62.886420148,41.4019203762,11.6724755799,0.0,10.5075,1.16497557994
 10/04  14:00:00,298.919766622,25.5818879679,8.44662326053,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  15:00:00,291.547144606,25.5818879679,7.78252920055,0.0,62.886420148,41.4019203762,11.6723329856,0.0,10.5075,1.16483298564
 10/04  16:00:00,290.460583516,25.5818879679,7.55085720434,0.0,62.886420148,41.4019203762,11.6723599313,0.0,10.5075,1.16485993133
 10/04  17:00:00,290.907786447,25.5818879679,7.60552124106,0.0,62.886420148,41.4019203762,11.6724046157,0.0,10.5075,1.16490461567
 10/04  18:00:00,290.814369763,25.5818879679,6.2319483667,0.0,41.9242800987,36.8599292233,10.504817241,0.0,9.34,1.16481724101
 10/04  19:00:00,285.608761295,25.5818879679,5.1720371528,0.0,41.9242800987,36.8599292233,12.2310148852,2.87101488521,9.34,0.02
 10/04  20:00:00,259.542412011,25.5818879679,4.10794065591,0.0,34.9369000822,32.3179380704,18.6080634571,9.27087295847,8.1725,1.16469049861
 10/04  21:00:00,186.006911049,25.5818879679,2.41236292609,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,127.623691628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937888074,0.0,2.335,1.16437888074
 10/04  23:00:00,156.879212167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,135.024420626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,125.48767547,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924792282,0.0,2.335,1.16424792282
 10/05  02:00:00,125.148700432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,124.228012029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,130.057422567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922723531,0.0,2.335,1.16422723531
 10/05  05:00:00,127.272110711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  06:00:00,176.350755723,25.5818879679,0.360247875247,0.0,13.9747600329,18.6919646116,54.451284824,49.761284824,4.67,0.02
 10/05  07:00:00,179.093143992,25.5818879679,0.348476627095,0.0,13.9747600329,18.6919646116,87.7217117377,81.8872994927,4.67,1.16441224502
 10/05  08:00:00,256.740587666,25.5818879679,1.67055659944,0.0,34.9369000822,32.3179380704,62.4616357196,54.2691357196,8.1725,0.02
 10/05  09:00:00,296.202836789,25.5818879679,4.59291165739,0.0,62.886420148,41.4019203762,16.6071617174,4.93502162378,10.5075,1.16464009366
 10/05  10:00:00,294.528909837,25.5818879679,6.04612266475,0.0,62.886420148,41.4019203762,11.6721827335,0.0,10.5075,1.16468273351
 10/05  11:00:00,317.998321327,25.5818879679,8.27354140907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  12:00:00,312.006274102,25.5818879679,9.85959601502,0.0,62.886420148,41.4019203762,11.6726614944,0.0,10.5075,1.16516149436
 10/05  13:00:00,316.721925832,25.5818879679,11.9948103047,0.0,62.886420148,41.4019203762,12.8176266171,0.0,10.5075,2.31012661714
 10/05  14:00:00,320.636609817,25.5818879679,18.3210484857,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  15:00:00,325.745471652,25.5818879679,24.9928657284,0.0,62.886420148,41.4019203762,11.6723136,0.0,10.5075,1.16481360004
 10/05  16:00:00,330.74592624,25.5818879679,28.4636799585,0.0,62.886420148,41.4019203762,11.6723428057,0.0,10.5075,1.16484280566
 10/05  17:00:00,327.396914507,25.5818879679,25.2311258464,0.0,62.886420148,41.4019203762,11.6723897834,0.0,10.5075,1.16488978341
 10/05  18:00:00,312.485542481,25.5818879679,15.2786771272,0.0,41.9242800987,36.8599292233,11.4510237876,0.94621953064,9.34,1.16480425697
 10/05  19:00:00,297.629419468,25.5818879679,10.4545764732,0.0,41.9242800987,36.8599292233,11.5808347242,2.22083472421,9.34,0.02
 10/05  20:00:00,265.534913816,25.5818879679,6.7176274109,0.0,34.9369000822,32.3179380704,10.2796250621,0.942445995565,8.1725,1.16467906658
 10/05  21:00:00,186.927796956,25.5818879679,3.66816922243,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  22:00:00,127.402528531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993863626,0.0,2.335,1.1643863626
 10/05  23:00:00,157.884648989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,138.741983096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,128.720731776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923778432,0.0,2.335,1.16423778432
 10/06  02:00:00,127.756467592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,126.317752788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,150.952910922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921766594,0.0,2.335,1.16421766594
 10/06  05:00:00,149.604627576,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,198.834603271,25.5818879679,0.928514313011,0.0,13.9747600329,18.6919646116,29.0180510683,24.3280510683,4.67,0.02
 10/06  07:00:00,191.828059656,25.5818879679,0.664867708524,0.0,13.9747600329,18.6919646116,72.7674351409,66.9330310464,4.67,1.16440409445
 10/06  08:00:00,257.662039671,25.5818879679,2.09273720325,0.0,34.9369000822,32.3179380704,50.7396617282,42.5471617282,8.1725,0.02
 10/06  09:00:00,294.042124066,25.5818879679,4.86473254919,0.0,62.886420148,41.4019203762,15.9731412111,4.30100672926,10.5075,1.16463448187
 10/06  10:00:00,293.795756725,25.5818879679,6.32372262139,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  11:00:00,314.535996119,25.5818879679,7.74471546355,0.0,62.886420148,41.4019203762,11.6726112833,0.0,10.5075,1.16511128329
 10/06  12:00:00,300.857419619,25.5818879679,7.81356235191,0.0,62.886420148,41.4019203762,11.6726614688,0.0,10.5075,1.16516146883
 10/06  13:00:00,295.429424603,25.5818879679,8.94771951279,0.0,62.886420148,41.4019203762,12.8176329552,0.0,10.5075,2.31013295519
 10/06  14:00:00,287.025453826,25.5818879679,9.84377082174,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  15:00:00,289.028535525,25.5818879679,10.4459915607,0.0,62.886420148,41.4019203762,11.6723193283,0.0,10.5075,1.16481932829
 10/06  16:00:00,295.879013303,25.5818879679,11.3010031549,0.0,62.886420148,41.4019203762,11.6723507547,0.0,10.5075,1.16485075474
 10/06  17:00:00,295.768449478,25.5818879679,10.7908050695,0.0,62.886420148,41.4019203762,11.6724000097,0.0,10.5075,1.16490000973
 10/06  18:00:00,290.404783493,25.5818879679,7.94934947533,0.0,41.9242800987,36.8599292233,11.8778410073,1.37302467113,9.34,1.16481633621
 10/06  19:00:00,271.591166299,25.5818879679,5.58397738975,0.0,41.9242800987,36.8599292233,11.0263469897,1.66634698971,9.34,0.02
 10/06  20:00:00,241.398013959,25.5818879679,3.55240014928,0.0,34.9369000822,32.3179380704,17.455628041,8.11843532892,8.1725,1.16469271203
 10/06  21:00:00,168.083007869,25.5818879679,1.12558396121,0.0,13.9747600329,18.6919646116,13.9843021309,9.29430213091,4.67,0.02
 10/06  22:00:00,113.322756749,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938270272,0.0,2.335,1.16438270272
 10/06  23:00:00,146.369875671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,120.778033133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,107.094915579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558374063,0.0,1.75125,1.16433374063
 10/07  02:00:00,104.333919379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,101.941350317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,107.021506963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550777771,0.0,1.75125,1.16425777771
 10/07  05:00:00,104.479561369,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,140.197201497,25.5818879679,0.00115976691606,0.0,6.98738001645,14.1499734587,135.267234881,131.744734881,3.5025,0.02
 10/07  07:00:00,139.179488712,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,149.098598395,144.431683632,3.5025,1.16441476378
 10/07  08:00:00,205.68087097,25.5818879679,0.312487225229,0.0,20.9621400493,23.2339557645,112.893586673,107.036086673,5.8375,0.02
 10/07  09:00:00,231.490525119,25.5818879679,1.87280645487,0.0,41.9242800987,36.8599292233,74.5002643981,63.9956670206,9.34,1.16459737747
 10/07  10:00:00,255.212623817,25.5818879679,3.37459341106,0.0,62.886420148,41.4019203762,48.4334883988,36.7612248409,10.5075,1.16476355785
 10/07  11:00:00,296.361209351,25.5818879679,4.14167546146,0.0,62.886420148,41.4019203762,16.5485443341,4.87600882177,10.5075,1.16503551236
 10/07  12:00:00,292.803819291,25.5818879679,5.09534517955,0.0,62.886420148,41.4019203762,11.672597174,0.0,10.5075,1.16509717402
 10/07  13:00:00,299.623330164,25.5818879679,6.94737701366,0.0,62.886420148,41.4019203762,11.6726179082,0.0,10.5075,1.16511790821
 10/07  14:00:00,294.469552401,25.5818879679,7.91227796871,0.0,62.886420148,41.4019203762,11.672348564,0.0,10.5075,1.16484856403
 10/07  15:00:00,283.378627511,25.5818879679,7.46993284547,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  16:00:00,289.357335934,25.5818879679,8.77106124365,0.0,62.886420148,41.4019203762,11.6723783536,0.0,10.5075,1.16487835358
 10/07  17:00:00,286.464279876,25.5818879679,8.49335146067,0.0,62.886420148,41.4019203762,11.6724034083,0.0,10.5075,1.16490340835
 10/07  18:00:00,264.179058751,25.5818879679,4.41231459773,0.0,34.9369000822,32.3179380704,11.0743226617,1.73693434825,8.1725,1.16488831348
 10/07  19:00:00,224.842148374,25.5818879679,2.11546803189,0.0,20.9621400493,23.2339557645,25.7564145841,18.7542287956,5.8375,1.16468578852
 10/07  20:00:00,205.766097827,25.5818879679,1.45852796018,0.0,20.9621400493,23.2339557645,46.0769204537,40.2194204537,5.8375,0.02
 10/07  21:00:00,152.785972137,25.5818879679,0.504657706181,0.0,6.98738001645,14.1499734587,31.3093906175,26.6424017185,3.5025,1.16448889893
 10/07  22:00:00,107.896091062,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  23:00:00,139.069315945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557950851,0.0,1.75125,1.16432950851
 10/07  24:00:00,112.009514921,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,101.8142908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,99.2543650352,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550180777,0.0,1.75125,1.16425180777
 10/08  03:00:00,96.8955712802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,102.676910742,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  05:00:00,101.782850655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,139.018506975,25.5818879679,0.00593216586373,0.0,6.98738001645,14.1499734587,154.517896088,149.851104597,3.5025,1.16429149084
 10/08  07:00:00,140.200445284,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,158.4113325,154.8888325,3.5025,0.02
 10/08  08:00:00,179.192330895,25.5818879679,0.0456801909956,0.0,6.98738001645,14.1499734587,120.691181923,117.168681923,3.5025,0.02
 10/08  09:00:00,162.528337958,25.5818879679,0.130463999132,0.0,6.98738001645,14.1499734587,87.3412600469,82.6743518938,3.5025,1.16440815306
 10/08  10:00:00,202.556065971,25.5818879679,1.39878185485,0.0,27.9495200658,27.7759469175,50.8206501913,43.7956501913,7.005,0.02
 10/08  11:00:00,233.006054119,25.5818879679,1.92214480589,0.0,27.9495200658,27.7759469175,31.9127771057,23.7430783785,7.005,1.16469872724
 10/08  12:00:00,252.123449269,25.5818879679,3.7548694402,0.0,41.9242800987,36.8599292233,11.5720533906,1.0672919003,9.34,1.1647614903
 10/08  13:00:00,258.155542101,25.5818879679,4.68264390729,0.0,41.9242800987,36.8599292233,10.5046429222,0.0,9.34,1.16464292217
 10/08  14:00:00,253.962861875,25.5818879679,5.44724326577,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  15:00:00,248.735585974,25.5818879679,6.31322351809,0.0,41.9242800987,36.8599292233,10.5046409957,0.0,9.34,1.16464099566
 10/08  16:00:00,249.670319183,25.5818879679,6.68082732249,0.0,41.9242800987,36.8599292233,10.5047150586,0.0,9.34,1.16471505864
 10/08  17:00:00,215.811600553,25.5818879679,4.53162036849,0.0,27.9495200658,27.7759469175,7.52625424485,0.501254244849,7.005,0.02
 10/08  18:00:00,216.433520375,25.5818879679,1.46146593298,0.0,13.9747600329,18.6919646116,24.4010441241,18.5664734268,4.67,1.16457069729
 10/08  19:00:00,201.226694529,25.5818879679,0.655087928863,0.0,13.9747600329,18.6919646116,65.0239747463,60.3339747463,4.67,0.02
 10/08  20:00:00,185.411887105,25.5818879679,0.373432561306,0.0,13.9747600329,18.6919646116,89.3561251527,83.5216902049,4.67,1.16443494783
 10/08  21:00:00,164.134187437,25.5818879679,0.181039998339,0.0,13.9747600329,18.6919646116,61.2851834479,56.5951834479,4.67,0.02
 10/08  22:00:00,106.322554158,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552696414,0.0,1.75125,1.16427696414
 10/08  23:00:00,137.576511539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  24:00:00,109.649737222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,99.9713357711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552063033,0.0,1.75125,1.16427063033
 10/09  02:00:00,98.0227871668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  03:00:00,96.7971874797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,102.397254729,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551103962,0.0,1.75125,1.16426103962
 10/09  05:00:00,100.776004877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,137.526997616,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,177.914259904,174.391759904,3.5025,0.02
 10/09  07:00:00,138.565640768,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,181.086458884,176.419664831,3.5025,1.1642940525
 10/09  08:00:00,179.606142325,25.5818879679,0.0946735903174,0.0,6.98738001645,14.1499734587,122.405114365,118.882614365,3.5025,0.02
 10/09  09:00:00,159.894483756,25.5818879679,0.186558130113,0.0,6.98738001645,14.1499734587,81.6112688605,78.0887688605,3.5025,0.02
 10/09  10:00:00,200.44375202,25.5818879679,1.42882791432,0.0,27.9495200658,27.7759469175,50.0356044597,41.8659688481,7.005,1.16463561161
 10/09  11:00:00,234.748699097,25.5818879679,1.97103118553,0.0,27.9495200658,27.7759469175,28.8544032579,20.6847999099,7.005,1.16460334796
 10/09  12:00:00,257.274372423,25.5818879679,4.06444899081,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  13:00:00,260.335593169,25.5818879679,4.78329080354,0.0,41.9242800987,36.8599292233,10.5047136094,0.0,9.34,1.16471360944
 10/09  14:00:00,257.817025825,25.5818879679,5.74954658357,0.0,41.9242800987,36.8599292233,10.5047062277,0.0,9.34,1.1647062277
 10/09  15:00:00,255.906044603,25.5818879679,7.46243756601,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  16:00:00,258.698309292,25.5818879679,8.42475709013,0.0,41.9242800987,36.8599292233,10.5047836454,0.0,9.34,1.16478364536
 10/09  17:00:00,224.425948124,25.5818879679,5.72461919339,0.0,27.9495200658,27.7759469175,9.53551064709,1.36589599184,7.005,1.16461465526
 10/09  18:00:00,223.633339276,25.5818879679,1.85775117881,0.0,13.9747600329,18.6919646116,12.3232755788,7.63327557884,4.67,0.02
 10/09  19:00:00,210.083420442,25.5818879679,0.911049740293,0.0,13.9747600329,18.6919646116,43.7373885043,37.9028566758,4.67,1.1645318285
 10/09  20:00:00,191.894467177,25.5818879679,0.646157566285,0.0,13.9747600329,18.6919646116,64.0430689488,59.3530689488,4.67,0.02
 10/09  21:00:00,168.859313586,25.5818879679,0.498644331349,0.0,13.9747600329,18.6919646116,35.8940887518,30.0596960183,4.67,1.1643927335
 10/09  22:00:00,112.645258248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,142.524424521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,115.269665271,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555577809,0.0,1.75125,1.16430577809
 10/10  01:00:00,108.063522441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,107.67752154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,105.43961977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921853555,0.0,2.335,1.16421853555
 10/10  04:00:00,127.18264416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,126.895810177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,178.807257998,25.5818879679,0.00203311078516,0.0,13.9747600329,18.6919646116,107.099237123,102.409237123,4.67,0.02
 10/10  07:00:00,176.411918184,25.5818879679,0.129528175495,0.0,13.9747600329,18.6919646116,110.752148148,104.917774846,4.67,1.16437330119
 10/10  08:00:00,248.121754786,25.5818879679,1.44841132891,0.0,34.9369000822,32.3179380704,71.7394828556,63.5469828556,8.1725,0.02
 10/10  09:00:00,285.639790506,25.5818879679,3.5420896785,0.0,62.886420148,41.4019203762,30.1430139753,18.4709058291,10.5075,1.16460814618
 10/10  10:00:00,287.915010385,25.5818879679,5.17814456306,0.0,62.886420148,41.4019203762,11.6722837811,0.0,10.5075,1.16478378109
 10/10  11:00:00,317.887286229,25.5818879679,7.9067617163,0.0,62.886420148,41.4019203762,11.6724283136,0.0,10.5075,1.16492831357
 10/10  12:00:00,316.775550112,25.5818879679,11.091009075,0.0,62.886420148,41.4019203762,11.6725188225,0.0,10.5075,1.16501882248
 10/10  13:00:00,323.300153807,25.5818879679,13.1752682305,0.0,62.886420148,41.4019203762,11.6725352182,0.0,10.5075,1.16503521818
 10/10  14:00:00,317.978821682,25.5818879679,15.5364416911,0.0,62.886420148,41.4019203762,11.6723153974,0.0,10.5075,1.16481539738
 10/10  15:00:00,318.46848585,25.5818879679,20.4151177879,0.0,62.886420148,41.4019203762,11.6722846236,0.0,10.5075,1.16478462358
 10/10  16:00:00,316.99463076,25.5818879679,19.7420221227,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  17:00:00,308.402911402,25.5818879679,14.7767718955,0.0,62.886420148,41.4019203762,11.6723506658,0.0,10.5075,1.16485066583
 10/10  18:00:00,300.456744287,25.5818879679,10.6546318264,0.0,41.9242800987,36.8599292233,11.994460482,1.48965559108,9.34,1.1648048909
 10/10  19:00:00,283.186042596,25.5818879679,8.27646270049,0.0,41.9242800987,36.8599292233,11.3924904223,0.88788967321,9.34,1.16460074911
 10/10  20:00:00,255.188411641,25.5818879679,6.25785583751,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/10  21:00:00,181.890175632,25.5818879679,3.80092617876,0.0,13.9747600329,18.6919646116,5.83453870942,0.0,4.67,1.16453870942
 10/10  22:00:00,126.801275707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,156.457206628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925286569,0.0,2.335,1.16425286569
 10/10  24:00:00,133.784196169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
