Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  01:00:00,121.526525569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,119.888404785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,119.330218473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921087309,0.0,2.335,1.16421087309
 10/11  04:00:00,126.386597172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,124.815076032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,174.432797159,25.5818879679,0.612828592768,0.0,13.9747600329,18.6919646116,47.7607170852,41.9264671178,4.67,1.16424996732
 10/11  07:00:00,178.946172437,25.5818879679,0.613840938711,0.0,13.9747600329,18.6919646116,73.6812439076,68.9912439076,4.67,0.02
 10/11  08:00:00,256.902407053,25.5818879679,2.05601140135,0.0,34.9369000822,32.3179380704,50.3374430969,41.0004808316,8.1725,1.1644622653
 10/11  09:00:00,294.618234113,25.5818879679,4.81078196315,0.0,62.886420148,41.4019203762,12.97716044,2.44966044004,10.5075,0.02
 10/11  10:00:00,296.735701015,25.5818879679,7.02191863714,0.0,62.886420148,41.4019203762,11.672234013,0.0,10.5075,1.16473401305
 10/11  11:00:00,318.438209632,25.5818879679,8.91708581946,0.0,62.886420148,41.4019203762,11.6725570638,0.0,10.5075,1.1650570638
 10/11  12:00:00,314.666342503,25.5818879679,11.0914715171,0.0,62.886420148,41.4019203762,11.6726501522,0.0,10.5075,1.16515015218
 10/11  13:00:00,322.320036598,25.5818879679,13.8311033652,0.0,62.886420148,41.4019203762,11.6726688379,0.0,10.5075,1.16516883788
 10/11  14:00:00,319.38095678,25.5818879679,17.664948347,0.0,62.886420148,41.4019203762,11.6724506253,0.0,10.5075,1.16495062533
 10/11  15:00:00,317.240299486,25.5818879679,20.3669984486,0.0,62.886420148,41.4019203762,11.6724220031,0.0,10.5075,1.16492200307
 10/11  16:00:00,316.571884548,25.5818879679,20.3553944179,0.0,62.886420148,41.4019203762,11.672282875,0.0,10.5075,1.16478287495
 10/11  17:00:00,310.575281703,25.5818879679,16.4689047191,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  18:00:00,303.933378503,25.5818879679,12.1682009266,0.0,41.9242800987,36.8599292233,11.3049738625,0.800206067249,9.34,1.1647677953
 10/11  19:00:00,298.162505481,25.5818879679,10.375942675,0.0,41.9242800987,36.8599292233,10.8608314842,0.356087047975,9.34,1.16474443618
 10/11  20:00:00,267.233299466,25.5818879679,7.54827346736,0.0,34.9369000822,32.3179380704,8.88637795431,0.693877954308,8.1725,0.02
 10/11  21:00:00,189.565509312,25.5818879679,4.64447719997,0.0,13.9747600329,18.6919646116,5.83456343683,0.0,4.67,1.16456343683
 10/11  22:00:00,128.665965751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,158.469037659,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932327532,0.0,2.335,1.16432327532
 10/11  24:00:00,137.712625116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,126.580699952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,124.972469286,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924013837,0.0,2.335,1.16424013837
 10/12  03:00:00,123.830785862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  04:00:00,130.478167983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,129.253087674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,181.427181877,25.5818879679,1.32255193658,0.0,13.9747600329,18.6919646116,15.2871226046,9.45286921386,4.67,1.16425339075
 10/12  07:00:00,187.303538874,25.5818879679,1.17123793653,0.0,13.9747600329,18.6919646116,42.0901759373,37.4001759373,4.67,0.02
 10/12  08:00:00,264.245762206,25.5818879679,3.10767178121,0.0,34.9369000822,32.3179380704,30.197208445,20.8602176402,8.1725,1.16449080476
 10/12  09:00:00,298.12229987,25.5818879679,5.74955381138,0.0,62.886420148,41.4019203762,11.0785540425,0.551054042484,10.5075,0.02
 10/12  10:00:00,297.500144965,25.5818879679,7.17178645424,0.0,62.886420148,41.4019203762,11.6722106556,0.0,10.5075,1.16471065556
 10/12  11:00:00,320.121218392,25.5818879679,10.0377451472,0.0,62.886420148,41.4019203762,11.6724884778,0.0,10.5075,1.1649884778
 10/12  12:00:00,316.002486106,25.5818879679,11.5710436735,0.0,62.886420148,41.4019203762,11.6725692138,0.0,10.5075,1.16506921384
 10/12  13:00:00,320.687798773,25.5818879679,12.770200965,0.0,62.886420148,41.4019203762,11.6725934276,0.0,10.5075,1.16509342764
 10/12  14:00:00,313.367564749,25.5818879679,13.6090647591,0.0,62.886420148,41.4019203762,11.6724103164,0.0,10.5075,1.16491031644
 10/12  15:00:00,307.740651577,25.5818879679,13.7560816348,0.0,62.886420148,41.4019203762,11.6723989573,0.0,10.5075,1.16489895733
 10/12  16:00:00,307.051129428,25.5818879679,13.7316830317,0.0,62.886420148,41.4019203762,11.6724501347,0.0,10.5075,1.16495013471
 10/12  17:00:00,305.052382219,25.5818879679,13.0959475717,0.0,62.886420148,41.4019203762,11.6723250512,0.0,10.5075,1.1648250512
 10/12  18:00:00,303.863836552,25.5818879679,11.3601524133,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/12  19:00:00,300.532760963,25.5818879679,10.480395113,0.0,41.9242800987,36.8599292233,10.5046056025,0.0,9.34,1.1646056025
 10/12  20:00:00,274.325197833,25.5818879679,8.91467231732,0.0,34.9369000822,32.3179380704,9.33709641772,0.0,8.1725,1.16459641772
 10/12  21:00:00,195.7101828,25.5818879679,6.27572249448,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/12  22:00:00,132.220310207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993209254,0.0,2.335,1.1643209254
 10/12  23:00:00,160.362359112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,140.060782287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,129.143400466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992134254,0.0,2.335,1.1642134254
 10/13  02:00:00,128.394670145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,127.380144292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,153.435134151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,152.74942071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925228928,0.0,2.335,1.16425228928
 10/13  06:00:00,203.831956373,25.5818879679,1.40473220984,0.0,13.9747600329,18.6919646116,11.2604716692,6.57047166924,4.67,0.02
 10/13  07:00:00,200.115056084,25.5818879679,1.16327090586,0.0,13.9747600329,18.6919646116,43.4296483767,38.7396483767,4.67,0.02
 10/13  08:00:00,265.851919224,25.5818879679,3.25789453847,0.0,34.9369000822,32.3179380704,28.3308378812,18.9937920439,8.1725,1.16454583736
 10/13  09:00:00,301.643227104,25.5818879679,6.40580026137,0.0,62.886420148,41.4019203762,11.6720917127,0.0,10.5075,1.16459171271
 10/13  10:00:00,302.735115455,25.5818879679,9.02293783267,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/13  11:00:00,323.496439427,25.5818879679,11.4344768351,0.0,62.886420148,41.4019203762,11.6724453532,0.0,10.5075,1.16494535317
 10/13  12:00:00,323.568920694,25.5818879679,14.8506824945,0.0,62.886420148,41.4019203762,11.6725136098,0.0,10.5075,1.16501360983
 10/13  13:00:00,331.934590743,25.5818879679,18.0642290996,0.0,62.886420148,41.4019203762,11.6725433621,0.0,10.5075,1.16504336208
 10/13  14:00:00,328.304305011,25.5818879679,21.9669920111,0.0,62.886420148,41.4019203762,11.672395714,0.0,10.5075,1.16489571404
 10/13  15:00:00,321.041345593,25.5818879679,21.8586682392,0.0,62.886420148,41.4019203762,11.6724018127,0.0,10.5075,1.16490181275
 10/13  16:00:00,311.810915606,25.5818879679,16.6668167632,0.0,62.886420148,41.4019203762,11.6724523092,0.0,10.5075,1.16495230918
 10/13  17:00:00,311.250759595,25.5818879679,16.2037727346,0.0,62.886420148,41.4019203762,11.672326132,0.0,10.5075,1.16482613202
 10/13  18:00:00,308.305503084,25.5818879679,13.7488139265,0.0,41.9242800987,36.8599292233,10.5047559858,0.0,9.34,1.16475598579
 10/13  19:00:00,293.397724284,25.5818879679,11.771124256,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/13  20:00:00,267.107648836,25.5818879679,9.48420564395,0.0,34.9369000822,32.3179380704,9.33714375618,0.0,8.1725,1.16464375618
 10/13  21:00:00,188.281959679,25.5818879679,6.2475018242,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/13  22:00:00,131.665679112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939441405,0.0,2.335,1.16439441405
 10/13  23:00:00,159.988813954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,140.807127417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,127.40325756,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554639885,0.0,1.75125,1.16429639885
 10/14  02:00:00,126.251931568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,125.226380597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,132.713462298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547573422,0.0,1.75125,1.16422573422
 10/14  05:00:00,130.519756064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  06:00:00,167.421502576,25.5818879679,0.866074396604,0.0,6.98738001645,14.1499734587,21.3238861765,17.8013861765,3.5025,0.02
 10/14  07:00:00,171.966280371,25.5818879679,0.736993763475,0.0,6.98738001645,14.1499734587,57.2216112412,52.5546042914,3.5025,1.16450694975
 10/14  08:00:00,231.691719445,25.5818879679,1.32464845053,0.0,20.9621400493,23.2339557645,51.9966606478,46.1391606478,5.8375,0.02
 10/14  09:00:00,255.381310791,25.5818879679,3.04081781574,0.0,41.9242800987,36.8599292233,41.347999869,30.8434542051,9.34,1.16454566385
 10/14  10:00:00,275.657125258,25.5818879679,3.67279393317,0.0,62.886420148,41.4019203762,29.5805465374,17.9082699128,10.5075,1.16477662458
 10/14  11:00:00,292.556006427,25.5818879679,3.98192626504,0.0,62.886420148,41.4019203762,22.8285395523,11.1559691366,10.5075,1.16507041573
 10/14  12:00:00,276.080694399,25.5818879679,4.2407489442,0.0,62.886420148,41.4019203762,19.6852532527,8.01260313883,10.5075,1.16515011383
 10/14  13:00:00,275.089084744,25.5818879679,4.51510108681,0.0,62.886420148,41.4019203762,14.0500880448,2.37740011721,10.5075,1.16518792762
 10/14  14:00:00,270.901821014,25.5818879679,4.99469199164,0.0,62.886420148,41.4019203762,11.6724288177,0.0,10.5075,1.16492881774
 10/14  15:00:00,266.866943535,25.5818879679,5.40242637218,0.0,62.886420148,41.4019203762,10.8987755859,0.0,10.5075,0.391275585915
 10/14  16:00:00,265.803882005,25.5818879679,5.43207776484,0.0,62.886420148,41.4019203762,11.3009330391,0.0,10.5075,0.7934330391
 10/14  17:00:00,262.782431211,25.5818879679,4.87707091917,0.0,62.886420148,41.4019203762,19.5770432931,7.90471973912,10.5075,1.164823554
 10/14  18:00:00,250.714161614,25.5818879679,2.84834135487,0.0,34.9369000822,32.3179380704,46.7747702266,37.437440391,8.1725,1.16482983558
 10/14  19:00:00,207.170007336,25.5818879679,1.25807872489,0.0,20.9621400493,23.2339557645,67.1571743579,60.1550118259,5.8375,1.16466253194
 10/14  20:00:00,192.33368645,25.5818879679,0.96350521751,0.0,20.9621400493,23.2339557645,76.5778049568,70.7203049568,5.8375,0.02
 10/14  21:00:00,143.267838571,25.5818879679,0.374460679898,0.0,6.98738001645,14.1499734587,48.3992271048,43.7322099243,3.5025,1.16451718058
 10/14  22:00:00,99.0871688285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,130.533911772,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564236692,0.0,1.75125,1.16439236692
 10/14  24:00:00,102.328250445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  01:00:00,93.5275292811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,91.5677288057,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551470957,0.0,1.75125,1.16426470957
 10/15  03:00:00,88.4370244871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  04:00:00,93.338452824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,92.1958068357,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550071957,0.0,1.75125,1.16425071957
 10/15  06:00:00,129.973130668,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,207.726685506,204.204185506,3.5025,0.02
 10/15  07:00:00,129.452017195,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,217.124191243,213.601691243,3.5025,0.02
 10/15  08:00:00,169.644375918,25.5818879679,0.0204526335703,0.0,6.98738001645,14.1499734587,159.047802574,154.380929296,3.5025,1.16437327807
 10/15  09:00:00,158.339953481,25.5818879679,0.0762003764744,0.0,6.98738001645,14.1499734587,114.651217382,111.128717382,3.5025,0.02
 10/15  10:00:00,205.248881347,25.5818879679,0.662324776741,0.0,27.9495200658,27.7759469175,78.2319600502,70.062382011,7.005,1.16457803917
 10/15  11:00:00,238.678893745,25.5818879679,1.30727039245,0.0,27.9495200658,27.7759469175,49.8417126176,42.8167126176,7.005,0.02
 10/15  12:00:00,261.654753272,25.5818879679,3.51847873067,0.0,41.9242800987,36.8599292233,22.1627954901,11.6581485145,9.34,1.16464697555
 10/15  13:00:00,263.714465641,25.5818879679,4.02235221796,0.0,41.9242800987,36.8599292233,10.8452083551,0.340504620184,9.34,1.16470373492
 10/15  14:00:00,249.870553398,25.5818879679,3.69013275945,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  15:00:00,233.101019849,25.5818879679,4.06818622731,0.0,41.9242800987,36.8599292233,10.5047190666,0.0,9.34,1.16471906663
 10/15  16:00:00,225.848756919,25.5818879679,4.39450820922,0.0,41.9242800987,36.8599292233,14.801815641,4.29701269789,9.34,1.16480294316
 10/15  17:00:00,191.11900774,25.5818879679,2.23368552707,0.0,27.9495200658,27.7759469175,42.5159057955,34.3462711879,7.005,1.1646346076
 10/15  18:00:00,205.893577975,25.5818879679,0.636497373199,0.0,13.9747600329,18.6919646116,73.395815638,68.705815638,4.67,0.02
 10/15  19:00:00,192.496833261,25.5818879679,0.269110409557,0.0,13.9747600329,18.6919646116,96.7263554894,90.8918153717,4.67,1.16454011767
 10/15  20:00:00,180.411197356,25.5818879679,0.0499056243236,0.0,13.9747600329,18.6919646116,109.861940194,105.171940194,4.67,0.02
 10/15  21:00:00,161.583044917,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,76.81262253,70.9782480659,4.67,1.1643744641
 10/15  22:00:00,104.421280408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,136.378509142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,108.620815243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551436818,0.0,1.75125,1.16426436818
 10/16  01:00:00,101.843814595,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,99.9391399093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,98.5340345416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,104.107959595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923533724,0.0,2.335,1.16423533724
 10/16  05:00:00,102.576142672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,150.58791837,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,179.881317145,175.191317145,4.67,0.02
 10/16  07:00:00,148.932826794,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,189.395686072,183.561318326,4.67,1.16436774537
 10/16  08:00:00,227.724349677,25.5818879679,0.266413517573,0.0,34.9369000822,32.3179380704,147.664147729,139.471647729,8.1725,0.02
 10/16  09:00:00,269.846773419,25.5818879679,1.88967693067,0.0,62.886420148,41.4019203762,82.501170306,70.8289999395,10.5075,1.16467036651
 10/16  10:00:00,272.229121272,25.5818879679,3.00447605802,0.0,62.886420148,41.4019203762,43.1841945264,31.5119832768,10.5075,1.16471124954
 10/16  11:00:00,300.333156072,25.5818879679,3.76270991056,0.0,62.886420148,41.4019203762,16.3975388034,4.72493882963,10.5075,1.16509997374
 10/16  12:00:00,291.680795625,25.5818879679,5.31702349977,0.0,62.886420148,41.4019203762,11.6727219554,0.0,10.5075,1.1652219554
 10/16  13:00:00,292.599522682,25.5818879679,6.5544383683,0.0,62.886420148,41.4019203762,11.6725107052,0.0,10.5075,1.1650107052
 10/16  14:00:00,290.17975196,25.5818879679,7.90087495116,0.0,62.886420148,41.4019203762,11.6725063594,0.0,10.5075,1.16500635939
 10/16  15:00:00,285.162637224,25.5818879679,9.32633195257,0.0,62.886420148,41.4019203762,11.6722826988,0.0,10.5075,1.16478269885
 10/16  16:00:00,287.183013339,25.5818879679,9.75836795049,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  17:00:00,286.888987977,25.5818879679,8.62295027635,0.0,62.886420148,41.4019203762,11.6723634272,0.0,10.5075,1.16486342716
 10/16  18:00:00,286.362385971,25.5818879679,5.51607942158,0.0,41.9242800987,36.8599292233,11.909237587,1.40440742416,9.34,1.1648301628
 10/16  19:00:00,271.028301497,25.5818879679,3.65770723602,0.0,41.9242800987,36.8599292233,18.0903893145,7.58575405247,9.34,1.164635262
 10/16  20:00:00,240.487197872,25.5818879679,2.41230246535,0.0,34.9369000822,32.3179380704,39.3057987514,31.1132987514,8.1725,0.02
 10/16  21:00:00,171.405750799,25.5818879679,0.756984355151,0.0,13.9747600329,18.6919646116,20.296353419,14.4618929973,4.67,1.16446042172
 10/16  22:00:00,114.656793777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,144.4264201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930115822,0.0,2.335,1.16430115822
 10/16  24:00:00,118.242205318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,108.350511737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,106.293455995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921161936,0.0,2.335,1.16421161936
 10/17  03:00:00,104.534212789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  04:00:00,126.142734945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,125.5272689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,176.278219872,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,119.734498011,113.900257208,4.67,1.16424080282
 10/17  07:00:00,171.957949573,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,121.812534034,117.122534034,4.67,0.02
 10/17  08:00:00,241.821146166,25.5818879679,1.07042013527,0.0,34.9369000822,32.3179380704,91.1627226832,81.825690443,8.1725,1.16453224017
 10/17  09:00:00,277.387427002,25.5818879679,2.81558966892,0.0,62.886420148,41.4019203762,51.4013974265,40.8738974265,10.5075,0.02
 10/17  10:00:00,276.19886391,25.5818879679,3.76661621132,0.0,62.886420148,41.4019203762,22.3734384272,10.7011168105,10.5075,1.16482161677
 10/17  11:00:00,307.29003691,25.5818879679,5.28998490343,0.0,62.886420148,41.4019203762,11.6724369233,0.0,10.5075,1.16493692334
 10/17  12:00:00,297.912707057,25.5818879679,6.31524513423,0.0,62.886420148,41.4019203762,11.6725309633,0.0,10.5075,1.16503096328
 10/17  13:00:00,300.227781995,25.5818879679,7.86949148992,0.0,62.886420148,41.4019203762,11.67256767,0.0,10.5075,1.16506767002
 10/17  14:00:00,298.684977305,25.5818879679,9.63867719377,0.0,62.886420148,41.4019203762,11.6723935101,0.0,10.5075,1.16489351008
 10/17  15:00:00,297.006299571,25.5818879679,10.9646461764,0.0,62.886420148,41.4019203762,11.6723931823,0.0,10.5075,1.16489318234
 10/17  16:00:00,295.338034658,25.5818879679,10.626742964,0.0,62.886420148,41.4019203762,11.672456449,0.0,10.5075,1.16495644902
 10/17  17:00:00,289.585993272,25.5818879679,8.78577192321,0.0,62.886420148,41.4019203762,12.6625193298,0.990178097774,10.5075,1.164841232
 10/17  18:00:00,286.556309909,25.5818879679,5.74141991686,0.0,41.9242800987,36.8599292233,10.1381083801,0.778108380123,9.34,0.02
 10/17  19:00:00,265.366864866,25.5818879679,4.13435206704,0.0,41.9242800987,36.8599292233,11.9437846777,1.43915537396,9.34,1.16462930374
 10/17  20:00:00,236.350343674,25.5818879679,2.98328347036,0.0,34.9369000822,32.3179380704,25.2944087502,15.9572784687,8.1725,1.16463028154
 10/17  21:00:00,168.649653299,25.5818879679,1.08685692572,0.0,13.9747600329,18.6919646116,8.94937085089,4.25937085089,4.67,0.02
 10/17  22:00:00,116.258437156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935882745,0.0,2.335,1.16435882745
 10/17  23:00:00,146.180647466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  24:00:00,120.248479627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,110.546700314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925352189,0.0,2.335,1.16425352189
 10/18  02:00:00,109.189127153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  03:00:00,106.933592897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,112.654716571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,111.332382809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923125257,0.0,2.335,1.16423125257
 10/18  06:00:00,160.650776831,25.5818879679,0.0193668945449,0.0,13.9747600329,18.6919646116,96.9213744076,92.2313744076,4.67,0.02
 10/18  07:00:00,163.672844911,25.5818879679,0.116748012115,0.0,13.9747600329,18.6919646116,111.838412259,107.148412259,4.67,0.02
 10/18  08:00:00,241.888530687,25.5818879679,1.03838031712,0.0,34.9369000822,32.3179380704,92.2470462761,82.9099866292,8.1725,1.1645596469
 10/18  09:00:00,277.161736257,25.5818879679,2.70219534846,0.0,62.886420148,41.4019203762,57.8091019013,46.1369450634,10.5075,1.16465683787
 10/18  10:00:00,279.097368897,25.5818879679,3.86386736968,0.0,62.886420148,41.4019203762,21.3086131391,10.7811131391,10.5075,0.02
 10/18  11:00:00,310.546815732,25.5818879679,5.889743758,0.0,62.886420148,41.4019203762,11.6725272593,0.0,10.5075,1.16502725929
 10/18  12:00:00,307.088615817,25.5818879679,7.81596815538,0.0,62.886420148,41.4019203762,11.6726086133,0.0,10.5075,1.16510861328
 10/18  13:00:00,312.997877336,25.5818879679,10.1356742285,0.0,62.886420148,41.4019203762,11.6726509424,0.0,10.5075,1.16515094239
 10/18  14:00:00,306.707753504,25.5818879679,10.9720766237,0.0,62.886420148,41.4019203762,11.6725129819,0.0,10.5075,1.16501298189
 10/18  15:00:00,302.072103201,25.5818879679,11.4725127024,0.0,62.886420148,41.4019203762,11.672339141,0.0,10.5075,1.16483914098
 10/18  16:00:00,303.197145967,25.5818879679,12.021143775,0.0,62.886420148,41.4019203762,11.6723987075,0.0,10.5075,1.16489870754
 10/18  17:00:00,300.92071013,25.5818879679,11.2127313225,0.0,62.886420148,41.4019203762,11.6724768208,0.0,10.5075,1.16497682083
 10/18  18:00:00,298.142098743,25.5818879679,8.19140328293,0.0,41.9242800987,36.8599292233,11.8789452945,1.37421079878,9.34,1.16473449575
 10/18  19:00:00,282.768747549,25.5818879679,5.54325154775,0.0,41.9242800987,36.8599292233,11.3595676058,1.99956760583,9.34,0.02
 10/18  20:00:00,253.051016683,25.5818879679,3.62460994759,0.0,34.9369000822,32.3179380704,16.1031963958,6.76603777667,8.1725,1.16465861912
 10/18  21:00:00,180.035438645,25.5818879679,1.54811639271,0.0,13.9747600329,18.6919646116,6.01429541577,0.179737204093,4.67,1.16455821168
 10/18  22:00:00,122.028856302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,151.949956777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,127.569967246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924472224,0.0,2.335,1.16424472224
 10/19  01:00:00,117.668862503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,116.601602035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,115.602949236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,122.21947789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924931584,0.0,2.335,1.16424931584
 10/19  05:00:00,121.222728896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  06:00:00,172.258207508,25.5818879679,0.248646999678,0.0,13.9747600329,18.6919646116,66.7339410376,62.0439410376,4.67,0.02
 10/19  07:00:00,176.907722607,25.5818879679,0.352016300226,0.0,13.9747600329,18.6919646116,89.4926272546,83.6582416723,4.67,1.1643855823
 10/19  08:00:00,254.924177466,25.5818879679,1.52300745527,0.0,34.9369000822,32.3179380704,66.1455850879,57.9530850879,8.1725,0.02
 10/19  09:00:00,291.280539448,25.5818879679,3.92649434048,0.0,62.886420148,41.4019203762,28.0214459784,16.3492496249,10.5075,1.16469635342
 10/19  10:00:00,295.828909839,25.5818879679,6.36922051568,0.0,62.886420148,41.4019203762,11.6722443254,0.0,10.5075,1.16474432544
 10/19  11:00:00,319.963071872,25.5818879679,8.68959249379,0.0,62.886420148,41.4019203762,11.6726437169,0.0,10.5075,1.16514371687
 10/19  12:00:00,317.88838743,25.5818879679,11.4890412707,0.0,62.886420148,41.4019203762,11.6725299266,0.0,10.5075,1.16502992656
 10/19  13:00:00,324.745122679,25.5818879679,13.7347454007,0.0,62.886420148,41.4019203762,11.6725686072,0.0,10.5075,1.16506860717
 10/19  14:00:00,315.757631431,25.5818879679,14.2031269068,0.0,62.886420148,41.4019203762,11.6723638664,0.0,10.5075,1.16486386642
 10/19  15:00:00,314.736877117,25.5818879679,17.4272610982,0.0,62.886420148,41.4019203762,11.6723524642,0.0,10.5075,1.16485246421
 10/19  16:00:00,319.452346652,25.5818879679,21.1171979932,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  17:00:00,314.407123265,25.5818879679,17.8987856585,0.0,62.886420148,41.4019203762,11.6724406916,0.0,10.5075,1.16494069159
 10/19  18:00:00,303.94204441,25.5818879679,10.7129797304,0.0,41.9242800987,36.8599292233,11.6637996876,1.15897481877,9.34,1.16482486886
 10/19  19:00:00,288.322965395,25.5818879679,7.57201469113,0.0,41.9242800987,36.8599292233,11.5942842682,1.0895603709,9.34,1.16472389726
 10/19  20:00:00,258.658227958,25.5818879679,5.19505479623,0.0,34.9369000822,32.3179380704,8.65279618125,0.460296181247,8.1725,0.02
 10/19  21:00:00,183.225822402,25.5818879679,2.64134909721,0.0,13.9747600329,18.6919646116,5.83455455146,0.0,4.67,1.16455455146
 10/19  22:00:00,124.574563553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,155.239901869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932026458,0.0,2.335,1.16432026458
 10/19  24:00:00,133.604350828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,124.401238515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,124.740746452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924159683,0.0,2.335,1.16424159683
 10/20  03:00:00,124.971362643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,151.679396785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,151.610764908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,198.597505596,25.5818879679,0.850569141628,0.0,13.9747600329,18.6919646116,36.0446910761,30.2104315928,4.67,1.16425948331
 10/20  07:00:00,184.394000842,25.5818879679,0.370747809202,0.0,13.9747600329,18.6919646116,90.7472258107,86.0572258107,4.67,0.02
 10/20  08:00:00,240.882626416,25.5818879679,1.04733668093,0.0,34.9369000822,32.3179380704,88.8271985498,79.4901831285,8.1725,1.16451542123
 10/20  09:00:00,267.650484625,25.5818879679,2.74548173868,0.0,62.886420148,41.4019203762,60.9195921644,50.3920921644,10.5075,0.02
 10/20  10:00:00,258.066638063,25.5818879679,3.41592152585,0.0,62.886420148,41.4019203762,44.3210859529,32.6488282186,10.5075,1.16475773433
 10/20  11:00:00,284.542296705,25.5818879679,4.1526116688,0.0,62.886420148,41.4019203762,25.2306755023,13.5581145305,10.5075,1.16506097187
 10/20  12:00:00,268.837032061,25.5818879679,4.81330970949,0.0,62.886420148,41.4019203762,13.8926201242,2.21995692093,10.5075,1.16516320331
 10/20  13:00:00,267.595651376,25.5818879679,5.67325181667,0.0,62.886420148,41.4019203762,11.6727074695,0.0,10.5075,1.16520746947
 10/20  14:00:00,274.036122017,25.5818879679,8.36590355541,0.0,62.886420148,41.4019203762,11.672538812,0.0,10.5075,1.16503881198
 10/20  15:00:00,281.924407895,25.5818879679,8.05775521686,0.0,62.886420148,41.4019203762,11.6723529834,0.0,10.5075,1.1648529834
 10/20  16:00:00,279.846331739,25.5818879679,7.20334479683,0.0,62.886420148,41.4019203762,11.6724206055,0.0,10.5075,1.16492060548
 10/20  17:00:00,262.812951704,25.5818879679,6.64045607333,0.0,62.886420148,41.4019203762,12.4575223853,0.785213974972,10.5075,1.16480841029
 10/20  18:00:00,257.743574236,25.5818879679,4.58249572026,0.0,41.9242800987,36.8599292233,26.1886890962,15.6839367954,9.34,1.16475230073
 10/20  19:00:00,230.142336044,25.5818879679,2.91562222274,0.0,41.9242800987,36.8599292233,70.3597908551,60.9997908551,9.34,0.02
 10/20  20:00:00,200.492062479,25.5818879679,1.4285779095,0.0,34.9369000822,32.3179380704,105.620025954,96.282873936,8.1725,1.16465201766
 10/20  21:00:00,142.632687568,25.5818879679,0.225072359492,0.0,13.9747600329,18.6919646116,85.821890329,81.131890329,4.67,0.02
 10/20  22:00:00,92.4362150751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994094178,0.0,2.335,1.1644094178
 10/20  23:00:00,125.948604781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,96.7974787257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,86.8388324631,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556692067,0.0,1.75125,1.16431692067
 10/21  02:00:00,85.6953880853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  03:00:00,84.7167112262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,90.0371792873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155017111,0.0,1.75125,1.1642517111
 10/21  05:00:00,88.4531674367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  06:00:00,125.545891273,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,255.733903518,252.211403518,3.5025,0.02
 10/21  07:00:00,122.422027933,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,255.43396505,250.767034511,3.5025,1.16443053856
 10/21  08:00:00,186.420470407,25.5818879679,0.0311031606371,0.0,20.9621400493,23.2339557645,201.266122969,195.408622969,5.8375,0.02
 10/21  09:00:00,212.841597452,25.5818879679,0.723259968022,0.0,41.9242800987,36.8599292233,129.105603932,118.600958718,9.34,1.16464521461
 10/21  10:00:00,245.887912512,25.5818879679,2.43701869716,0.0,62.886420148,41.4019203762,77.1338263048,65.4614770843,10.5075,1.16484922055
 10/21  11:00:00,280.230222413,25.5818879679,3.5967600655,0.0,62.886420148,41.4019203762,43.6643725055,31.9919274065,10.5075,1.16494509908
 10/21  12:00:00,266.292823176,25.5818879679,4.4207363653,0.0,62.886420148,41.4019203762,22.7941273262,11.1215990265,10.5075,1.16502829969
 10/21  13:00:00,264.929470512,25.5818879679,5.26730593791,0.0,62.886420148,41.4019203762,12.1868403078,0.514259260593,10.5075,1.1650810472
 10/21  14:00:00,262.738319354,25.5818879679,6.05311978905,0.0,62.886420148,41.4019203762,11.6723671578,0.0,10.5075,1.16486715778
 10/21  15:00:00,261.968289982,25.5818879679,6.64856753642,0.0,62.886420148,41.4019203762,11.6724501868,0.0,10.5075,1.16495018683
 10/21  16:00:00,263.966661383,25.5818879679,7.07998071107,0.0,62.886420148,41.4019203762,11.6723154277,0.0,10.5075,1.16481542768
 10/21  17:00:00,263.080616835,25.5818879679,6.65272250621,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/21  18:00:00,249.14747565,25.5818879679,3.0694419469,0.0,34.9369000822,32.3179380704,37.1055001812,27.7680731644,8.1725,1.16492701678
 10/21  19:00:00,204.101334898,25.5818879679,0.887558408028,0.0,20.9621400493,23.2339557645,82.2289693303,75.2267695502,5.8375,1.16469978016
 10/21  20:00:00,190.72362721,25.5818879679,0.52639907972,0.0,20.9621400493,23.2339557645,106.09909082,99.0970061341,5.8375,1.16458468559
 10/21  21:00:00,139.593976435,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,87.3451302207,83.8226302207,3.5025,0.02
 10/21  22:00:00,95.6892490678,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562627515,0.0,1.75125,1.16437627515
 10/21  23:00:00,128.316432854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,99.5183289403,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,90.9181263276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551902498,0.0,1.75125,1.16426902498
 10/22  02:00:00,89.1841710795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,87.7327201099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,93.0727523554,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552006762,0.0,1.75125,1.16427006762
 10/22  05:00:00,91.6164512528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,128.753091776,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,280.292370874,276.769870874,3.5025,0.02
 10/22  07:00:00,126.742233463,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,267.800948047,263.134130125,3.5025,1.16431792177
 10/22  08:00:00,165.462583176,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,188.58760794,185.06510794,3.5025,0.02
 10/22  09:00:00,151.475365778,25.5818879679,0.0878622069372,0.0,6.98738001645,14.1499734587,129.079350884,125.556850884,3.5025,0.02
 10/22  10:00:00,193.893908402,25.5818879679,0.718066472854,0.0,27.9495200658,27.7759469175,78.4948147826,70.325168516,7.005,1.16464626669
 10/22  11:00:00,227.205610464,25.5818879679,1.44617320262,0.0,27.9495200658,27.7759469175,47.6244374984,39.4547514388,7.005,1.16468605965
 10/22  12:00:00,248.684639151,25.5818879679,4.09105131005,0.0,41.9242800987,36.8599292233,12.0813470159,2.72134701588,9.34,0.02
 10/22  13:00:00,249.293343635,25.5818879679,4.54330297002,0.0,41.9242800987,36.8599292233,10.5046631911,0.0,9.34,1.16466319108
 10/22  14:00:00,246.257414857,25.5818879679,4.45734933736,0.0,41.9242800987,36.8599292233,10.5046890918,0.0,9.34,1.16468909177
 10/22  15:00:00,243.23901704,25.5818879679,4.9029047198,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  16:00:00,244.722927211,25.5818879679,4.93865174865,0.0,41.9242800987,36.8599292233,10.5047877752,0.0,9.34,1.1647877752
 10/22  17:00:00,212.699218614,25.5818879679,3.13816127964,0.0,27.9495200658,27.7759469175,8.81648371268,0.64683351861,7.005,1.16465019407
 10/22  18:00:00,220.085757259,25.5818879679,1.09789010275,0.0,13.9747600329,18.6919646116,34.9026366353,30.2126366353,4.67,0.02
 10/22  19:00:00,205.114281681,25.5818879679,0.718293231932,0.0,13.9747600329,18.6919646116,60.4876875968,54.6530770708,4.67,1.164610526
 10/22  20:00:00,191.392389206,25.5818879679,0.564665252827,0.0,13.9747600329,18.6919646116,72.0386366781,66.2041465201,4.67,1.16449015799
 10/22  21:00:00,171.515587574,25.5818879679,0.546947245894,0.0,13.9747600329,18.6919646116,30.95267346,26.26267346,4.67,0.02
 10/22  22:00:00,114.202655367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,145.249812071,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549453363,0.0,1.75125,1.16424453363
 10/22  24:00:00,119.767102574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,111.984795793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,110.758129477,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992207274,0.0,2.335,1.1642207274
 10/23  03:00:00,110.463694282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  04:00:00,117.899997897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,116.880534109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,166.98268975,25.5818879679,0.0972916209907,0.0,13.9747600329,18.6919646116,84.2059468979,78.3716903936,4.67,1.16425650432
 10/23  07:00:00,171.108416168,25.5818879679,0.178816784778,0.0,13.9747600329,18.6919646116,102.626347937,97.9363479374,4.67,0.02
 10/23  08:00:00,250.264173293,25.5818879679,1.27062231861,0.0,34.9369000822,32.3179380704,76.5883975184,67.2513941865,8.1725,1.16450333192
 10/23  09:00:00,288.92850901,25.5818879679,3.69365016906,0.0,62.886420148,41.4019203762,25.150373714,14.622873714,10.5075,0.02
 10/23  10:00:00,286.753692403,25.5818879679,5.17617237576,0.0,62.886420148,41.4019203762,11.672254391,0.0,10.5075,1.16475439096
 10/23  11:00:00,316.88527218,25.5818879679,7.54499315211,0.0,62.886420148,41.4019203762,11.6725675116,0.0,10.5075,1.16506751158
 10/23  12:00:00,313.450355005,25.5818879679,9.59811646671,0.0,62.886420148,41.4019203762,11.6726780768,0.0,10.5075,1.16517807682
 10/23  13:00:00,319.887954662,25.5818879679,11.7637445021,0.0,62.886420148,41.4019203762,11.6727300895,0.0,10.5075,1.16523008954
 10/23  14:00:00,315.657067103,25.5818879679,13.8432413267,0.0,62.886420148,41.4019203762,11.6723575849,0.0,10.5075,1.1648575849
 10/23  15:00:00,311.001585035,25.5818879679,14.4973126371,0.0,62.886420148,41.4019203762,11.6723867347,0.0,10.5075,1.16488673473
 10/23  16:00:00,311.054676473,25.5818879679,14.8032680431,0.0,62.886420148,41.4019203762,11.6724618007,0.0,10.5075,1.16496180074
 10/23  17:00:00,309.359827029,25.5818879679,14.335287555,0.0,62.886420148,41.4019203762,11.6723556408,0.0,10.5075,1.16485564076
 10/23  18:00:00,305.320810806,25.5818879679,10.6913173728,0.0,41.9242800987,36.8599292233,12.0909211859,1.58611539085,9.34,1.16480579503
 10/23  19:00:00,292.934414121,25.5818879679,8.26048130123,0.0,41.9242800987,36.8599292233,10.3400827597,0.980082759686,9.34,0.02
 10/23  20:00:00,264.021226974,25.5818879679,5.81165944933,0.0,34.9369000822,32.3179380704,9.33721070741,0.0,8.1725,1.16471070741
 10/23  21:00:00,188.173822442,25.5818879679,3.72520906629,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/23  22:00:00,128.56928098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941546279,0.0,2.335,1.16441546279
 10/23  23:00:00,159.0715871,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,139.461838937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921383087,0.0,2.335,1.16421383087
 10/24  01:00:00,128.837323177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,127.067633177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  03:00:00,126.818337184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,153.800894879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922182279,0.0,2.335,1.16422182279
 10/24  05:00:00,151.599126035,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,198.10356771,25.5818879679,0.882939135701,0.0,13.9747600329,18.6919646116,29.6121765607,24.9221765607,4.67,0.02
 10/24  07:00:00,183.883263572,25.5818879679,0.561530602582,0.0,13.9747600329,18.6919646116,77.4292837618,71.5948837883,4.67,1.16439997347
 10/24  08:00:00,242.306514413,25.5818879679,1.4023856855,0.0,34.9369000822,32.3179380704,71.9390973369,63.7465973369,8.1725,0.02
 10/24  09:00:00,268.402810676,25.5818879679,3.26539996244,0.0,62.886420148,41.4019203762,48.4312772025,36.7591519002,10.5075,1.16462530231
 10/24  10:00:00,260.394536872,25.5818879679,4.23326501839,0.0,62.886420148,41.4019203762,25.1827397787,13.510372571,10.5075,1.16486720766
 10/24  11:00:00,291.392822587,25.5818879679,5.13754667702,0.0,62.886420148,41.4019203762,11.6726030407,0.0,10.5075,1.16510304071
 10/24  12:00:00,278.583134379,25.5818879679,6.18568026931,0.0,62.886420148,41.4019203762,11.6727479776,0.0,10.5075,1.16524797761
 10/24  13:00:00,279.665954676,25.5818879679,7.08559287556,0.0,62.886420148,41.4019203762,11.6725516558,0.0,10.5075,1.16505165584
 10/24  14:00:00,277.87333473,25.5818879679,7.75858806682,0.0,62.886420148,41.4019203762,11.6723555688,0.0,10.5075,1.16485556885
 10/24  15:00:00,276.291878333,25.5818879679,8.48329238948,0.0,62.886420148,41.4019203762,11.6723553307,0.0,10.5075,1.16485533075
 10/24  16:00:00,276.554370986,25.5818879679,8.55720367975,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  17:00:00,271.186545459,25.5818879679,7.36574836571,0.0,62.886420148,41.4019203762,12.3349092021,0.662452779211,10.5075,1.16495642286
 10/24  18:00:00,272.319519738,25.5818879679,5.18661144115,0.0,41.9242800987,36.8599292233,11.0602887857,0.555533216765,9.34,1.16475556897
 10/24  19:00:00,253.653115811,25.5818879679,3.89102143806,0.0,41.9242800987,36.8599292233,25.9236878824,15.418929284,9.34,1.16475859842
 10/24  20:00:00,222.879570754,25.5818879679,2.9134620667,0.0,34.9369000822,32.3179380704,41.1458486007,31.8087372851,8.1725,1.16461131566
 10/24  21:00:00,158.177833827,25.5818879679,1.07954016425,0.0,13.9747600329,18.6919646116,22.1679675006,17.4779675006,4.67,0.02
 10/24  22:00:00,106.27234953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,137.142406858,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928919704,0.0,2.335,1.16428919704
 10/24  24:00:00,108.552276985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,97.8390194611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,95.0332189195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922290591,0.0,2.335,1.16422290591
 10/25  03:00:00,93.744621982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,100.076395096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  05:00:00,98.1092921794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919858771,0.0,2.335,1.16419858771
 10/25  06:00:00,146.065603811,25.5818879679,0.000554287309844,0.0,13.9747600329,18.6919646116,140.118842545,135.428842545,4.67,0.02
 10/25  07:00:00,145.872796539,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,161.50215693,156.81215693,4.67,0.02
 10/25  08:00:00,219.864139873,25.5818879679,0.492621019502,0.0,34.9369000822,32.3179380704,144.858550085,135.521470603,8.1725,1.16457948164
 10/25  09:00:00,257.216484773,25.5818879679,2.07167128353,0.0,62.886420148,41.4019203762,90.7585414022,80.2310414022,10.5075,0.02
 10/25  10:00:00,253.140006255,25.5818879679,3.32104793616,0.0,62.886420148,41.4019203762,54.9367368279,43.2644007495,10.5075,1.16483607847
 10/25  11:00:00,288.016274219,25.5818879679,4.3166989347,0.0,62.886420148,41.4019203762,21.6383920935,9.96573657096,10.5075,1.16515552256
 10/25  12:00:00,280.465765614,25.5818879679,5.40069346131,0.0,62.886420148,41.4019203762,11.6725232711,0.0,10.5075,1.16502327108
 10/25  13:00:00,284.874870884,25.5818879679,6.768933627,0.0,62.886420148,41.4019203762,11.6725836676,0.0,10.5075,1.16508366756
 10/25  14:00:00,282.369342611,25.5818879679,8.1658838621,0.0,62.886420148,41.4019203762,11.6724595251,0.0,10.5075,1.16495952509
 10/25  15:00:00,278.491232727,25.5818879679,9.20004484523,0.0,62.886420148,41.4019203762,11.6722986191,0.0,10.5075,1.16479861914
 10/25  16:00:00,279.497651365,25.5818879679,9.63418353592,0.0,62.886420148,41.4019203762,11.6723755212,0.0,10.5075,1.16487552115
 10/25  17:00:00,276.026564375,25.5818879679,8.23881469177,0.0,62.886420148,41.4019203762,12.3705384573,0.698066951025,10.5075,1.16497150629
 10/25  18:00:00,273.103522466,25.5818879679,4.75285226493,0.0,41.9242800987,36.8599292233,13.2022264096,2.69739092261,9.34,1.16483548699
 10/25  19:00:00,260.885277135,25.5818879679,3.60914582319,0.0,41.9242800987,36.8599292233,26.7650303922,17.4050303922,9.34,0.02
 10/25  20:00:00,231.340651754,25.5818879679,2.91207386214,0.0,34.9369000822,32.3179380704,37.9189401412,28.5817627492,8.1725,1.16467739196
 10/25  21:00:00,162.930895608,25.5818879679,0.917116719592,0.0,13.9747600329,18.6919646116,28.4970344593,22.6624464036,4.67,1.16458805574
 10/25  22:00:00,104.164799472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,135.368875203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,107.538589483,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921097464,0.0,2.335,1.16421097464
 10/26  01:00:00,98.5231188412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,97.7533400017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,96.8488119406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922042616,0.0,2.335,1.16422042616
 10/26  04:00:00,101.977820134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,99.6790472782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,150.088920008,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,148.419927735,143.729927735,4.67,0.02
 10/26  07:00:00,156.287262325,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,145.632368615,139.797938295,4.67,1.16443032019
 10/26  08:00:00,234.450477395,25.5818879679,0.890867799278,0.0,34.9369000822,32.3179380704,107.898031372,99.7055313725,8.1725,0.02
 10/26  09:00:00,271.821782041,25.5818879679,2.79198508832,0.0,62.886420148,41.4019203762,63.5782504779,51.9061440947,10.5075,1.16460638323
 10/26  10:00:00,271.936221606,25.5818879679,3.97875221318,0.0,62.886420148,41.4019203762,29.2884936086,17.6161680935,10.5075,1.16482551511
 10/26  11:00:00,306.469750729,25.5818879679,5.14107032657,0.0,62.886420148,41.4019203762,11.6725171635,0.0,10.5075,1.16501716354
 10/26  12:00:00,306.812653343,25.5818879679,7.20773476562,0.0,62.886420148,41.4019203762,11.6726520752,0.0,10.5075,1.16515207519
 10/26  13:00:00,309.518305189,25.5818879679,8.39205677656,0.0,62.886420148,41.4019203762,11.6727087945,0.0,10.5075,1.16520879448
 10/26  14:00:00,303.471591306,25.5818879679,9.10925841516,0.0,62.886420148,41.4019203762,11.6725161471,0.0,10.5075,1.16501614709
 10/26  15:00:00,300.486167208,25.5818879679,10.1202271132,0.0,62.886420148,41.4019203762,11.6723251318,0.0,10.5075,1.16482513177
 10/26  16:00:00,301.164143935,25.5818879679,10.6133170641,0.0,62.886420148,41.4019203762,11.6724109756,0.0,10.5075,1.16491097562
 10/26  17:00:00,299.60924018,25.5818879679,10.2686920289,0.0,62.886420148,41.4019203762,11.6723142826,0.0,10.5075,1.16481428259
 10/26  18:00:00,301.904410104,25.5818879679,8.71167275892,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/26  19:00:00,293.765598833,25.5818879679,7.62851971509,0.0,41.9242800987,36.8599292233,10.5047766202,0.0,9.34,1.16477662019
 10/26  20:00:00,266.841916069,25.5818879679,5.86195534457,0.0,34.9369000822,32.3179380704,9.33713600477,0.0,8.1725,1.16463600477
 10/26  21:00:00,190.24963023,25.5818879679,3.72170678706,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/26  22:00:00,130.948612257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937199014,0.0,2.335,1.16437199014
 10/26  23:00:00,159.723321943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,140.132218902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,129.955723355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927104716,0.0,2.335,1.16427104716
 10/27  02:00:00,129.742231471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,129.612517782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,157.448283836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  05:00:00,156.662346465,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925412399,0.0,2.335,1.16425412399
 10/27  06:00:00,208.70082991,25.5818879679,2.34974639311,0.0,13.9747600329,18.6919646116,8.61506394725,3.92506394725,4.67,0.02
 10/27  07:00:00,211.393509564,25.5818879679,1.66554309021,0.0,13.9747600329,18.6919646116,26.8494813736,22.1594813736,4.67,0.02
 10/27  08:00:00,271.871215645,25.5818879679,4.16468408825,0.0,34.9369000822,32.3179380704,19.494632767,10.157615153,8.1725,1.16451761399
 10/27  09:00:00,305.985574362,25.5818879679,7.29335013232,0.0,62.886420148,41.4019203762,11.6722209066,0.0,10.5075,1.16472090655
 10/27  10:00:00,306.446078639,25.5818879679,9.43891605915,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/27  11:00:00,325.518391463,25.5818879679,12.1942510553,0.0,62.886420148,41.4019203762,11.6726228691,0.0,10.5075,1.16512286913
 10/27  12:00:00,320.855015231,25.5818879679,13.2830855012,0.0,62.886420148,41.4019203762,12.8177906109,0.0,10.5075,2.31029061091
