Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/27  13:00:00,325.498821275,25.5818879679,14.3434025266,0.0,62.886420148,41.4019203762,11.6726180826,0.0,10.5075,1.16511808257
 10/27  14:00:00,319.698814203,25.5818879679,15.4442659314,0.0,62.886420148,41.4019203762,11.6723922474,0.0,10.5075,1.1648922474
 10/27  15:00:00,315.212215733,25.5818879679,16.6782694103,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/27  16:00:00,315.131570877,25.5818879679,16.4485610805,0.0,62.886420148,41.4019203762,11.6724001404,0.0,10.5075,1.16490014038
 10/27  17:00:00,309.291626265,25.5818879679,14.1597460475,0.0,62.886420148,41.4019203762,11.6724980342,0.0,10.5075,1.1649980342
 10/27  18:00:00,311.640076461,25.5818879679,11.5103844254,0.0,41.9242800987,36.8599292233,10.504786238,0.0,9.34,1.16478623805
 10/27  19:00:00,290.63998915,25.5818879679,9.93271306231,0.0,41.9242800987,36.8599292233,10.5047699416,0.0,9.34,1.16476994156
 10/27  20:00:00,256.911704397,25.5818879679,5.97003372351,0.0,34.9369000822,32.3179380704,9.80838788726,1.61588788726,8.1725,0.02
 10/27  21:00:00,178.653249,25.5818879679,2.56023734065,0.0,13.9747600329,18.6919646116,5.83457643059,0.0,4.67,1.16457643059
 10/27  22:00:00,125.121345609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  23:00:00,153.832030147,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930069419,0.0,2.335,1.16430069419
 10/27  24:00:00,130.278708644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,118.143857434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  02:00:00,115.430937623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553569754,0.0,1.75125,1.16428569754
 10/28  03:00:00,111.736358482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,114.988587831,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,110.864891711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551817717,0.0,1.75125,1.16426817717
 10/28  06:00:00,145.257256318,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,120.143449197,116.620949197,3.5025,0.02
 10/28  07:00:00,147.925138091,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,139.166164295,135.643664295,3.5025,0.02
 10/28  08:00:00,208.442308685,25.5818879679,0.208123119957,0.0,20.9621400493,23.2339557645,112.635821971,105.633759721,5.8375,1.16456225013
 10/28  09:00:00,234.854775418,25.5818879679,1.3298108335,0.0,41.9242800987,36.8599292233,80.9525421236,70.4479797917,9.34,1.16456233187
 10/28  10:00:00,261.412786871,25.5818879679,2.780288636,0.0,62.886420148,41.4019203762,49.8285744693,39.3010744693,10.5075,0.02
 10/28  11:00:00,291.720230723,25.5818879679,3.78345748077,0.0,62.886420148,41.4019203762,20.3494647801,8.67696462775,10.5075,1.16500015231
 10/28  12:00:00,279.539932136,25.5818879679,4.64715909935,0.0,62.886420148,41.4019203762,11.6725704319,0.0,10.5075,1.16507043192
 10/28  13:00:00,280.220048998,25.5818879679,5.90287198735,0.0,62.886420148,41.4019203762,11.6726351258,0.0,10.5075,1.16513512576
 10/28  14:00:00,274.444236023,25.5818879679,6.9115615128,0.0,62.886420148,41.4019203762,11.6725041495,0.0,10.5075,1.16500414946
 10/28  15:00:00,269.066586144,25.5818879679,7.38567742265,0.0,62.886420148,41.4019203762,11.6724055818,0.0,10.5075,1.16490558182
 10/28  16:00:00,268.442794863,25.5818879679,7.60881779702,0.0,62.886420148,41.4019203762,11.6724969203,0.0,10.5075,1.1649969203
 10/28  17:00:00,263.703883316,25.5818879679,6.68028125565,0.0,62.886420148,41.4019203762,11.6723694173,0.0,10.5075,1.16486941733
 10/28  18:00:00,250.558884755,25.5818879679,3.12566074038,0.0,34.9369000822,32.3179380704,36.4389921874,27.1015905001,8.1725,1.16490168725
 10/28  19:00:00,202.198487813,25.5818879679,1.10542102329,0.0,20.9621400493,23.2339557645,72.1892895686,65.1870569242,5.8375,1.16473264441
 10/28  20:00:00,188.453541287,25.5818879679,0.844467722489,0.0,20.9621400493,23.2339557645,85.6892436345,79.8317436345,5.8375,0.02
 10/28  21:00:00,141.559650858,25.5818879679,0.198652923892,0.0,6.98738001645,14.1499734587,61.4336798432,56.7666174667,3.5025,1.16456237645
 10/28  22:00:00,99.586030555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,130.421156948,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155808546,0.0,1.75125,1.1643308546
 10/28  24:00:00,101.119090513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,92.2750894748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,90.591795308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553866261,0.0,1.75125,1.16428866261
 10/29  03:00:00,90.1151111736,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,96.4561763014,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,94.9254216667,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553279008,0.0,1.75125,1.16428279008
 10/29  06:00:00,131.704285669,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,179.322228795,175.799728795,3.5025,0.02
 10/29  07:00:00,132.650267324,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,191.510716256,187.988216256,3.5025,0.02
 10/29  08:00:00,165.24722423,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,165.710936127,161.044081499,3.5025,1.16435462786
 10/29  09:00:00,143.404234606,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,144.117609888,140.595109888,3.5025,0.02
 10/29  10:00:00,180.530468486,25.5818879679,0.407994891846,0.0,27.9495200658,27.7759469175,118.301947175,110.132353328,7.005,1.16459384652
 10/29  11:00:00,210.908435794,25.5818879679,0.684700461878,0.0,27.9495200658,27.7759469175,103.625550507,96.6005505065,7.005,0.02
 10/29  12:00:00,222.686859851,25.5818879679,1.64843721798,0.0,41.9242800987,36.8599292233,87.0203398533,76.5155585143,9.34,1.16478133903
 10/29  13:00:00,221.754402728,25.5818879679,2.12071857472,0.0,41.9242800987,36.8599292233,76.4205890086,65.9158041924,9.34,1.16478481625
 10/29  14:00:00,217.417658298,25.5818879679,2.35376936187,0.0,41.9242800987,36.8599292233,70.724528267,60.2198768387,9.34,1.16465142827
 10/29  15:00:00,218.16116883,25.5818879679,2.90929829785,0.0,41.9242800987,36.8599292233,53.1936232126,43.8336232126,9.34,0.02
 10/29  16:00:00,218.439244563,25.5818879679,2.7556065935,0.0,41.9242800987,36.8599292233,57.8858435733,47.3810666143,9.34,1.16477695893
 10/29  17:00:00,186.675429833,25.5818879679,0.908790202399,0.0,27.9495200658,27.7759469175,87.8074404044,79.6377981938,7.005,1.16464221061
 10/29  18:00:00,206.386620772,25.5818879679,0.262746319854,0.0,13.9747600329,18.6919646116,99.3993354954,94.7093354954,4.67,0.02
 10/29  19:00:00,188.759928645,25.5818879679,0.147126686279,0.0,13.9747600329,18.6919646116,107.387434024,101.552841366,4.67,1.16459265854
 10/29  20:00:00,177.233846722,25.5818879679,0.0803017546433,0.0,13.9747600329,18.6919646116,111.224326856,106.534326856,4.67,0.02
 10/29  21:00:00,159.149373681,25.5818879679,0.0636253037916,0.0,13.9747600329,18.6919646116,71.6391192839,65.8047435249,4.67,1.16437575904
 10/29  22:00:00,101.278852854,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  23:00:00,133.596982251,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154942363,0.0,1.75125,1.1642442363
 10/29  24:00:00,105.619921242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,99.1395458416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,97.9479019651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  03:00:00,96.4499360745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920177028,0.0,2.335,1.16420177028
 10/30  04:00:00,102.103631069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,101.051768361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  06:00:00,150.447893495,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,154.754076961,148.91982405,4.67,1.16425291134
 10/30  07:00:00,153.934995381,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,165.2192495,160.5292495,4.67,0.02
 10/30  08:00:00,226.517080948,25.5818879679,0.201320719405,0.0,34.9369000822,32.3179380704,151.643619149,142.306606487,8.1725,1.16451266292
 10/30  09:00:00,254.922302133,25.5818879679,0.847992209713,0.0,62.886420148,41.4019203762,133.363096953,122.835596953,10.5075,0.02
 10/30  10:00:00,247.727308067,25.5818879679,0.89976763519,0.0,62.886420148,41.4019203762,129.037988516,117.365645963,10.5075,1.16484255378
 10/30  11:00:00,276.259240088,25.5818879679,1.19537355125,0.0,62.886420148,41.4019203762,115.185506577,103.513011727,10.5075,1.16499484951
 10/30  12:00:00,259.286660937,25.5818879679,1.4656193508,0.0,62.886420148,41.4019203762,108.0170716,96.3444464654,10.5075,1.16512513432
 10/30  13:00:00,257.088175744,25.5818879679,1.55545512562,0.0,62.886420148,41.4019203762,106.103592814,94.4308971953,10.5075,1.16519561897
 10/30  14:00:00,253.194655849,25.5818879679,1.65191335054,0.0,62.886420148,41.4019203762,102.011470385,90.3389246445,10.5075,1.16504574089
 10/30  15:00:00,249.361397162,25.5818879679,1.71561587741,0.0,62.886420148,41.4019203762,100.036056466,88.3636785197,10.5075,1.16487794654
 10/30  16:00:00,249.760980617,25.5818879679,1.68401061343,0.0,62.886420148,41.4019203762,101.986473881,90.3140031589,10.5075,1.16497072198
 10/30  17:00:00,250.342239427,25.5818879679,1.6459423519,0.0,62.886420148,41.4019203762,104.71710749,93.0447284454,10.5075,1.16487904458
 10/30  18:00:00,260.613919183,25.5818879679,1.08363470793,0.0,41.9242800987,36.8599292233,111.88319796,101.378354072,9.34,1.16484388821
 10/30  19:00:00,248.123250883,25.5818879679,0.95033634684,0.0,41.9242800987,36.8599292233,114.721562742,105.361562742,9.34,0.02
 10/30  20:00:00,222.30078669,25.5818879679,0.690193690928,0.0,34.9369000822,32.3179380704,117.581109049,108.243847876,8.1725,1.16476117341
 10/30  21:00:00,161.251275805,25.5818879679,0.0143658120827,0.0,13.9747600329,18.6919646116,83.4053910127,77.5708700832,4.67,1.16452092954
 10/30  22:00:00,108.559530714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,140.996898714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,114.022448709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920922681,0.0,2.335,1.16420922681
 10/31  01:00:00,105.179265074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,104.313259197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,103.796143107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  04:00:00,127.069103579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992221463,0.0,2.335,1.1642221463
 10/31  05:00:00,127.010244129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,178.185295749,25.5818879679,0.00525052678433,0.0,13.9747600329,18.6919646116,131.600810282,126.910810282,4.67,0.02
 10/31  07:00:00,177.910900311,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,136.616051736,130.781677374,4.67,1.16437436268
 10/31  08:00:00,240.331509753,25.5818879679,0.396162555636,0.0,34.9369000822,32.3179380704,119.277612042,111.085112042,8.1725,0.02
 10/31  09:00:00,270.759707059,25.5818879679,1.32349346774,0.0,62.886420148,41.4019203762,96.5307816131,84.8585625295,10.5075,1.16471908361
 10/31  10:00:00,267.286273732,25.5818879679,1.86299853831,0.0,62.886420148,41.4019203762,82.1476393028,70.4753429683,10.5075,1.16479633449
 10/31  11:00:00,294.907513831,25.5818879679,2.46397411126,0.0,62.886420148,41.4019203762,64.6953988753,53.0228954798,10.5075,1.16500339558
 10/31  12:00:00,284.005962849,25.5818879679,2.89147152576,0.0,62.886420148,41.4019203762,56.4883491356,44.8156963905,10.5075,1.16515274508
 10/31  13:00:00,284.164587165,25.5818879679,3.1545576165,0.0,62.886420148,41.4019203762,51.9531009101,40.280378268,10.5075,1.16522264207
 10/31  14:00:00,279.688605051,25.5818879679,3.38179279966,0.0,62.886420148,41.4019203762,45.6112757401,33.9387368882,10.5075,1.16503885196
 10/31  15:00:00,277.134146458,25.5818879679,3.6936337967,0.0,62.886420148,41.4019203762,37.4530278277,25.7806711626,10.5075,1.16485666507
 10/31  16:00:00,277.230410489,25.5818879679,3.74830812071,0.0,62.886420148,41.4019203762,38.8816897696,27.2092345151,10.5075,1.16495525453
 10/31  17:00:00,276.910027998,25.5818879679,3.69325456102,0.0,62.886420148,41.4019203762,42.9425257984,31.2701568608,10.5075,1.16486893755
 10/31  18:00:00,286.003593842,25.5818879679,3.09536604555,0.0,41.9242800987,36.8599292233,44.4290923712,35.0690923712,9.34,0.02
 10/31  19:00:00,267.200413272,25.5818879679,2.87829563609,0.0,41.9242800987,36.8599292233,52.2975931241,41.7929142035,9.34,1.16467892056
 10/31  20:00:00,242.887724272,25.5818879679,2.18291811402,0.0,34.9369000822,32.3179380704,56.4586102985,47.1214006959,8.1725,1.16470960257
 10/31  21:00:00,174.288547124,25.5818879679,0.766407399206,0.0,13.9747600329,18.6919646116,19.9369747146,15.2469747146,4.67,0.02
 10/31  22:00:00,123.599219019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935566693,0.0,2.335,1.16435566693
 10/31  23:00:00,154.282578159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,131.831423093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  01:00:00,122.976213402,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992151092,0.0,2.335,1.1642151092
 11/01  02:00:00,122.411277105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,122.052511687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,129.714086253,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920778355,0.0,2.335,1.16420778355
 11/01  05:00:00,129.141613794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,179.491004257,25.5818879679,0.173864696618,0.0,13.9747600329,18.6919646116,57.5335138447,52.8435138447,4.67,0.02
 11/01  07:00:00,189.421889184,25.5818879679,0.437738581274,0.0,13.9747600329,18.6919646116,74.9732897154,69.1389207372,4.67,1.16436897817
 11/01  08:00:00,261.312605583,25.5818879679,1.69434061351,0.0,34.9369000822,32.3179380704,62.0238155426,53.8313155426,8.1725,0.02
 11/01  09:00:00,293.850152587,25.5818879679,3.89963032245,0.0,62.886420148,41.4019203762,42.8556436803,31.1834725092,10.5075,1.16467117114
 11/01  10:00:00,292.332736818,25.5818879679,4.6423546712,0.0,62.886420148,41.4019203762,28.603359235,16.931078981,10.5075,1.16478025392
 11/01  11:00:00,317.750711025,25.5818879679,7.25355408569,0.0,62.886420148,41.4019203762,11.6725421792,0.0,10.5075,1.16504217916
 11/01  12:00:00,314.540384008,25.5818879679,8.4706821724,0.0,62.886420148,41.4019203762,11.6727107372,0.0,10.5075,1.16521073723
 11/01  13:00:00,316.485301322,25.5818879679,8.34976769377,0.0,62.886420148,41.4019203762,11.6725300967,0.0,10.5075,1.16503009668
 11/01  14:00:00,307.954850725,25.5818879679,8.62367552381,0.0,62.886420148,41.4019203762,11.6725623643,0.0,10.5075,1.16506236435
 11/01  15:00:00,293.612226951,25.5818879679,6.7556645097,0.0,62.886420148,41.4019203762,13.2646420438,1.59227633377,10.5075,1.16486571
 11/01  16:00:00,285.440648738,25.5818879679,5.18416921482,0.0,62.886420148,41.4019203762,12.1077803868,1.58028038684,10.5075,0.02
 11/01  17:00:00,283.79268452,25.5818879679,4.93666952248,0.0,62.886420148,41.4019203762,18.4698828727,6.79739513772,10.5075,1.16498773493
 11/01  18:00:00,288.980445847,25.5818879679,3.72857636283,0.0,41.9242800987,36.8599292233,34.5488221667,24.0440213087,9.34,1.16480085797
 11/01  19:00:00,276.471250872,25.5818879679,3.24697767673,0.0,41.9242800987,36.8599292233,47.3406776439,36.8360195409,9.34,1.16465810303
 11/01  20:00:00,251.738187511,25.5818879679,2.59374091069,0.0,34.9369000822,32.3179380704,48.5818754309,39.2446876771,8.1725,1.16468775382
 11/01  21:00:00,181.193926071,25.5818879679,0.927531639148,0.0,13.9747600329,18.6919646116,13.6216728408,8.93167284083,4.67,0.02
 11/01  22:00:00,124.235189993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936339412,0.0,2.335,1.16436339412
 11/01  23:00:00,153.61269373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,130.48067404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,121.960380995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,121.290035699,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923965941,0.0,2.335,1.16423965941
 11/02  03:00:00,121.808075288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,130.735050981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,131.377295773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922323985,0.0,2.335,1.16422323985
 11/02  06:00:00,183.206321845,25.5818879679,0.609468735385,0.0,13.9747600329,18.6919646116,42.5781903537,37.8881903537,4.67,0.02
 11/02  07:00:00,192.974650962,25.5818879679,0.693233700768,0.0,13.9747600329,18.6919646116,68.5350730096,63.8450730096,4.67,0.02
 11/02  08:00:00,262.654378463,25.5818879679,1.88344346642,0.0,34.9369000822,32.3179380704,63.4709903763,54.1339285409,8.1725,1.16456183549
 11/02  09:00:00,292.269960909,25.5818879679,3.68458302656,0.0,62.886420148,41.4019203762,48.3630206373,36.6908672161,10.5075,1.16465342118
 11/02  10:00:00,287.120868233,25.5818879679,3.88902680503,0.0,62.886420148,41.4019203762,40.3759412692,29.8484412692,10.5075,0.02
 11/02  11:00:00,305.652596511,25.5818879679,4.35345498427,0.0,62.886420148,41.4019203762,30.3787753827,18.7061979485,10.5075,1.16507743415
 11/02  12:00:00,296.465074449,25.5818879679,4.74550937471,0.0,62.886420148,41.4019203762,25.1074011399,12.2896555733,10.5075,2.31024556657
 11/02  13:00:00,298.14580944,25.5818879679,5.30571575134,0.0,62.886420148,41.4019203762,16.1964290551,4.52381183036,10.5075,1.16511722472
 11/02  14:00:00,294.524104944,25.5818879679,5.93083165252,0.0,62.886420148,41.4019203762,11.67240137,0.0,10.5075,1.16490137
 11/02  15:00:00,292.178838619,25.5818879679,6.49256667986,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  16:00:00,292.114651831,25.5818879679,6.54017044773,0.0,62.886420148,41.4019203762,11.6724229765,0.0,10.5075,1.16492297652
 11/02  17:00:00,290.577321773,25.5818879679,6.19718239536,0.0,62.886420148,41.4019203762,11.672331128,0.0,10.5075,1.16483112796
 11/02  18:00:00,296.346682269,25.5818879679,4.98089639193,0.0,41.9242800987,36.8599292233,14.6007405819,4.0959055927,9.34,1.1648349892
 11/02  19:00:00,285.963434342,25.5818879679,4.66286832054,0.0,41.9242800987,36.8599292233,23.6419208092,13.137253021,9.34,1.16466778825
 11/02  20:00:00,259.791057424,25.5818879679,3.59964873676,0.0,34.9369000822,32.3179380704,31.9810327343,23.7885327343,8.1725,0.02
 11/02  21:00:00,184.598905097,25.5818879679,1.53556161303,0.0,13.9747600329,18.6919646116,5.98108981727,0.146570834972,4.67,1.1645189823
 11/02  22:00:00,126.588873213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,155.670848405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929625506,0.0,2.335,1.16429625506
 11/02  24:00:00,133.282533427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,124.148697255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,123.747859823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992257939,0.0,2.335,1.1642257939
 11/03  03:00:00,123.47853837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,147.868805555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,146.376747602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,189.765872134,25.5818879679,0.00134816935968,0.0,13.9747600329,18.6919646116,97.7399660188,91.9057137991,4.67,1.16425221969
 11/03  07:00:00,176.850068329,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,152.433948063,147.743948063,4.67,0.02
 11/03  08:00:00,231.305241942,25.5818879679,0.144571114299,0.0,34.9369000822,32.3179380704,155.135048345,145.79800649,8.1725,1.16454185497
 11/03  09:00:00,254.988780021,25.5818879679,0.748781826072,0.0,62.886420148,41.4019203762,142.301380309,131.773880309,10.5075,0.02
 11/03  10:00:00,243.167505522,25.5818879679,0.785169383152,0.0,62.886420148,41.4019203762,145.100121332,133.427796088,10.5075,1.16482524414
 11/03  11:00:00,270.276026725,25.5818879679,0.840523242163,0.0,62.886420148,41.4019203762,140.434857421,128.762182432,10.5075,1.16517498951
 11/03  12:00:00,251.394886597,25.5818879679,0.848288218524,0.0,62.886420148,41.4019203762,142.155061492,130.48249954,10.5075,1.1650619518
 11/03  13:00:00,248.060468825,25.5818879679,0.788691528125,0.0,62.886420148,41.4019203762,149.479956763,137.807310564,10.5075,1.16514619822
 11/03  14:00:00,242.18618046,25.5818879679,0.802258303804,0.0,62.886420148,41.4019203762,150.763749417,139.091209109,10.5075,1.16504030783
 11/03  15:00:00,237.821086805,25.5818879679,0.899600301262,0.0,62.886420148,41.4019203762,142.841647883,131.169251558,10.5075,1.16489632535
 11/03  16:00:00,238.048575483,25.5818879679,1.21061685699,0.0,62.886420148,41.4019203762,130.819382136,119.146886186,10.5075,1.16499595009
 11/03  17:00:00,237.236500192,25.5818879679,1.22451509053,0.0,62.886420148,41.4019203762,134.34541285,122.673003551,10.5075,1.1649092994
 11/03  18:00:00,246.996703381,25.5818879679,0.678787953631,0.0,41.9242800987,36.8599292233,150.894093791,140.389194755,9.34,1.16489903613
 11/03  19:00:00,224.016849377,25.5818879679,0.504393283403,0.0,41.9242800987,36.8599292233,166.020469654,155.515762457,9.34,1.16470719744
 11/03  20:00:00,196.809442076,25.5818879679,0.138643694496,0.0,34.9369000822,32.3179380704,179.179831425,170.987331425,8.1725,0.02
 11/03  21:00:00,138.972709787,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,156.123288148,150.288764639,4.67,1.16452350815
 11/03  22:00:00,88.2276388648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,122.180817539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933023642,0.0,2.335,1.16433023642
 11/03  24:00:00,91.1928234032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,82.1049535733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,81.5724932323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557211728,0.0,1.75125,1.16432211728
 11/04  03:00:00,80.3689648325,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  04:00:00,85.782030208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,84.3522702873,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154818761,0.0,1.75125,1.1642318761
 11/04  06:00:00,122.039812874,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,322.989888423,319.467388423,3.5025,0.02
 11/04  07:00:00,121.756860193,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,301.916845717,298.394345717,3.5025,0.02
 11/04  08:00:00,183.228467088,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,266.887767789,259.885660016,5.8375,1.16460777327
 11/04  09:00:00,200.502756278,25.5818879679,0.0709679607442,0.0,41.9242800987,36.8599292233,217.800908818,207.296280335,9.34,1.16462848279
 11/04  10:00:00,226.235157439,25.5818879679,0.269533001941,0.0,62.886420148,41.4019203762,173.586349137,163.058849137,10.5075,0.02
 11/04  11:00:00,258.840055063,25.5818879679,0.892040202921,0.0,62.886420148,41.4019203762,138.856130929,127.183610069,10.5075,1.16502086022
 11/04  12:00:00,239.503525504,25.5818879679,1.0323208956,0.0,62.886420148,41.4019203762,126.232246101,114.559636394,10.5075,1.16510970645
 11/04  13:00:00,237.551352052,25.5818879679,1.39518653155,0.0,62.886420148,41.4019203762,116.009266647,103.191551084,10.5075,2.31021556271
 11/04  14:00:00,235.827202773,25.5818879679,1.85693896161,0.0,62.886420148,41.4019203762,100.060620676,89.5331206755,10.5075,0.02
 11/04  15:00:00,234.652725985,25.5818879679,2.25517100782,0.0,62.886420148,41.4019203762,89.7078635752,78.0353718117,10.5075,1.16499176343
 11/04  16:00:00,234.239705382,25.5818879679,2.33572378869,0.0,62.886420148,41.4019203762,92.0090485151,80.3366538135,10.5075,1.16489470163
 11/04  17:00:00,231.939334774,25.5818879679,1.92190040074,0.0,62.886420148,41.4019203762,111.234129302,99.5616417308,10.5075,1.1649875707
 11/04  18:00:00,227.990022653,25.5818879679,0.67924622348,0.0,34.9369000822,32.3179380704,141.15113549,131.813795866,8.1725,1.1648396239
 11/04  19:00:00,182.095061199,25.5818879679,0.0530070405233,0.0,20.9621400493,23.2339557645,154.100220954,147.098012233,5.8375,1.16470872081
 11/04  20:00:00,172.038501183,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,157.230875952,151.373375952,5.8375,0.02
 11/04  21:00:00,129.11021682,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,128.752595821,124.085563283,3.5025,1.16453253815
 11/04  22:00:00,85.9452003527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,119.89432399,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564898655,0.0,1.75125,1.16439898655
 11/04  24:00:00,89.8567791241,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,82.6567399622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,81.7655222877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555751548,0.0,1.75125,1.16430751548
 11/05  03:00:00,81.187307203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,87.5025123361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,86.7698400412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549229252,0.0,1.75125,1.16424229252
 11/05  06:00:00,125.020037594,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,277.415542796,273.893042796,3.5025,0.02
 11/05  07:00:00,126.121220996,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,279.155666587,275.633166587,3.5025,0.02
 11/05  08:00:00,158.871752411,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,248.98791412,244.321058078,3.5025,1.16435604168
 11/05  09:00:00,136.019672176,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,228.008264834,224.485764834,3.5025,0.02
 11/05  10:00:00,172.402670317,25.5818879679,0.0273181138657,0.0,27.9495200658,27.7759469175,204.822293955,196.652646204,7.005,1.16464775057
 11/05  11:00:00,202.041691935,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,204.551124439,196.381454092,7.005,1.16467034734
 11/05  12:00:00,210.515234807,25.5818879679,0.0524658878685,0.0,41.9242800987,36.8599292233,192.432111692,183.072111692,9.34,0.02
 11/05  13:00:00,209.922886702,25.5818879679,0.097578435585,0.0,41.9242800987,36.8599292233,177.922581699,167.417903464,9.34,1.16467823498
 11/05  14:00:00,206.248200073,25.5818879679,0.287401864345,0.0,41.9242800987,36.8599292233,165.458288626,154.953553683,9.34,1.16473494272
 11/05  15:00:00,203.506954006,25.5818879679,0.356078054966,0.0,41.9242800987,36.8599292233,160.991481465,150.486816891,9.34,1.16466457353
 11/05  16:00:00,204.669588509,25.5818879679,0.431678909783,0.0,41.9242800987,36.8599292233,153.88709424,144.52709424,9.34,0.02
 11/05  17:00:00,176.050280899,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,175.182108063,167.012352301,7.005,1.16475576152
 11/05  18:00:00,195.56278966,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,182.658799695,176.824228837,4.67,1.16457085768
 11/05  19:00:00,178.618167889,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,183.151381985,178.461381985,4.67,0.02
 11/05  20:00:00,169.22145683,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,185.211691091,179.377170203,4.67,1.16452088863
 11/05  21:00:00,153.754407866,25.5818879679,0.0157892124748,0.0,13.9747600329,18.6919646116,142.067196434,137.377196434,4.67,0.02
 11/05  22:00:00,98.5669499383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556937653,0.0,1.75125,1.16431937653
 11/05  23:00:00,130.894250107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,101.655317693,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,95.9702256841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,94.8239334288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924123609,0.0,2.335,1.16424123609
 11/06  03:00:00,93.9734430379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,93.7029079438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,100.316876975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924044081,0.0,2.335,1.16424044082
 11/06  06:00:00,100.230274039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,141.528354551,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,198.679977453,193.989977453,4.67,0.02
 11/06  08:00:00,154.605233923,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,183.603123155,177.768750488,4.67,1.16437266635
 11/06  09:00:00,234.278006936,25.5818879679,0.109044212577,0.0,34.9369000822,32.3179380704,148.174750598,139.982250598,8.1725,0.02
 11/06  10:00:00,270.143164414,25.5818879679,1.11749681106,0.0,62.886420148,41.4019203762,98.2600497017,86.5878362693,10.5075,1.16471343241
 11/06  11:00:00,272.395323478,25.5818879679,2.1023211899,0.0,62.886420148,41.4019203762,64.6068961434,52.9344831895,10.5075,1.16491295382
 11/06  12:00:00,304.23034809,25.5818879679,3.30477822878,0.0,62.886420148,41.4019203762,32.4526589058,20.7799678634,10.5075,1.16519104239
 11/06  13:00:00,298.409904093,25.5818879679,4.24077622992,0.0,62.886420148,41.4019203762,13.9208137093,2.24819623249,10.5075,1.16511747686
 11/06  14:00:00,300.924490304,25.5818879679,5.02071036738,0.0,62.886420148,41.4019203762,11.6727032188,0.0,10.5075,1.1652032188
 11/06  15:00:00,296.635197692,25.5818879679,5.68887243727,0.0,62.886420148,41.4019203762,11.6725301918,0.0,10.5075,1.16503019184
 11/06  16:00:00,293.517080548,25.5818879679,6.18803452524,0.0,62.886420148,41.4019203762,11.6723586839,0.0,10.5075,1.16485868389
 11/06  17:00:00,293.523185437,25.5818879679,6.33571233446,0.0,62.886420148,41.4019203762,11.6724726454,0.0,10.5075,1.16497264544
 11/06  18:00:00,306.011837237,25.5818879679,6.23055150799,0.0,62.886420148,41.4019203762,11.6723989262,0.0,10.5075,1.16489892623
 11/06  19:00:00,300.29527638,25.5818879679,5.34771596298,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/06  20:00:00,290.199792034,25.5818879679,4.89732428997,0.0,41.9242800987,36.8599292233,12.8864570283,2.38173848246,9.34,1.16471854581
 11/06  21:00:00,262.083703265,25.5818879679,3.50223141453,0.0,34.9369000822,32.3179380704,30.1274690593,20.7902069039,8.1725,1.16476215543
 11/06  22:00:00,183.614787075,25.5818879679,1.12809668549,0.0,13.9747600329,18.6919646116,7.81705721069,3.12705721069,4.67,0.02
 11/06  23:00:00,126.02084449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941279603,0.0,2.335,1.16441279603
 11/06  24:00:00,155.884639235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,133.786522664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,124.254300068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927516709,0.0,2.335,1.16427516709
 11/07  03:00:00,123.248585252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,122.186654633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,146.167823378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992065285,0.0,2.335,1.1642065285
 11/07  06:00:00,144.910839914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  07:00:00,185.096210716,25.5818879679,0.0134337310732,0.0,13.9747600329,18.6919646116,75.6173791065,70.9273791065,4.67,0.02
 11/07  08:00:00,195.103120723,25.5818879679,0.346794759532,0.0,13.9747600329,18.6919646116,80.7985002012,74.964058083,4.67,1.16444211817
 11/07  09:00:00,265.618282426,25.5818879679,2.29557592105,0.0,34.9369000822,32.3179380704,47.9328125797,39.7403125797,8.1725,0.02
 11/07  10:00:00,298.797536556,25.5818879679,4.64842544826,0.0,62.886420148,41.4019203762,28.0597673405,16.3875058017,10.5075,1.16476153881
 11/07  11:00:00,293.803624563,25.5818879679,4.84884983662,0.0,62.886420148,41.4019203762,23.3874800709,11.7150941065,10.5075,1.16488596435
 11/07  12:00:00,311.241880149,25.5818879679,5.47313629594,0.0,62.886420148,41.4019203762,12.3121443098,0.63947693352,10.5075,1.16516737632
 11/07  13:00:00,306.505851499,25.5818879679,6.31703814482,0.0,62.886420148,41.4019203762,11.6725961783,0.0,10.5075,1.16509617828
 11/07  14:00:00,309.386652012,25.5818879679,7.20596968818,0.0,62.886420148,41.4019203762,11.6726844595,0.0,10.5075,1.16518445955
 11/07  15:00:00,301.841762607,25.5818879679,7.41565556729,0.0,62.886420148,41.4019203762,11.6725132536,0.0,10.5075,1.16501325356
 11/07  16:00:00,296.482843227,25.5818879679,7.93304180509,0.0,62.886420148,41.4019203762,11.6723435377,0.0,10.5075,1.16484353773
 11/07  17:00:00,292.953433538,25.5818879679,7.22339024551,0.0,62.886420148,41.4019203762,11.6724600604,0.0,10.5075,1.16496006042
 11/07  18:00:00,301.264183034,25.5818879679,5.85608148372,0.0,62.886420148,41.4019203762,11.9890120205,0.316623544237,10.5075,1.16488847626
 11/07  19:00:00,291.971676173,25.5818879679,4.30886482792,0.0,41.9242800987,36.8599292233,11.2935267031,1.93352670307,9.34,0.02
 11/07  20:00:00,269.984964513,25.5818879679,3.43844609151,0.0,41.9242800987,36.8599292233,30.8613418936,20.3566322393,9.34,1.16470965433
 11/07  21:00:00,240.482915782,25.5818879679,2.22211287416,0.0,34.9369000822,32.3179380704,51.52191059,42.1846551437,8.1725,1.16475544625
 11/07  22:00:00,169.694446006,25.5818879679,0.59832760868,0.0,13.9747600329,18.6919646116,29.6903214182,25.0003214182,4.67,0.02
 11/07  23:00:00,115.933262643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994067704,0.0,2.335,1.1644067704
 11/07  24:00:00,145.486837126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,116.817081573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,105.409621605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926969575,0.0,2.335,1.16426969575
 11/08  03:00:00,101.769842228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,98.9667137605,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,103.654181834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920163476,0.0,2.335,1.16420163476
 11/08  06:00:00,101.298515735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,138.243625545,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,193.536933837,188.846933837,4.67,0.02
 11/08  08:00:00,145.233501359,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,187.495457596,181.661018766,4.67,1.16443883
 11/08  09:00:00,221.06430632,25.5818879679,0.14571639186,0.0,34.9369000822,32.3179380704,157.996702817,149.804202817,8.1725,0.02
 11/08  10:00:00,250.865053703,25.5818879679,1.08518239425,0.0,62.886420148,41.4019203762,119.360484754,107.688223621,10.5075,1.16476113294
 11/08  11:00:00,242.4811739,25.5818879679,1.62451662746,0.0,62.886420148,41.4019203762,98.8242279427,87.151839815,10.5075,1.16488812774
 11/08  12:00:00,274.716692794,25.5818879679,2.61389806957,0.0,62.886420148,41.4019203762,70.6302470055,58.9575742071,10.5075,1.16517279834
 11/08  13:00:00,258.387010814,25.5818879679,3.28023464579,0.0,62.886420148,41.4019203762,53.2214365873,41.5488327462,10.5075,1.16510384105
 11/08  14:00:00,254.525311696,25.5818879679,3.51079309247,0.0,62.886420148,41.4019203762,49.3481527097,37.6754579355,10.5075,1.16519477421
 11/08  15:00:00,249.1827177,25.5818879679,3.72949418513,0.0,62.886420148,41.4019203762,47.7012269504,36.0287016105,10.5075,1.16502533991
 11/08  16:00:00,243.634501936,25.5818879679,3.89525394638,0.0,62.886420148,41.4019203762,48.3287693864,36.6564119922,10.5075,1.1648573942
 11/08  17:00:00,241.259180832,25.5818879679,3.49684301786,0.0,62.886420148,41.4019203762,64.2850344758,52.6125579987,10.5075,1.1649764771
 11/08  18:00:00,252.578740303,25.5818879679,2.63934368004,0.0,62.886420148,41.4019203762,92.6623009921,80.9898940336,10.5075,1.16490695851
 11/08  19:00:00,246.722384581,25.5818879679,1.25529022181,0.0,41.9242800987,36.8599292233,124.332938484,114.972938484,9.34,0.02
 11/08  20:00:00,230.599728642,25.5818879679,0.83617239267,0.0,41.9242800987,36.8599292233,149.119570665,138.614840886,9.34,1.16472977885
 11/08  21:00:00,204.273522079,25.5818879679,0.426189501422,0.0,34.9369000822,32.3179380704,165.816893313,156.47961562,8.1725,1.16477769328
 11/08  22:00:00,145.057002915,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,148.755362058,144.065362058,4.67,0.02
 11/08  23:00:00,90.2506951537,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941634135,0.0,2.335,1.16441634135
 11/08  24:00:00,123.985198744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,93.3111063346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,85.8389636563,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922469461,0.0,2.335,1.16422469461
 11/09  03:00:00,84.8575013683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  04:00:00,84.0974485182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,90.0745767051,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922579209,0.0,2.335,1.16422579209
 11/09  06:00:00,88.9732987684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  07:00:00,128.292938803,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,308.453533789,303.763533789,4.67,0.02
 11/09  08:00:00,135.277520251,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,261.818431084,255.983966598,4.67,1.16446448571
 11/09  09:00:00,214.048335733,25.5818879679,0.0710014980335,0.0,34.9369000822,32.3179380704,202.751247406,194.558747406,8.1725,0.02
 11/09  10:00:00,243.047670697,25.5818879679,0.647034984609,0.0,62.886420148,41.4019203762,149.997197379,138.324985844,10.5075,1.16471153505
 11/09  11:00:00,236.533541244,25.5818879679,1.38289086262,0.0,62.886420148,41.4019203762,114.242742464,102.570323144,10.5075,1.1649193193
 11/09  12:00:00,272.385280853,25.5818879679,2.35557182239,0.0,62.886420148,41.4019203762,78.5231137074,66.8504065096,10.5075,1.16520719788
 11/09  13:00:00,262.036425828,25.5818879679,3.19911890279,0.0,62.886420148,41.4019203762,52.0723406576,40.3997003018,10.5075,1.16514035571
 11/09  14:00:00,265.632014547,25.5818879679,3.66667236649,0.0,62.886420148,41.4019203762,36.0828060495,24.4100720016,10.5075,1.16523404794
 11/09  15:00:00,262.881486933,25.5818879679,3.87819207864,0.0,62.886420148,41.4019203762,29.2948359169,17.6222695867,10.5075,1.16506633022
 11/09  16:00:00,259.50364393,25.5818879679,3.97996313989,0.0,62.886420148,41.4019203762,27.8459801986,16.1735800703,10.5075,1.16490012826
 11/09  17:00:00,258.624621446,25.5818879679,3.6086088785,0.0,62.886420148,41.4019203762,41.3110212131,29.6384994468,10.5075,1.16502176628
 11/09  18:00:00,268.395096714,25.5818879679,3.01349046797,0.0,62.886420148,41.4019203762,63.9290960011,52.2566417597,10.5075,1.1649542414
 11/09  19:00:00,262.120118533,25.5818879679,1.93802434389,0.0,41.9242800987,36.8599292233,85.6334058703,76.2734058703,9.34,0.02
 11/09  20:00:00,247.98807576,25.5818879679,1.50639970753,0.0,41.9242800987,36.8599292233,102.454685756,91.9499069759,9.34,1.16477878009
 11/09  21:00:00,220.795793055,25.5818879679,0.927308420203,0.0,34.9369000822,32.3179380704,109.782516691,100.445350354,8.1725,1.1646663377
 11/09  22:00:00,160.182403294,25.5818879679,0.176193571989,0.0,13.9747600329,18.6919646116,76.9137346984,72.2237346984,4.67,0.02
 11/09  23:00:00,106.147600247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942474976,0.0,2.335,1.16442474976
 11/09  24:00:00,138.525640966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,111.740830552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,103.693969176,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927718283,0.0,2.335,1.16427718283
 11/10  03:00:00,103.655829813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  04:00:00,104.038951634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,129.05848468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921367627,0.0,2.335,1.16421367627
 11/10  06:00:00,130.618316119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,173.352743324,25.5818879679,0.0273910615241,0.0,13.9747600329,18.6919646116,120.235955866,115.545955866,4.67,0.02
 11/10  08:00:00,183.525650384,25.5818879679,0.0146677372999,0.0,13.9747600329,18.6919646116,113.186252362,107.351835636,4.67,1.16441672628
 11/10  09:00:00,251.44805296,25.5818879679,1.0155160389,0.0,34.9369000822,32.3179380704,84.004026583,75.811526583,8.1725,0.02
 11/10  10:00:00,284.299265414,25.5818879679,2.59971549826,0.0,62.886420148,41.4019203762,57.640008415,45.9678207254,10.5075,1.16468768963
 11/10  11:00:00,279.716438482,25.5818879679,3.00222187702,0.0,62.886420148,41.4019203762,48.453021688,36.7807318867,10.5075,1.16478980129
 11/10  12:00:00,303.101286374,25.5818879679,3.56224644409,0.0,62.886420148,41.4019203762,33.4607883744,21.7882606787,10.5075,1.16502769569
 11/10  13:00:00,293.51005906,25.5818879679,4.01690065763,0.0,62.886420148,41.4019203762,22.6567052029,10.9839991045,10.5075,1.16520609833
 11/10  14:00:00,290.286125367,25.5818879679,3.94603297325,0.0,62.886420148,41.4019203762,29.1328388254,17.4600364096,10.5075,1.16530241583
 11/10  15:00:00,283.562487446,25.5818879679,3.98549742978,0.0,62.886420148,41.4019203762,33.6247602301,21.9523434943,10.5075,1.16491673581
 11/10  16:00:00,279.555401767,25.5818879679,4.14380901693,0.0,62.886420148,41.4019203762,32.0958215892,20.423349422,10.5075,1.16497216724
 11/10  17:00:00,280.211553286,25.5818879679,4.24436705685,0.0,62.886420148,41.4019203762,31.8553448961,20.1829548244,10.5075,1.1648900717
 11/10  18:00:00,293.795387439,25.5818879679,4.17608927586,0.0,62.886420148,41.4019203762,34.3429685517,22.670437513,10.5075,1.16503103872
 11/10  19:00:00,288.255316185,25.5818879679,3.41973340664,0.0,41.9242800987,36.8599292233,40.0309628443,29.5261533991,9.34,1.16480944514
 11/10  20:00:00,270.828433461,25.5818879679,3.31771387916,0.0,41.9242800987,36.8599292233,42.3644920677,33.0044920677,9.34,0.02
 11/10  21:00:00,248.14232009,25.5818879679,2.87258685119,0.0,34.9369000822,32.3179380704,41.4535607295,32.1163142416,8.1725,1.16474648795
 11/10  22:00:00,179.067954399,25.5818879679,1.4441353312,0.0,13.9747600329,18.6919646116,5.85258406504,0.0180640719456,4.67,1.1645199931
 11/10  23:00:00,127.770971436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,158.381273461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,134.809019446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155350949,0.0,1.75125,1.1642850949
 11/11  02:00:00,126.100659314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,126.835573473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  04:00:00,127.039221705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549479185,0.0,1.75125,1.16424479185
 11/11  05:00:00,134.135222881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,128.849296785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  07:00:00,150.706928909,25.5818879679,0.00197496724007,0.0,6.98738001645,14.1499734587,82.8803499811,78.2135602497,3.5025,1.1642897314
 11/11  08:00:00,156.191295448,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,127.606218913,124.083718913,3.5025,0.02
 11/11  09:00:00,180.264193776,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,142.370487167,138.847987167,3.5025,0.02
 11/11  10:00:00,147.945281088,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,154.031315823,149.364432135,3.5025,1.16438368835
 11/11  11:00:00,175.891620819,25.5818879679,0.0658521804419,0.0,27.9495200658,27.7759469175,147.218722833,140.193722833,7.005,0.02
 11/11  12:00:00,203.138439484,25.5818879679,0.0723972375911,0.0,27.9495200658,27.7759469175,139.605526364,131.435855278,7.005,1.1646710858
 11/11  13:00:00,211.255726577,25.5818879679,0.816130584941,0.0,41.9242800987,36.8599292233,120.115811032,109.610996013,9.34,1.16481501875
 11/11  14:00:00,209.15891438,25.5818879679,0.948424266766,0.0,41.9242800987,36.8599292233,112.668599197,102.163837574,9.34,1.16476162356
 11/11  15:00:00,204.355854833,25.5818879679,1.04295990359,0.0,41.9242800987,36.8599292233,109.190417624,99.8304176244,9.34,0.02
 11/11  16:00:00,198.772248486,25.5818879679,1.0913228727,0.0,41.9242800987,36.8599292233,114.407446511,103.902941977,9.34,1.16450453385
 11/11  17:00:00,195.587777655,25.5818879679,1.00036949522,0.0,41.9242800987,36.8599292233,128.24509087,117.740278073,9.34,1.16481279632
 11/11  18:00:00,177.575670874,25.5818879679,0.0373150348382,0.0,27.9495200658,27.7759469175,171.669722489,163.500031394,7.005,1.1646910956
 11/11  19:00:00,182.974702509,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,216.33685888,211.64685888,4.67,0.02
 11/11  20:00:00,163.839180177,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,238.052144932,232.217504295,4.67,1.16464063707
 11/11  21:00:00,155.297413897,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,254.369678993,249.679678993,4.67,0.02
 11/11  22:00:00,141.136449394,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,228.415739251,222.58133769,4.67,1.16440156083
 11/11  23:00:00,84.0033332331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  24:00:00,118.773998195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,87.3937727742,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551432603,0.0,1.75125,1.16426432603
 11/12  02:00:00,80.2192502868,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  03:00:00,79.2920511331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,78.462768326,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548158824,0.0,1.75125,1.16423158824
 11/12  05:00:00,84.2721599257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  06:00:00,86.9240472987,3.67510685766,0.0,0.0,3.49369000822,6.81298672936,9.74493149049,7.97368149049,1.75125,0.02
 11/12  07:00:00,114.639470342,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,414.214574898,409.54780425,3.5025,1.16427064726
 11/12  08:00:00,117.972240548,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,367.768551669,364.246051669,3.5025,0.02
 11/12  09:00:00,153.277832941,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,300.243139738,296.720639738,3.5025,0.02
 11/12  10:00:00,126.510474682,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,243.587597797,238.920679663,3.5025,1.16441813435
 11/12  11:00:00,164.170319253,25.5818879679,0.0581761118772,0.0,27.9495200658,27.7759469175,184.405466328,176.235845406,7.005,1.16462092214
 11/12  12:00:00,199.304725623,25.5818879679,0.0329744135358,0.0,27.9495200658,27.7759469175,143.041864495,136.016864495,7.005,0.02
 11/12  13:00:00,210.11076686,25.5818879679,0.897609710913,0.0,41.9242800987,36.8599292233,111.03505416,100.530273973,9.34,1.16478018787
 11/12  14:00:00,207.902744075,25.5818879679,1.20088078919,0.0,41.9242800987,36.8599292233,101.195680736,90.690951958,9.34,1.16472877783
 11/12  15:00:00,203.126432252,25.5818879679,1.47661955204,0.0,41.9242800987,36.8599292233,94.2959437243,84.9359437243,9.34,0.02
 11/12  16:00:00,201.060529271,25.5818879679,1.72673790246,0.0,41.9242800987,36.8599292233,91.500474849,80.9956692024,9.34,1.16480564666
 11/12  17:00:00,201.001540374,25.5818879679,1.43371203212,0.0,41.9242800987,36.8599292233,104.09103216,93.5862514162,9.34,1.16478074363
