Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/12  18:00:00,183.484856617,25.5818879679,0.10729156459,0.0,27.9495200658,27.7759469175,165.384952949,157.215282022,7.005,1.16467092766
 11/12  19:00:00,188.509586844,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,209.695281694,205.005281694,4.67,0.02
 11/12  20:00:00,169.546378492,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,232.912348376,227.077702798,4.67,1.16464557799
 11/12  21:00:00,158.976220391,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,246.04262746,241.35262746,4.67,0.02
 11/12  22:00:00,142.322236444,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,220.339045662,214.50460059,4.67,1.16444507182
 11/12  23:00:00,84.6626205589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,119.369705132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155017397,0.0,1.75125,1.1642517397
 11/13  01:00:00,90.7781031428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,83.933893057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,82.8626341932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,81.8572602844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925085806,0.0,2.335,1.16425085806
 11/13  05:00:00,87.6866699192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,86.6786513082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,130.084821129,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,364.341811433,358.507565463,4.67,1.16424597052
 11/13  08:00:00,135.496092403,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,290.032412208,285.342412208,4.67,0.02
 11/13  09:00:00,214.421288047,25.5818879679,0.0538191414232,0.0,34.9369000822,32.3179380704,209.568586872,200.231479097,8.1725,1.1646077743
 11/13  10:00:00,248.658710708,25.5818879679,0.714958966465,0.0,62.886420148,41.4019203762,137.01687238,126.48937238,10.5075,0.02
 11/13  11:00:00,248.031829314,25.5818879679,1.75323740314,0.0,62.886420148,41.4019203762,87.923266832,76.2509760788,10.5075,1.16479075314
 11/13  12:00:00,283.310768274,25.5818879679,2.54808109428,0.0,62.886420148,41.4019203762,59.0926764234,47.4200021448,10.5075,1.16517427855
 11/13  13:00:00,271.358150633,25.5818879679,2.87105904518,0.0,62.886420148,41.4019203762,47.5337755391,35.8611927502,10.5075,1.16508278892
 11/13  14:00:00,275.083686989,25.5818879679,3.25807385888,0.0,62.886420148,41.4019203762,36.997962112,25.3252686256,10.5075,1.16519348639
 11/13  15:00:00,273.27915557,25.5818879679,3.40683250101,0.0,62.886420148,41.4019203762,32.0251923781,20.3525844772,10.5075,1.16510790088
 11/13  16:00:00,273.94826885,25.5818879679,3.59238606319,0.0,62.886420148,41.4019203762,24.6072573897,12.9347746483,10.5075,1.1649827414
 11/13  17:00:00,270.862539414,25.5818879679,3.20261130409,0.0,62.886420148,41.4019203762,44.0892170703,32.4168171854,10.5075,1.16489988484
 11/13  18:00:00,281.552144174,25.5818879679,2.85248450389,0.0,62.886420148,41.4019203762,60.1725051284,48.4999632654,10.5075,1.16504186292
 11/13  19:00:00,275.898848494,25.5818879679,2.14654657792,0.0,41.9242800987,36.8599292233,69.4004980177,58.8956390856,9.34,1.16485893208
 11/13  20:00:00,263.298645365,25.5818879679,1.89449378912,0.0,41.9242800987,36.8599292233,78.5830347625,68.0783248562,9.34,1.16470990629
 11/13  21:00:00,237.937700285,25.5818879679,1.31646077819,0.0,34.9369000822,32.3179380704,81.681025414,73.488525414,8.1725,0.02
 11/13  22:00:00,171.262023632,25.5818879679,0.297498559276,0.0,13.9747600329,18.6919646116,57.6978641729,51.8632851734,4.67,1.16457899949
 11/13  23:00:00,114.237918935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,143.690780721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928517145,0.0,2.335,1.16428517145
 11/14  01:00:00,115.017371648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,103.942879011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,100.759328035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923143856,0.0,2.335,1.16423143856
 11/14  04:00:00,98.0433682245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  05:00:00,118.138098331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,116.093634092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921888148,0.0,2.335,1.16421888148
 11/14  07:00:00,157.254762411,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,223.732503252,219.042503252,4.67,0.02
 11/14  08:00:00,154.112929838,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,213.039188387,208.349188387,4.67,0.02
 11/14  09:00:00,219.801385342,25.5818879679,0.0856116190433,0.0,34.9369000822,32.3179380704,184.567079071,175.229993582,8.1725,1.16458548872
 11/14  10:00:00,247.241119782,25.5818879679,0.651784138472,0.0,62.886420148,41.4019203762,147.185664374,135.513525214,10.5075,1.16463916042
 11/14  11:00:00,238.473633495,25.5818879679,1.01286547652,0.0,62.886420148,41.4019203762,122.76968352,112.24218352,10.5075,0.02
 11/14  12:00:00,269.427597498,25.5818879679,1.7048118789,0.0,62.886420148,41.4019203762,96.3953111725,84.7227046237,10.5075,1.1651065488
 11/14  13:00:00,252.349062526,25.5818879679,2.26504360229,0.0,62.886420148,41.4019203762,81.3007375603,68.4828429161,10.5075,2.31039464422
 11/14  14:00:00,249.202256789,25.5818879679,2.71993719386,0.0,62.886420148,41.4019203762,71.1597051459,59.4869697885,10.5075,1.16523535735
 11/14  15:00:00,245.483127318,25.5818879679,3.02984027103,0.0,62.886420148,41.4019203762,65.8095497181,54.1370105357,10.5075,1.16503918233
 11/14  16:00:00,239.671358445,25.5818879679,3.21808872169,0.0,62.886420148,41.4019203762,66.4425239023,54.7701590402,10.5075,1.16486486212
 11/14  17:00:00,238.130817905,25.5818879679,3.04307939871,0.0,62.886420148,41.4019203762,76.2064519054,65.6789519054,10.5075,0.02
 11/14  18:00:00,246.099573527,25.5818879679,2.08651876835,0.0,62.886420148,41.4019203762,113.256415435,101.583894464,10.5075,1.1650209704
 11/14  19:00:00,241.931634455,25.5818879679,0.757104419339,0.0,41.9242800987,36.8599292233,157.856929572,147.352072672,9.34,1.16485690007
 11/14  20:00:00,220.159104025,25.5818879679,0.452588487093,0.0,41.9242800987,36.8599292233,182.277761018,171.773024189,9.34,1.16473682987
 11/14  21:00:00,194.812294354,25.5818879679,0.0592697758453,0.0,34.9369000822,32.3179380704,195.004670886,185.667376629,8.1725,1.16479425656
 11/14  22:00:00,138.40911092,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,170.522613342,165.832613342,4.67,0.02
 11/14  23:00:00,87.6402548234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943010484,0.0,2.335,1.16443010484
 11/14  24:00:00,121.721681864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,90.547083278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,83.1133222409,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922161151,0.0,2.335,1.16422161151
 11/15  03:00:00,81.8936404242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  04:00:00,80.8683334804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,86.7742944593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,85.9148769667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921975366,0.0,2.335,1.16421975366
 11/15  07:00:00,129.500801148,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,353.044326169,348.354326169,4.67,0.02
 11/15  08:00:00,134.63277776,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,289.185415894,284.495415894,4.67,0.02
 11/15  09:00:00,213.245000416,25.5818879679,0.0341193776909,0.0,34.9369000822,32.3179380704,222.984218309,213.647129364,8.1725,1.16458894472
 11/15  10:00:00,243.07268485,25.5818879679,0.463809518949,0.0,62.886420148,41.4019203762,163.444757942,151.772578553,10.5075,1.16467938864
 11/15  11:00:00,238.211690752,25.5818879679,1.22290278254,0.0,62.886420148,41.4019203762,121.8220576,110.149733175,10.5075,1.16482442477
 11/15  12:00:00,269.872878987,25.5818879679,1.96545981782,0.0,62.886420148,41.4019203762,92.6494101697,80.9767783442,10.5075,1.16513182553
 11/15  13:00:00,256.137892674,25.5818879679,2.44224525662,0.0,62.886420148,41.4019203762,74.0172058181,62.3446270391,10.5075,1.16507877901
 11/15  14:00:00,260.326485852,25.5818879679,3.07453445594,0.0,62.886420148,41.4019203762,54.0004475481,42.3277596854,10.5075,1.16518786266
 11/15  15:00:00,257.638663298,25.5818879679,3.40818059002,0.0,62.886420148,41.4019203762,45.7361130113,34.0635821161,10.5075,1.16503089517
 11/15  16:00:00,244.54193222,25.5818879679,1.94917784499,0.0,62.886420148,41.4019203762,96.1446051266,84.4721246846,10.5075,1.16498044208
 11/15  17:00:00,245.275187411,25.5818879679,2.27492663449,0.0,62.886420148,41.4019203762,90.2870985677,78.6145864137,10.5075,1.16501215401
 11/15  18:00:00,260.667794088,25.5818879679,2.26321464203,0.0,62.886420148,41.4019203762,93.0589628812,81.386505689,10.5075,1.16495719218
 11/15  19:00:00,253.014108535,25.5818879679,1.01485990368,0.0,41.9242800987,36.8599292233,124.350055496,114.990055496,9.34,0.02
 11/15  20:00:00,237.109298543,25.5818879679,0.738954458143,0.0,41.9242800987,36.8599292233,148.1517835,137.646992323,9.34,1.16479117686
 11/15  21:00:00,209.23344692,25.5818879679,0.376127835205,0.0,34.9369000822,32.3179380704,162.675957345,153.338767968,8.1725,1.16468937689
 11/15  22:00:00,150.31900122,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,132.718673207,128.028673207,4.67,0.02
 11/15  23:00:00,96.8587652247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942894808,0.0,2.335,1.16442894808
 11/15  24:00:00,130.638042686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  01:00:00,101.008599223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922551386,0.0,2.335,1.16422551386
 11/16  02:00:00,92.4596388248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,90.9695411235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  04:00:00,89.7889542563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,95.0953872909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924957009,0.0,2.335,1.16424957009
 11/16  06:00:00,93.4894140814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,135.874757526,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,288.023411832,283.333411832,4.67,0.02
 11/16  08:00:00,140.274996111,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,256.958331053,251.123869841,4.67,1.16446121159
 11/16  09:00:00,216.345100141,25.5818879679,0.0534188719345,0.0,34.9369000822,32.3179380704,205.240651043,197.048151043,8.1725,0.02
 11/16  10:00:00,244.546339436,25.5818879679,0.493430440707,0.0,62.886420148,41.4019203762,157.910586355,146.238336956,10.5075,1.16474939887
 11/16  11:00:00,240.377781469,25.5818879679,1.20584781045,0.0,62.886420148,41.4019203762,116.759264998,105.086900199,10.5075,1.16486479874
 11/16  12:00:00,272.984014153,25.5818879679,1.93361198748,0.0,62.886420148,41.4019203762,86.0505479023,74.3779270441,10.5075,1.16512085827
 11/16  13:00:00,258.700159824,25.5818879679,2.54958775074,0.0,62.886420148,41.4019203762,66.5031099968,54.8302935008,10.5075,1.16531649604
 11/16  14:00:00,260.850988164,25.5818879679,3.19569081879,0.0,62.886420148,41.4019203762,47.7333233224,36.0606554929,10.5075,1.16516782956
 11/16  15:00:00,257.596215933,25.5818879679,3.4731954557,0.0,62.886420148,41.4019203762,41.7662587363,30.0937085064,10.5075,1.16505022987
 11/16  16:00:00,251.24824601,25.5818879679,3.5044674211,0.0,62.886420148,41.4019203762,45.6305945508,33.9581810141,10.5075,1.16491353671
 11/16  17:00:00,252.11590569,25.5818879679,3.02238022756,0.0,62.886420148,41.4019203762,64.9888956956,53.3165554973,10.5075,1.16484019839
 11/16  18:00:00,257.592075237,25.5818879679,1.99223831173,0.0,62.886420148,41.4019203762,104.069083584,92.3965903282,10.5075,1.16499325561
 11/16  19:00:00,249.696933417,25.5818879679,0.79284072467,0.0,41.9242800987,36.8599292233,147.096036756,136.591238466,9.34,1.16479829023
 11/16  20:00:00,232.760682671,25.5818879679,0.531766445389,0.0,41.9242800987,36.8599292233,171.154004449,161.794004449,9.34,0.02
 11/16  21:00:00,205.373115735,25.5818879679,0.322042957237,0.0,34.9369000822,32.3179380704,173.114807128,163.777530476,8.1725,1.16477665178
 11/16  22:00:00,145.908630944,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,145.291913376,139.457321287,4.67,1.16459208919
 11/16  23:00:00,90.3941053628,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,124.183200939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927715086,0.0,2.335,1.16427715086
 11/17  01:00:00,93.6885766862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,86.5322448081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,85.7505149855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  04:00:00,85.1590368683,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924176853,0.0,2.335,1.16424176853
 11/17  05:00:00,106.961043362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,106.273550437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  07:00:00,149.046885554,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,314.149426705,308.31518738,4.67,1.16423932498
 11/17  08:00:00,145.675573129,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,267.471521581,262.781521581,4.67,0.02
 11/17  09:00:00,216.494607228,25.5818879679,0.110575998798,0.0,34.9369000822,32.3179380704,198.157826866,188.820715254,8.1725,1.16461161209
 11/17  10:00:00,251.246106015,25.5818879679,0.823818339351,0.0,62.886420148,41.4019203762,133.415111262,122.887611262,10.5075,0.02
 11/17  11:00:00,249.04041523,25.5818879679,1.75059220846,0.0,62.886420148,41.4019203762,95.5594199061,83.8869880083,10.5075,1.16493189783
 11/17  12:00:00,282.557648946,25.5818879679,2.56270554662,0.0,62.886420148,41.4019203762,69.2056293228,57.5329934209,10.5075,1.16513590189
 11/17  13:00:00,268.323880492,25.5818879679,2.94112974666,0.0,62.886420148,41.4019203762,59.8234309124,48.1506136791,10.5075,1.16531723329
 11/17  14:00:00,266.123684938,25.5818879679,3.22585019455,0.0,62.886420148,41.4019203762,54.3126265441,42.6399526251,10.5075,1.16517391894
 11/17  15:00:00,260.841299199,25.5818879679,3.32066201561,0.0,62.886420148,41.4019203762,52.9153488236,41.2427526129,10.5075,1.16509621068
 11/17  16:00:00,258.846308013,25.5818879679,3.24542559638,0.0,62.886420148,41.4019203762,52.6204164281,40.9479379067,10.5075,1.16497852144
 11/17  17:00:00,258.678924714,25.5818879679,2.59364952441,0.0,62.886420148,41.4019203762,74.9700621682,63.2976585551,10.5075,1.16490361311
 11/17  18:00:00,265.076065333,25.5818879679,2.000062377,0.0,62.886420148,41.4019203762,98.4888516403,86.8162958551,10.5075,1.1650557852
 11/17  19:00:00,257.639206904,25.5818879679,1.13308236456,0.0,41.9242800987,36.8599292233,118.128077352,107.623197811,9.34,1.16487954093
 11/17  20:00:00,235.576016656,25.5818879679,0.895029627797,0.0,41.9242800987,36.8599292233,131.114038922,120.609301887,9.34,1.16473703492
 11/17  21:00:00,208.435531524,25.5818879679,0.599951119688,0.0,34.9369000822,32.3179380704,138.461649189,130.269149189,8.1725,0.02
 11/17  22:00:00,150.307167266,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,108.2058281,102.371215865,4.67,1.16461223456
 11/17  23:00:00,101.68792583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  24:00:00,134.941767429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932122982,0.0,2.335,1.16432122982
 11/18  01:00:00,104.107912166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,95.7153392304,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562399955,0.0,1.75125,1.16437399955
 11/18  03:00:00,94.2840353498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,93.1506883127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,98.9696239657,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554032161,0.0,1.75125,1.16429032161
 11/18  06:00:00,98.0318980833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,128.197310321,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,218.676737211,215.154237211,3.5025,0.02
 11/18  08:00:00,135.664360501,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,188.326331708,183.65929097,3.5025,1.16454073835
 11/18  09:00:00,204.039983965,25.5818879679,0.106601507227,0.0,20.9621400493,23.2339557645,136.970297929,131.112797929,5.8375,0.02
 11/18  10:00:00,233.386244719,25.5818879679,1.06574467349,0.0,41.9242800987,36.8599292233,87.8082590093,77.3035821321,9.34,1.16467687722
 11/18  11:00:00,262.899479085,25.5818879679,2.56384498851,0.0,62.886420148,41.4019203762,53.7805989459,42.1082331993,10.5075,1.16486574658
 11/18  12:00:00,295.702755124,25.5818879679,3.08427712021,0.0,62.886420148,41.4019203762,31.1164031296,19.4438636542,10.5075,1.16503947534
 11/18  13:00:00,285.806272498,25.5818879679,3.67064227049,0.0,62.886420148,41.4019203762,15.6259862017,3.95328666756,10.5075,1.16519953418
 11/18  14:00:00,289.144078466,25.5818879679,4.23142288961,0.0,62.886420148,41.4019203762,12.8351854926,1.1626173128,10.5075,1.16506817984
 11/18  15:00:00,289.507785589,25.5818879679,5.0706861297,0.0,62.886420148,41.4019203762,11.6724401392,0.0,10.5075,1.16494013922
 11/18  16:00:00,280.764828447,25.5818879679,5.27011158147,0.0,62.886420148,41.4019203762,11.6723818157,0.0,10.5075,1.16488181572
 11/18  17:00:00,276.285843473,25.5818879679,4.43569435371,0.0,62.886420148,41.4019203762,14.4348797601,2.76235642629,10.5075,1.16502333381
 11/18  18:00:00,282.507332037,25.5818879679,3.44219420052,0.0,62.886420148,41.4019203762,42.6082108234,30.9357770016,10.5075,1.16493382173
 11/18  19:00:00,258.055870655,25.5818879679,1.5563122165,0.0,34.9369000822,32.3179380704,79.2939628504,69.9564544034,8.1725,1.16500844699
 11/18  20:00:00,211.707320274,25.5818879679,0.572286340396,0.0,20.9621400493,23.2339557645,97.8745195401,92.0170195401,5.8375,0.02
 11/18  21:00:00,194.217517543,25.5818879679,0.327747937191,0.0,20.9621400493,23.2339557645,118.003784005,111.001567587,5.8375,1.1647164182
 11/18  22:00:00,145.149894364,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,98.2847134982,93.6176852264,3.5025,1.16452827178
 11/18  23:00:00,102.655808986,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,134.836881973,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566327402,0.0,1.75125,1.16441327402
 11/19  01:00:00,106.128344608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,97.208100456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,95.2291376608,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155638376,0.0,1.75125,1.1643138376
 11/19  04:00:00,93.5795988539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,99.0364682139,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,98.0977865824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549914227,0.0,1.75125,1.16424914227
 11/19  07:00:00,128.787976548,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,237.987554054,234.465054054,3.5025,0.02
 11/19  08:00:00,137.741330815,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,197.401930938,193.879430938,3.5025,0.02
 11/19  09:00:00,176.692384861,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,155.322241865,150.655390995,3.5025,1.16435087045
 11/19  10:00:00,159.937529398,25.5818879679,0.0336563802855,0.0,6.98738001645,14.1499734587,120.127671272,116.605171272,3.5025,0.02
 11/19  11:00:00,201.004439085,25.5818879679,0.6525965129,0.0,27.9495200658,27.7759469175,76.0582504702,67.8886078568,7.005,1.16464261342
 11/19  12:00:00,233.770040931,25.5818879679,1.13870162284,0.0,27.9495200658,27.7759469175,52.6221866251,45.5971866251,7.005,0.02
 11/19  13:00:00,254.329554177,25.5818879679,2.63273573383,0.0,41.9242800987,36.8599292233,36.2542761554,25.7494815846,9.34,1.16479457081
 11/19  14:00:00,257.473047013,25.5818879679,2.99726176454,0.0,41.9242800987,36.8599292233,30.4665293792,19.9617726369,9.34,1.16475674223
 11/19  15:00:00,252.266299466,25.5818879679,3.17603985475,0.0,41.9242800987,36.8599292233,30.1500733737,19.6454058642,9.34,1.16466750955
 11/19  16:00:00,246.458729134,25.5818879679,3.11642172068,0.0,41.9242800987,36.8599292233,33.5506257145,24.1906257145,9.34,0.02
 11/19  17:00:00,246.596372842,25.5818879679,2.83623770943,0.0,41.9242800987,36.8599292233,45.3960841977,34.8912495263,9.34,1.16483467141
 11/19  18:00:00,223.348072167,25.5818879679,1.09840095467,0.0,27.9495200658,27.7759469175,70.3088826963,62.1391351489,7.005,1.16474754742
 11/19  19:00:00,224.738040247,25.5818879679,0.412817792656,0.0,13.9747600329,18.6919646116,83.6239084587,77.7893262747,4.67,1.16458218398
 11/19  20:00:00,210.116238981,25.5818879679,0.288262205768,0.0,13.9747600329,18.6919646116,88.2574287386,83.5674287386,4.67,0.02
 11/19  21:00:00,197.733050681,25.5818879679,0.222067268106,0.0,13.9747600329,18.6919646116,93.7804661672,87.9459105781,4.67,1.16455558907
 11/19  22:00:00,176.802223262,25.5818879679,0.267980949332,0.0,13.9747600329,18.6919646116,47.9231843416,43.2331843416,4.67,0.02
 11/19  23:00:00,118.490046213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561574219,0.0,1.75125,1.16436574219
 11/19  24:00:00,149.327177246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,126.386914846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,117.405840823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  03:00:00,117.018645303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992676822,0.0,2.335,1.1642676822
 11/20  04:00:00,116.58663191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,123.721209119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  06:00:00,123.010678426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926191959,0.0,2.335,1.16426191959
 11/20  07:00:00,166.846988971,25.5818879679,0.033338500557,0.0,13.9747600329,18.6919646116,91.7212928766,87.0312928766,4.67,0.02
 11/20  08:00:00,178.019789635,25.5818879679,0.0173399598916,0.0,13.9747600329,18.6919646116,102.14524367,97.4552436697,4.67,0.02
 11/20  09:00:00,253.383438004,25.5818879679,1.03380485029,0.0,34.9369000822,32.3179380704,89.4772208654,80.1401222622,8.1725,1.16459860325
 11/20  10:00:00,283.547708797,25.5818879679,2.40076611854,0.0,62.886420148,41.4019203762,70.4838874509,58.8116126402,10.5075,1.16477481074
 11/20  11:00:00,277.849965706,25.5818879679,2.61778922025,0.0,62.886420148,41.4019203762,65.9832909228,55.3184519283,10.5075,0.157338994533
 11/20  12:00:00,299.379353157,25.5818879679,3.10914865679,0.0,62.886420148,41.4019203762,56.7075436695,44.0271859965,10.5075,2.17285767294
 11/20  13:00:00,288.630444526,25.5818879679,3.48015729209,0.0,62.886420148,41.4019203762,46.0133751432,34.340558643,10.5075,1.16531650024
 11/20  14:00:00,286.834245914,25.5818879679,3.50514492731,0.0,62.886420148,41.4019203762,44.4517143883,32.7790423361,10.5075,1.16517205224
 11/20  15:00:00,281.347327303,25.5818879679,3.63116869838,0.0,62.886420148,41.4019203762,41.4811142012,29.8085905598,10.5075,1.16502364141
 11/20  16:00:00,278.081529357,25.5818879679,3.85586664143,0.0,62.886420148,41.4019203762,35.3196777243,23.6473009809,10.5075,1.16487674335
 11/20  17:00:00,280.378889384,25.5818879679,3.74205055802,0.0,62.886420148,41.4019203762,41.4023757926,29.7298497005,10.5075,1.16502609204
 11/20  18:00:00,287.937983584,25.5818879679,3.35933351265,0.0,62.886420148,41.4019203762,53.8552162392,42.1827349135,10.5075,1.16498132567
 11/20  19:00:00,278.155774336,25.5818879679,2.14600352827,0.0,41.9242800987,36.8599292233,73.9852532858,64.6252532858,9.34,0.02
 11/20  20:00:00,265.564032162,25.5818879679,1.93965808045,0.0,41.9242800987,36.8599292233,80.6847254234,70.1799023331,9.34,1.16482309033
 11/20  21:00:00,242.540848297,25.5818879679,1.4887161504,0.0,34.9369000822,32.3179380704,78.8028172668,69.4655872805,8.1725,1.16472998637
 11/20  22:00:00,176.246289206,25.5818879679,0.455328792501,0.0,13.9747600329,18.6919646116,43.4921783218,37.6576625409,4.67,1.16451578091
 11/20  23:00:00,120.108845351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,150.075133636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,124.784193246,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920721885,0.0,2.335,1.16420721885
 11/21  02:00:00,115.952181168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,114.431254472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,112.499334703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,133.986422499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923478193,0.0,2.335,1.16423478193
 11/21  06:00:00,130.789939513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,168.945631606,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,157.856421482,153.166421482,4.67,0.02
 11/21  08:00:00,163.184929267,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,168.929319736,163.094904835,4.67,1.16441490072
 11/21  09:00:00,227.339281622,25.5818879679,0.314479743448,0.0,34.9369000822,32.3179380704,138.056434051,129.863934051,8.1725,0.02
 11/21  10:00:00,256.414035502,25.5818879679,1.53734736303,0.0,62.886420148,41.4019203762,97.2354087634,85.5631424422,10.5075,1.16476632122
 11/21  11:00:00,245.791634109,25.5818879679,2.3043155848,0.0,62.886420148,41.4019203762,77.5316175279,65.8591699003,10.5075,1.16494762758
 11/21  12:00:00,274.98281758,25.5818879679,2.92924563287,0.0,62.886420148,41.4019203762,60.184441972,48.5117235161,10.5075,1.16521845588
 11/21  13:00:00,259.229541035,25.5818879679,3.40523480882,0.0,62.886420148,41.4019203762,47.9314113785,36.258750443,10.5075,1.16516093553
 11/21  14:00:00,260.318394215,25.5818879679,4.07607269835,0.0,62.886420148,41.4019203762,31.0408505114,19.3680614041,10.5075,1.16528910725
 11/21  15:00:00,259.01027375,25.5818879679,4.60019201168,0.0,62.886420148,41.4019203762,18.8977456252,7.2252905276,10.5075,1.16495509757
 11/21  16:00:00,254.275341424,25.5818879679,4.43058735435,0.0,62.886420148,41.4019203762,24.3845281166,12.7121833616,10.5075,1.16484475501
 11/21  17:00:00,253.092955516,25.5818879679,3.76637427762,0.0,62.886420148,41.4019203762,48.9342144824,37.2617248453,10.5075,1.16498963706
 11/21  18:00:00,251.999716833,25.5818879679,2.59880547958,0.0,62.886420148,41.4019203762,94.8508913774,83.1784513378,10.5075,1.16494003963
 11/21  19:00:00,245.219884251,25.5818879679,1.25153739696,0.0,41.9242800987,36.8599292233,127.094761311,116.589792897,9.34,1.16496841389
 11/21  20:00:00,222.054700324,25.5818879679,0.846361088752,0.0,41.9242800987,36.8599292233,150.998795036,140.493990669,9.34,1.16480436715
 11/21  21:00:00,193.064341673,25.5818879679,0.396179844097,0.0,34.9369000822,32.3179380704,172.477279464,164.284779464,8.1725,0.02
 11/21  22:00:00,135.02116378,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,172.041616439,166.207035459,4.67,1.16458097996
 11/21  23:00:00,85.4465861371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,120.256209969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930617941,0.0,2.335,1.16430617941
 11/22  01:00:00,88.8721797624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,81.8219504907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,80.959044441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924688685,0.0,2.335,1.16424688685
 11/22  04:00:00,80.0521980717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,85.8962978133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,84.8400277788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,128.46642227,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,362.303453691,356.469191963,4.67,1.16426172792
 11/22  08:00:00,133.062240981,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,298.733493499,294.043493499,4.67,0.02
 11/22  09:00:00,213.781768016,25.5818879679,0.113094132358,0.0,34.9369000822,32.3179380704,209.411460514,200.074339757,8.1725,1.16462075774
 11/22  10:00:00,244.877756764,25.5818879679,0.79765617334,0.0,62.886420148,41.4019203762,141.36694733,130.83944733,10.5075,0.02
 11/22  11:00:00,237.673879151,25.5818879679,1.62633940527,0.0,62.886420148,41.4019203762,104.875894532,93.2034357414,10.5075,1.16495879098
 11/22  12:00:00,271.316277949,25.5818879679,2.59296947588,0.0,62.886420148,41.4019203762,73.8251008995,62.1524802169,10.5075,1.16512068262
 11/22  13:00:00,256.263967746,25.5818879679,3.15513735856,0.0,62.886420148,41.4019203762,59.8240028104,47.0060208858,10.5075,2.31048192464
 11/22  14:00:00,255.130885217,25.5818879679,3.66895606498,0.0,62.886420148,41.4019203762,46.6522156084,34.9794083028,10.5075,1.16530730558
 11/22  15:00:00,251.475167056,25.5818879679,4.04213104665,0.0,62.886420148,41.4019203762,38.3810871365,26.7084632536,10.5075,1.16512388288
 11/22  16:00:00,247.343783513,25.5818879679,4.0907065709,0.0,62.886420148,41.4019203762,39.7540104783,28.0815476094,10.5075,1.16496286894
 11/22  17:00:00,247.983582737,25.5818879679,3.54751304195,0.0,62.886420148,41.4019203762,58.293252802,46.6208445151,10.5075,1.16490828687
 11/22  18:00:00,253.884083496,25.5818879679,2.65743401502,0.0,62.886420148,41.4019203762,88.9867840972,77.3144164301,10.5075,1.16486766707
 11/22  19:00:00,247.106859249,25.5818879679,1.35570092599,0.0,41.9242800987,36.8599292233,117.080595677,107.720595677,9.34,0.02
 11/22  20:00:00,228.772774572,25.5818879679,0.872686399347,0.0,41.9242800987,36.8599292233,146.472520742,135.967808489,9.34,1.16471225259
 11/22  21:00:00,201.077988015,25.5818879679,0.505674003729,0.0,34.9369000822,32.3179380704,160.567605934,151.230316009,8.1725,1.16478992497
 11/22  22:00:00,143.381837796,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,128.91363301,124.22363301,4.67,0.02
 11/22  23:00:00,89.4261862433,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943787686,0.0,2.335,1.16443787686
 11/22  24:00:00,123.932525571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,92.0808948252,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550686828,0.0,1.75125,1.16425686828
 11/23  02:00:00,84.9869202142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  03:00:00,84.2306882862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,83.8886765429,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,90.2528112491,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554575144,0.0,1.75125,1.16429575144
 11/23  06:00:00,90.3132791573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,122.153074949,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,285.987089177,282.464589177,3.5025,0.02
 11/23  08:00:00,127.353711178,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,238.513263145,233.846423871,3.5025,1.16433927376
 11/23  09:00:00,176.304587957,25.5818879679,0.0391993720958,0.0,6.98738001645,14.1499734587,160.757900514,157.235400514,3.5025,0.02
 11/23  10:00:00,165.425524346,25.5818879679,0.0715247922941,0.0,6.98738001645,14.1499734587,119.797879796,115.130960026,3.5025,1.16441977035
 11/23  11:00:00,206.23610979,25.5818879679,0.438671441999,0.0,27.9495200658,27.7759469175,85.4585347211,78.4335347211,7.005,0.02
 11/23  12:00:00,237.656515317,25.5818879679,0.94467283932,0.0,27.9495200658,27.7759469175,59.4823441987,51.3127062843,7.005,1.16463791448
 11/23  13:00:00,258.681898074,25.5818879679,2.6230757918,0.0,41.9242800987,36.8599292233,34.168498675,23.6636881178,9.34,1.16481055722
 11/23  14:00:00,262.798483404,25.5818879679,3.47687937325,0.0,41.9242800987,36.8599292233,18.2173833205,7.7126030864,9.34,1.16478023409
 11/23  15:00:00,258.165928596,25.5818879679,3.83745649819,0.0,41.9242800987,36.8599292233,9.99604629184,0.636046291842,9.34,0.02
 11/23  16:00:00,252.487929869,25.5818879679,3.80909158614,0.0,41.9242800987,36.8599292233,16.2212145556,5.71651164558,9.34,1.16470291002
 11/23  17:00:00,249.212893111,25.5818879679,2.99292349278,0.0,41.9242800987,36.8599292233,37.9255464542,27.4206648532,9.34,1.16488160099
 11/23  18:00:00,221.311314427,25.5818879679,1.11223204441,0.0,27.9495200658,27.7759469175,62.6668915409,54.4971112439,7.005,1.16478029701
 11/23  19:00:00,222.568207822,25.5818879679,0.491860671657,0.0,13.9747600329,18.6919646116,75.3794957669,70.6894957669,4.67,0.02
 11/23  20:00:00,209.689458399,25.5818879679,0.294452985513,0.0,13.9747600329,18.6919646116,87.3214473543,81.4868449272,4.67,1.1646024271
 11/23  21:00:00,196.204714448,25.5818879679,0.0960726715302,0.0,13.9747600329,18.6919646116,99.9222994914,95.2322994914,4.67,0.02
 11/23  22:00:00,172.936904886,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,68.8803874663,63.0459731713,4.67,1.16441429498
 11/23  23:00:00,113.306470731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,142.237695682,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555116783,0.0,1.75125,1.16430116783
 11/24  01:00:00,115.042932499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,104.061544114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,100.512084045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  04:00:00,96.9410286022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923414838,0.0,2.335,1.16423414838
 11/24  05:00:00,116.168915879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,113.572556032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,154.282565915,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,244.364741245,238.530505436,4.67,1.16423580944
 11/24  08:00:00,150.24068661,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,236.645275971,231.955275971,4.67,0.02
 11/24  09:00:00,216.726836428,25.5818879679,0.0550607155151,0.0,34.9369000822,32.3179380704,201.42625719,192.089131682,8.1725,1.1646255079
 11/24  10:00:00,243.845347827,25.5818879679,0.458021882654,0.0,62.886420148,41.4019203762,157.577171802,147.049671802,10.5075,0.02
 11/24  11:00:00,237.462763273,25.5818879679,0.865787289663,0.0,62.886420148,41.4019203762,132.941121788,121.268784506,10.5075,1.16483728176
 11/24  12:00:00,269.038451901,25.5818879679,1.46055775165,0.0,62.886420148,41.4019203762,102.708453833,91.0356972432,10.5075,1.16525659016
 11/24  13:00:00,254.139657617,25.5818879679,2.13114704534,0.0,62.886420148,41.4019203762,81.1745062089,69.5018186001,10.5075,1.16518760879
 11/24  14:00:00,254.684682174,25.5818879679,2.49760286582,0.0,62.886420148,41.4019203762,71.8510950307,59.0330627624,10.5075,2.31053226827
 11/24  15:00:00,253.556486753,25.5818879679,2.78354033702,0.0,62.886420148,41.4019203762,63.2696734879,51.5971482457,10.5075,1.1650252422
 11/24  16:00:00,248.512281664,25.5818879679,2.79403911105,0.0,62.886420148,41.4019203762,66.9217207307,55.2493531332,10.5075,1.16486759752
 11/24  17:00:00,249.306554078,25.5818879679,2.55821764308,0.0,62.886420148,41.4019203762,80.1284227714,69.6009227714,10.5075,0.02
 11/24  18:00:00,253.705570896,25.5818879679,2.04480091319,0.0,62.886420148,41.4019203762,106.307202364,94.6346532279,10.5075,1.16504913578
 11/24  19:00:00,245.383035385,25.5818879679,0.960135152894,0.0,41.9242800987,36.8599292233,139.910284952,129.405382882,9.34,1.16490206948
 11/24  20:00:00,220.689931393,25.5818879679,0.585435807771,0.0,41.9242800987,36.8599292233,172.358520164,161.853721282,9.34,1.16479888269
 11/24  21:00:00,194.14410065,25.5818879679,0.0618238293624,0.0,34.9369000822,32.3179380704,199.945854258,190.608645117,8.1725,1.16470914092
 11/24  22:00:00,136.756905343,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,174.907297601,170.217297601,4.67,0.02
 11/24  23:00:00,85.760105901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942079446,0.0,2.335,1.16442079446
 11/24  24:00:00,120.379361519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,87.2835936361,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,80.1873191685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561910699,0.0,1.75125,1.16436910699
 11/25  03:00:00,79.2816703752,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,78.5178578705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550923881,0.0,1.75125,1.16425923881
 11/25  05:00:00,84.5927118593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  06:00:00,83.593663793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,114.481174811,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,381.248811874,377.726311874,3.5025,0.02
 11/25  08:00:00,117.817824874,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,336.105337306,331.438269363,3.5025,1.16456794261
 11/25  09:00:00,184.072812085,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,246.772575118,239.770452249,5.8375,1.16462286954
 11/25  10:00:00,204.513657193,25.5818879679,0.118096570058,0.0,41.9242800987,36.8599292233,177.769477961,168.409477961,9.34,0.02
 11/25  11:00:00,232.340051054,25.5818879679,0.857210148732,0.0,62.886420148,41.4019203762,135.676308877,124.00383865,10.5075,1.16497022706
 11/25  12:00:00,268.041055822,25.5818879679,1.81376639576,0.0,62.886420148,41.4019203762,94.1646517224,82.4920314821,10.5075,1.16512024029
 11/25  13:00:00,256.120196929,25.5818879679,2.67296649181,0.0,62.886420148,41.4019203762,65.2939439518,53.6211627285,10.5075,1.16528122329
 11/25  14:00:00,262.315788742,25.5818879679,3.43777817925,0.0,62.886420148,41.4019203762,40.7666410118,29.0939816763,10.5075,1.1651593355
 11/25  15:00:00,261.441208153,25.5818879679,3.51921610745,0.0,62.886420148,41.4019203762,35.6683967525,23.9958137249,10.5075,1.16508302765
 11/25  16:00:00,256.133492759,25.5818879679,3.20260398981,0.0,62.886420148,41.4019203762,46.6964527366,35.0239109126,10.5075,1.16504182401
 11/25  17:00:00,255.935120544,25.5818879679,2.68077403621,0.0,62.886420148,41.4019203762,67.5631802147,55.8906936073,10.5075,1.16498660741
 11/25  18:00:00,260.148617703,25.5818879679,1.8528238217,0.0,62.886420148,41.4019203762,102.390365187,90.7179478547,10.5075,1.1649173326
 11/25  19:00:00,236.970375868,25.5818879679,0.52930264702,0.0,34.9369000822,32.3179380704,148.525619357,139.188097617,8.1725,1.16502173993
 11/25  20:00:00,190.354096208,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,178.214803608,171.212555263,5.8375,1.16474834531
 11/25  21:00:00,177.824624222,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,194.730539939,187.728347056,5.8375,1.16469288333
 11/25  22:00:00,133.11892639,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,167.632035687,164.109535687,3.5025,0.02
 11/25  23:00:00,90.648984658,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566211648,0.0,1.75125,1.16441211648
 11/25  24:00:00,124.516572984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  01:00:00,92.4329248564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,83.0617377909,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555935798,0.0,1.75125,1.16430935798
 11/26  03:00:00,80.9394639583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  04:00:00,79.7154433157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,85.9691565407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552059893,0.0,1.75125,1.16427059893
 11/26  06:00:00,85.3702619927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  07:00:00,117.3277047,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,380.18148149,376.65898149,3.5025,0.02
 11/26  08:00:00,123.27531906,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,332.087265662,327.420434242,3.5025,1.16433141949
 11/26  09:00:00,161.617095175,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,244.110184359,240.587684359,3.5025,0.02
 11/26  10:00:00,144.970366849,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,177.149603725,172.482673346,3.5025,1.16443037853
 11/26  11:00:00,186.665903375,25.5818879679,0.166644447208,0.0,27.9495200658,27.7759469175,118.322946315,111.297946315,7.005,0.02
 11/26  12:00:00,220.679666288,25.5818879679,0.551264072704,0.0,27.9495200658,27.7759469175,84.0270032384,75.8572876124,7.005,1.16471562602
 11/26  13:00:00,237.649469759,25.5818879679,1.80353955765,0.0,41.9242800987,36.8599292233,54.6918845906,44.1871510155,9.34,1.16473357508
 11/26  14:00:00,241.492901532,25.5818879679,2.35400992411,0.0,41.9242800987,36.8599292233,41.2600904535,30.7553816456,9.34,1.16470880793
 11/26  15:00:00,236.728987971,25.5818879679,2.53412268297,0.0,41.9242800987,36.8599292233,37.6457261204,28.2857261204,9.34,0.02
 11/26  16:00:00,230.213777024,25.5818879679,2.51744505974,0.0,41.9242800987,36.8599292233,44.8179539018,34.3131415157,9.34,1.16481238611
 11/26  17:00:00,229.127160352,25.5818879679,2.16464761524,0.0,41.9242800987,36.8599292233,62.7012466541,52.1964243028,9.34,1.16482235136
 11/26  18:00:00,205.301308632,25.5818879679,0.736358278079,0.0,27.9495200658,27.7759469175,96.1032798343,87.9335538306,7.005,1.16472600373
 11/26  19:00:00,206.107698376,25.5818879679,0.0558744540869,0.0,13.9747600329,18.6919646116,120.113849522,115.423849522,4.67,0.02
 11/26  20:00:00,187.934251281,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,135.155949396,129.32124991,4.67,1.16469948587
 11/26  21:00:00,175.952388257,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,143.283543806,138.593543806,4.67,0.02
 11/26  22:00:00,159.772717948,25.5818879679,0.0154212704248,0.0,13.9747600329,18.6919646116,101.556899696,95.722424115,4.67,1.16447558085
 11/26  23:00:00,106.88356853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,141.426179259,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550600389,0.0,1.75125,1.16425600389
 11/27  01:00:00,117.909649287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  02:00:00,109.209345561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,109.046436702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,109.300078257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925654387,0.0,2.335,1.16425654387
 11/27  05:00:00,116.717147346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,116.075872696,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,160.786717826,25.5818879679,0.0371774002081,0.0,13.9747600329,18.6919646116,103.034465907,97.2002060093,4.67,1.16425989788
 11/27  08:00:00,175.610710724,25.5818879679,0.134209254782,0.0,13.9747600329,18.6919646116,97.1340883818,92.4440883818,4.67,0.02
 11/27  09:00:00,256.619490179,25.5818879679,1.28330687646,0.0,34.9369000822,32.3179380704,68.1594171637,58.8223265195,8.1725,1.16459064417
 11/27  10:00:00,291.951297476,25.5818879679,3.33328713874,0.0,62.886420148,41.4019203762,34.0381340604,23.5106340604,10.5075,0.02
 11/27  11:00:00,288.270720566,25.5818879679,3.92848999826,0.0,62.886420148,41.4019203762,18.8415810583,7.16927099438,10.5075,1.16481006392
 11/27  12:00:00,308.658393974,25.5818879679,4.55753089894,0.0,62.886420148,41.4019203762,11.6727388745,0.0,10.5075,1.16523887448
 11/27  13:00:00,300.534384746,25.5818879679,5.25596114579,0.0,62.886420148,41.4019203762,11.6726760559,0.0,10.5075,1.16517605589
 11/27  14:00:00,303.647819407,25.5818879679,6.27299067854,0.0,62.886420148,41.4019203762,12.81802949,0.0,10.5075,2.31052949002
 11/27  15:00:00,299.239477578,25.5818879679,7.0076859133,0.0,62.886420148,41.4019203762,11.6725312808,0.0,10.5075,1.16503128078
 11/27  16:00:00,288.605656748,25.5818879679,6.20437490867,0.0,62.886420148,41.4019203762,12.6554928171,0.983114359767,10.5075,1.16487845729
 11/27  17:00:00,290.529726538,25.5818879679,5.89982160175,0.0,62.886420148,41.4019203762,11.2345516213,0.70705162134,10.5075,0.02
 11/27  18:00:00,299.159326612,25.5818879679,5.55709524104,0.0,62.886420148,41.4019203762,11.6725673568,0.0,10.5075,1.16506735677
 11/27  19:00:00,289.486890598,25.5818879679,3.95973942286,0.0,41.9242800987,36.8599292233,25.0087130828,14.503787885,9.34,1.16492519785
 11/27  20:00:00,278.086335438,25.5818879679,3.57964280018,0.0,41.9242800987,36.8599292233,35.2981582005,24.7933312975,9.34,1.16482690301
 11/27  21:00:00,253.492584916,25.5818879679,2.90827966534,0.0,34.9369000822,32.3179380704,39.0822062667,29.7449641519,8.1725,1.16474211478
 11/27  22:00:00,182.284709225,25.5818879679,1.22830931362,0.0,13.9747600329,18.6919646116,6.21191849692,1.52191849692,4.67,0.02
 11/27  23:00:00,125.289272591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940699255,0.0,2.335,1.16440699255
 11/27  24:00:00,155.748500248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,132.851071978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,123.417101731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928028027,0.0,2.335,1.16428028027
 11/28  03:00:00,122.672887279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  04:00:00,119.363378375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,139.292976935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922359462,0.0,2.335,1.16422359462
 11/28  06:00:00,134.946322311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  07:00:00,171.439140848,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,131.455576499,126.765576499,4.67,0.02
 11/28  08:00:00,164.163028334,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,160.384085671,154.549699617,4.67,1.16438605391
 11/28  09:00:00,223.613064483,25.5818879679,0.211281513211,0.0,34.9369000822,32.3179380704,156.402023116,148.209523116,8.1725,0.02
 11/28  10:00:00,247.536959218,25.5818879679,0.881338647755,0.0,62.886420148,41.4019203762,143.276633776,131.604430025,10.5075,1.16470375155
 11/28  11:00:00,237.885954031,25.5818879679,0.957383375269,0.0,62.886420148,41.4019203762,138.960880234,127.288531426,10.5075,1.16484880812
 11/28  12:00:00,267.78771185,25.5818879679,0.921417526533,0.0,62.886420148,41.4019203762,140.5137601,128.841120029,10.5075,1.16514007177
 11/28  13:00:00,247.849142262,25.5818879679,0.832107543669,0.0,62.886420148,41.4019203762,151.113913997,139.441045086,10.5075,1.16536891136
 11/28  14:00:00,244.541618839,25.5818879679,0.823117988972,0.0,62.886420148,41.4019203762,154.294062237,142.621319823,10.5075,1.16524241414
 11/28  15:00:00,240.420077526,25.5818879679,0.771340900929,0.0,62.886420148,41.4019203762,159.512436922,147.83979026,10.5075,1.16514666236
 11/28  16:00:00,236.111298388,25.5818879679,0.72339945812,0.0,62.886420148,41.4019203762,164.652785943,152.980255122,10.5075,1.16503082117
 11/28  17:00:00,238.436312854,25.5818879679,0.65549603886,0.0,62.886420148,41.4019203762,172.568259511,160.895778941,10.5075,1.16498057044
 11/28  18:00:00,247.459899651,25.5818879679,0.551753672281,0.0,62.886420148,41.4019203762,184.694387619,173.021942994,10.5075,1.16494462561
 11/28  19:00:00,245.074103294,25.5818879679,0.221487037043,0.0,41.9242800987,36.8599292233,194.469041279,183.964054001,9.34,1.16498727867
 11/28  20:00:00,223.800953239,25.5818879679,0.111269951737,0.0,41.9242800987,36.8599292233,201.391770149,190.886936652,9.34,1.16483349669
