Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  21:00:00,198.482284449,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,202.499543818,194.307043818,8.1725,0.02
 11/28  22:00:00,141.353121622,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,170.107357327,164.272760644,4.67,1.16459668325
 11/28  23:00:00,91.3115700154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,125.376498608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992679138,0.0,2.335,1.1642679138
 11/29  01:00:00,94.6904343253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  02:00:00,87.3753805131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,86.2321682384,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922316197,0.0,2.335,1.16422316197
 11/29  04:00:00,84.9862803148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  05:00:00,90.1935567323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,88.5952213723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921903771,0.0,2.335,1.16421903771
 11/29  07:00:00,130.682944249,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,339.757310733,335.067310733,4.67,0.02
 11/29  08:00:00,133.325984676,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,309.112680231,304.422680231,4.67,0.02
 11/29  09:00:00,210.055187681,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,261.730695998,252.393644112,8.1725,1.16455188594
 11/29  10:00:00,236.833558952,25.5818879679,0.103424407307,0.0,62.886420148,41.4019203762,208.318184585,196.64589533,10.5075,1.16478925453
 11/29  11:00:00,228.962678367,25.5818879679,0.311826312027,0.0,62.886420148,41.4019203762,171.809344802,161.281844802,10.5075,0.02
 11/29  12:00:00,262.674720607,25.5818879679,0.840615257718,0.0,62.886420148,41.4019203762,138.673338307,125.855545759,10.5075,2.31029254715
 11/29  13:00:00,245.750869655,25.5818879679,1.12497566034,0.0,62.886420148,41.4019203762,117.61353966,105.94072168,10.5075,1.16531798093
 11/29  14:00:00,247.105608592,25.5818879679,1.66714792737,0.0,62.886420148,41.4019203762,98.7941527466,87.1214627089,10.5075,1.16519003764
 11/29  15:00:00,245.633198069,25.5818879679,2.15063685891,0.0,62.886420148,41.4019203762,86.4549335274,74.7823769053,10.5075,1.16505662213
 11/29  16:00:00,241.613690826,25.5818879679,2.28929944419,0.0,62.886420148,41.4019203762,83.9090756458,72.2366509086,10.5075,1.16492473723
 11/29  17:00:00,242.499060344,25.5818879679,1.87488844003,0.0,62.886420148,41.4019203762,104.628535927,92.9561559226,10.5075,1.16488000463
 11/29  18:00:00,250.275276279,25.5818879679,1.28163824183,0.0,62.886420148,41.4019203762,133.450233488,121.777664723,10.5075,1.16506876569
 11/29  19:00:00,246.632220607,25.5818879679,0.651955250736,0.0,41.9242800987,36.8599292233,156.3190739,145.814197654,9.34,1.16487624614
 11/29  20:00:00,231.054487996,25.5818879679,0.462443248151,0.0,41.9242800987,36.8599292233,172.013537627,162.653537627,9.34,0.02
 11/29  21:00:00,203.641638804,25.5818879679,0.0658699050426,0.0,34.9369000822,32.3179380704,188.698711352,179.361535073,8.1725,1.16467627972
 11/29  22:00:00,144.116978208,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,175.608229733,169.773653496,4.67,1.1645762367
 11/29  23:00:00,88.6097014245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  24:00:00,122.692829939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,91.3135737489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926868417,0.0,2.335,1.16426868417
 11/30  02:00:00,83.7495396588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,82.5939998798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  04:00:00,81.3992814046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923618134,0.0,2.335,1.16423618134
 11/30  05:00:00,87.1704029253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,86.2538325375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  07:00:00,132.681847982,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,360.37839486,355.68839486,4.67,0.02
 11/30  08:00:00,132.991917829,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,313.796958179,307.962504619,4.67,1.16445356034
 11/30  09:00:00,211.085235207,25.5818879679,0.0207267208453,0.0,34.9369000822,32.3179380704,246.766962578,237.429950276,8.1725,1.16451230203
 11/30  10:00:00,239.219722639,25.5818879679,0.160311392911,0.0,62.886420148,41.4019203762,187.525513786,176.998013786,10.5075,0.02
 11/30  11:00:00,234.370653682,25.5818879679,0.682695420945,0.0,62.886420148,41.4019203762,148.627424619,136.954986862,10.5075,1.1649377571
 11/30  12:00:00,269.224070496,25.5818879679,1.40123810016,0.0,62.886420148,41.4019203762,107.031094498,95.3584171016,10.5075,1.165177396
 11/30  13:00:00,252.45284845,25.5818879679,2.00111985345,0.0,62.886420148,41.4019203762,85.41277681,73.7401560739,10.5075,1.1651207361
 11/30  14:00:00,250.811820814,25.5818879679,2.68654273677,0.0,62.886420148,41.4019203762,69.1081267195,56.290188147,10.5075,2.31043857249
 11/30  15:00:00,245.636952382,25.5818879679,3.09411496088,0.0,62.886420148,41.4019203762,61.1272407949,49.4547476531,10.5075,1.16499314177
 11/30  16:00:00,243.389678409,25.5818879679,3.43977596773,0.0,62.886420148,41.4019203762,53.1118533451,42.5843533451,10.5075,0.02
 11/30  17:00:00,245.211600995,25.5818879679,3.03236486711,0.0,62.886420148,41.4019203762,71.0282762166,59.3556992483,10.5075,1.16507696825
 11/30  18:00:00,250.287228888,25.5818879679,1.81262890939,0.0,62.886420148,41.4019203762,115.702652033,104.030111033,10.5075,1.16504099966
 11/30  19:00:00,245.943732954,25.5818879679,0.669696297362,0.0,41.9242800987,36.8599292233,159.440357845,148.935454145,9.34,1.16490369983
 11/30  20:00:00,228.957788883,25.5818879679,0.367120112133,0.0,41.9242800987,36.8599292233,186.821701464,176.316891315,9.34,1.16481014955
 11/30  21:00:00,201.246296359,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,202.688384209,193.35115397,8.1725,1.16473023965
 11/30  22:00:00,143.242493696,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,175.221595038,170.531595038,4.67,0.02
 11/30  23:00:00,89.0319438388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939699884,0.0,2.335,1.16439699884
 11/30  24:00:00,123.244921513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,92.6601223067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  02:00:00,85.3246891674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927179263,0.0,2.335,1.16427179263
 12/01  03:00:00,84.2186306643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,83.3920109933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  05:00:00,105.524482343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921669292,0.0,2.335,1.16421669292
 12/01  06:00:00,105.390504462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,152.08065642,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,319.106535284,314.416535284,4.67,0.02
 12/01  08:00:00,144.999080518,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,291.974703326,286.140320318,4.67,1.16438300778
 12/01  09:00:00,212.015911489,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,253.100921348,244.908421348,8.1725,0.02
 12/01  10:00:00,237.615394477,25.5818879679,0.0763885080177,0.0,62.886420148,41.4019203762,213.584852606,201.912559928,10.5075,1.16479267838
 12/01  11:00:00,228.445697536,25.5818879679,0.264059714502,0.0,62.886420148,41.4019203762,185.575018692,173.902658941,10.5075,1.16485975103
 12/01  12:00:00,259.007624323,25.5818879679,0.638742266137,0.0,62.886420148,41.4019203762,160.025031906,148.352372519,10.5075,1.16515938695
 12/01  13:00:00,240.653353066,25.5818879679,0.910102024483,0.0,62.886420148,41.4019203762,139.007242876,127.334620288,10.5075,1.16512258854
 12/01  14:00:00,240.691463824,25.5818879679,1.19763305901,0.0,62.886420148,41.4019203762,122.676228451,111.003453343,10.5075,1.16527510795
 12/01  15:00:00,237.099886192,25.5818879679,1.49195053665,0.0,62.886420148,41.4019203762,117.202014526,105.529560814,10.5075,1.16495371253
 12/01  16:00:00,233.610204857,25.5818879679,1.66250945607,0.0,62.886420148,41.4019203762,114.281776653,102.60941579,10.5075,1.16486086284
 12/01  17:00:00,237.104536071,25.5818879679,1.45595253457,0.0,62.886420148,41.4019203762,127.071132064,115.398602713,10.5075,1.16502935047
 12/01  18:00:00,247.896385271,25.5818879679,0.993128106511,0.0,62.886420148,41.4019203762,150.590964741,138.918465743,10.5075,1.16499899786
 12/01  19:00:00,246.001544173,25.5818879679,0.504421105528,0.0,41.9242800987,36.8599292233,172.742464604,162.237619407,9.34,1.16484519691
 12/01  20:00:00,224.554168423,25.5818879679,0.305071369329,0.0,41.9242800987,36.8599292233,189.234215625,178.729491254,9.34,1.16472437044
 12/01  21:00:00,198.068679269,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,200.858976375,192.666476375,8.1725,0.02
 12/01  22:00:00,140.874904907,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,163.985824714,158.151204741,4.67,1.16461997384
 12/01  23:00:00,90.25853416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  24:00:00,124.09398746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933809419,0.0,2.335,1.16433809419
 12/02  01:00:00,91.1922198714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,83.7648692811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556980893,0.0,1.75125,1.16431980893
 12/02  03:00:00,82.8196717885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,82.354922801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,88.3743979877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550953827,0.0,1.75125,1.16425953827
 12/02  06:00:00,87.7970778198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,123.122482944,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,307.753239334,304.230739334,3.5025,0.02
 12/02  08:00:00,124.826011118,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,274.524377004,269.85739287,3.5025,1.16448413391
 12/02  09:00:00,188.061716274,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,237.631601197,231.774101197,5.8375,0.02
 12/02  10:00:00,208.329151783,25.5818879679,0.0934589862654,0.0,41.9242800987,36.8599292233,201.134075986,190.629400923,9.34,1.16467506359
 12/02  11:00:00,234.07003706,25.5818879679,0.422560839197,0.0,62.886420148,41.4019203762,161.804035875,150.131538931,10.5075,1.16499694336
 12/02  12:00:00,265.717118008,25.5818879679,0.932531855504,0.0,62.886420148,41.4019203762,128.573333107,116.900626059,10.5075,1.16520704735
 12/02  13:00:00,249.141477375,25.5818879679,1.31051963077,0.0,62.886420148,41.4019203762,107.539805502,95.8671658932,10.5075,1.16513960884
 12/02  14:00:00,248.988917213,25.5818879679,1.74472628361,0.0,62.886420148,41.4019203762,93.453655805,81.7808580824,10.5075,1.16529772263
 12/02  15:00:00,246.25859804,25.5818879679,2.12670472973,0.0,62.886420148,41.4019203762,83.1388889966,71.4664224369,10.5075,1.16496655973
 12/02  16:00:00,242.792840533,25.5818879679,2.40136732815,0.0,62.886420148,41.4019203762,78.7441356594,67.0716968943,10.5075,1.16493876509
 12/02  17:00:00,243.269720117,25.5818879679,2.04195253515,0.0,62.886420148,41.4019203762,96.2220401958,84.5496435759,10.5075,1.16489661991
 12/02  18:00:00,251.420116455,25.5818879679,1.40091224971,0.0,62.886420148,41.4019203762,124.330735468,112.658178252,10.5075,1.16505721664
 12/02  19:00:00,234.623467525,25.5818879679,0.435793941281,0.0,34.9369000822,32.3179380704,155.144620751,145.807161094,8.1725,1.16495965617
 12/02  20:00:00,190.133406522,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,178.861384272,171.85900795,5.8375,1.16487632225
 12/02  21:00:00,177.8084894,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,191.128740222,184.126589882,5.8375,1.16465034007
 12/02  22:00:00,132.126772391,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,169.198414127,165.675914127,3.5025,0.02
 12/02  23:00:00,88.2891550045,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573474251,0.0,1.75125,1.16448474251
 12/02  24:00:00,122.150430597,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  01:00:00,91.0655414034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,83.6456540238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552736121,0.0,1.75125,1.16427736121
 12/03  03:00:00,82.5617226715,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,81.7099215849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,87.3562660827,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549371963,0.0,1.75125,1.16424371963
 12/03  06:00:00,86.0146258692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  07:00:00,120.27421432,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,386.983505919,383.461005919,3.5025,0.02
 12/03  08:00:00,121.720578901,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,332.189670809,327.522859189,3.5025,1.16431161932
 12/03  09:00:00,159.722542527,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,246.092928542,242.570428542,3.5025,0.02
 12/03  10:00:00,136.450612451,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,208.883230777,204.216310328,3.5025,1.16442044834
 12/03  11:00:00,173.29624827,25.5818879679,0.0714267188601,0.0,27.9495200658,27.7759469175,165.110437862,158.085437862,7.005,0.02
 12/03  12:00:00,204.287833792,25.5818879679,0.0480826737732,0.0,27.9495200658,27.7759469175,140.578731392,132.409008242,7.005,1.16472314964
 12/03  13:00:00,212.903927198,25.5818879679,0.685377537211,0.0,41.9242800987,36.8599292233,126.997575576,116.492821197,9.34,1.16475437954
 12/03  14:00:00,210.22984163,25.5818879679,0.878856211898,0.0,41.9242800987,36.8599292233,122.635445696,112.130703613,9.34,1.16474208274
 12/03  15:00:00,206.542529692,25.5818879679,1.01771740203,0.0,41.9242800987,36.8599292233,113.452194925,104.092194925,9.34,0.02
 12/03  16:00:00,202.676909192,25.5818879679,1.03347283178,0.0,41.9242800987,36.8599292233,114.300401072,103.795541441,9.34,1.1648596311
 12/03  17:00:00,206.616691278,25.5818879679,0.927794828181,0.0,41.9242800987,36.8599292233,124.568228912,114.063346248,9.34,1.16488266483
 12/03  18:00:00,187.536678735,25.5818879679,0.0317761766947,0.0,27.9495200658,27.7759469175,165.423224591,157.253427228,7.005,1.16479736289
 12/03  19:00:00,193.295854259,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,182.281834562,177.591834562,4.67,0.02
 12/03  20:00:00,176.828942208,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,181.787310531,175.952678709,4.67,1.1646318226
 12/03  21:00:00,167.534146935,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,180.242119052,175.552119052,4.67,0.02
 12/03  22:00:00,151.026928105,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,141.314322728,135.479868352,4.67,1.16445437675
 12/03  23:00:00,94.7135432832,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,128.03525355,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552457599,0.0,1.75125,1.16427457599
 12/04  01:00:00,100.774906268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,93.0075963558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,92.0263111807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923572229,0.0,2.335,1.16423572229
 12/04  04:00:00,91.1214345742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,96.7405426238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,95.1987306443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,140.684630578,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,276.681390165,270.847163094,4.67,1.16422707125
 12/04  08:00:00,142.053446296,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,255.179097888,250.489097888,4.67,0.02
 12/04  09:00:00,219.487000388,25.5818879679,0.0761048269124,0.0,34.9369000822,32.3179380704,201.211907839,191.87476746,8.1725,1.16464037908
 12/04  10:00:00,251.285703296,25.5818879679,0.598239206656,0.0,62.886420148,41.4019203762,143.201909458,132.674409458,10.5075,0.02
 12/04  11:00:00,244.814479937,25.5818879679,1.05982717607,0.0,62.886420148,41.4019203762,117.626633358,105.954189873,10.5075,1.16494348405
 12/04  12:00:00,275.575997044,25.5818879679,1.67955205833,0.0,62.886420148,41.4019203762,92.3350213671,80.6623859277,10.5075,1.16513543933
 12/04  13:00:00,258.346022985,25.5818879679,1.98364492604,0.0,62.886420148,41.4019203762,86.6894753073,73.8713806434,10.5075,2.31059466393
 12/04  14:00:00,255.981344729,25.5818879679,2.28419306449,0.0,62.886420148,41.4019203762,80.043183357,68.3705515632,10.5075,1.16513179375
 12/04  15:00:00,252.367194092,25.5818879679,2.5618285107,0.0,62.886420148,41.4019203762,73.0942960667,61.4217899645,10.5075,1.16500610224
 12/04  16:00:00,249.565291613,25.5818879679,2.76820598181,0.0,62.886420148,41.4019203762,69.6552344639,57.9828522233,10.5075,1.16488224062
 12/04  17:00:00,251.100366663,25.5818879679,2.39972209966,0.0,62.886420148,41.4019203762,84.5746797601,72.9021151177,10.5075,1.16506464231
 12/04  18:00:00,259.812110408,25.5818879679,1.86358543909,0.0,62.886420148,41.4019203762,105.434551597,93.76200467,10.5075,1.16504692671
 12/04  19:00:00,256.049719058,25.5818879679,1.09665094183,0.0,41.9242800987,36.8599292233,118.840116368,108.335254844,9.34,1.16486152405
 12/04  20:00:00,244.568932351,25.5818879679,0.984561207755,0.0,41.9242800987,36.8599292233,120.791641118,111.431641118,9.34,0.02
 12/04  21:00:00,219.045002345,25.5818879679,0.766649016922,0.0,34.9369000822,32.3179380704,122.724755512,113.387587681,8.1725,1.16466783153
 12/04  22:00:00,159.150452194,25.5818879679,0.0455745205594,0.0,13.9747600329,18.6919646116,87.81192769,81.9772864617,4.67,1.16464122831
 12/04  23:00:00,106.821245909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,139.694786206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,112.992447031,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992677917,0.0,2.335,1.1642677917
 12/05  02:00:00,104.899826641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,104.382229821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,104.451700151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923818385,0.0,2.335,1.16423818385
 12/05  05:00:00,127.989461779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  06:00:00,128.273007799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,177.208029736,25.5818879679,0.0295521827257,0.0,13.9747600329,18.6919646116,147.606606326,142.916606326,4.67,0.02
 12/05  08:00:00,179.203573638,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,138.642408633,132.807947529,4.67,1.1644611042
 12/05  09:00:00,246.182821252,25.5818879679,0.513754379097,0.0,34.9369000822,32.3179380704,117.459128439,108.122100293,8.1725,1.16452814526
 12/05  10:00:00,277.293564414,25.5818879679,1.60780974978,0.0,62.886420148,41.4019203762,88.3725959678,77.8450959678,10.5075,0.02
 12/05  11:00:00,275.23496577,25.5818879679,2.19926526505,0.0,62.886420148,41.4019203762,76.3144067432,64.6419392372,10.5075,1.16496750599
 12/05  12:00:00,299.501698945,25.5818879679,2.85854037447,0.0,62.886420148,41.4019203762,60.1214093254,48.4486894649,10.5075,1.16521986045
 12/05  13:00:00,289.188455045,25.5818879679,3.30638036214,0.0,62.886420148,41.4019203762,51.665898777,39.9932262418,10.5075,1.16517253523
 12/05  14:00:00,290.088569373,25.5818879679,3.67993169289,0.0,62.886420148,41.4019203762,46.1977625553,33.379688056,10.5075,2.31057449932
 12/05  15:00:00,286.737639816,25.5818879679,4.15166423431,0.0,62.886420148,41.4019203762,35.1462612119,23.4736884614,10.5075,1.16507275051
 12/05  16:00:00,284.340611295,25.5818879679,4.55208471127,0.0,62.886420148,41.4019203762,27.2977887934,15.6253565808,10.5075,1.16493221262
 12/05  17:00:00,288.402028944,25.5818879679,4.69145324,0.0,62.886420148,41.4019203762,27.7413607695,16.0689588549,10.5075,1.16490191462
 12/05  18:00:00,299.51005421,25.5818879679,4.79661139166,0.0,62.886420148,41.4019203762,26.2718612402,15.7443612402,10.5075,0.02
 12/05  19:00:00,294.505036197,25.5818879679,4.12876292313,0.0,41.9242800987,36.8599292233,30.1949899639,19.6899794528,9.34,1.16501051113
 12/05  20:00:00,277.645566015,25.5818879679,4.07910298029,0.0,41.9242800987,36.8599292233,33.1501846412,22.6454351038,9.34,1.16474953743
 12/05  21:00:00,254.254925705,25.5818879679,3.42442128812,0.0,34.9369000822,32.3179380704,33.9877503405,24.6505692107,8.1725,1.16468112981
 12/05  22:00:00,181.385493682,25.5818879679,1.82874762595,0.0,13.9747600329,18.6919646116,4.80409994331,0.11409994331,4.67,0.02
 12/05  23:00:00,129.411184637,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942404449,0.0,2.335,1.16442404449
 12/05  24:00:00,158.860779869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,137.652962575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924409108,0.0,2.335,1.16424409108
 12/06  02:00:00,127.967335468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,127.613853539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  04:00:00,127.308020847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,135.281094721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992148406,0.0,2.335,1.1642148406
 12/06  06:00:00,134.583819335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  07:00:00,181.408846964,25.5818879679,0.856262988317,0.0,13.9747600329,18.6919646116,30.5767346428,25.8867346428,4.67,0.02
 12/06  08:00:00,191.425858894,25.5818879679,0.92538779317,0.0,13.9747600329,18.6919646116,55.5047212949,49.6703080003,4.67,1.16441329459
 12/06  09:00:00,266.883995217,25.5818879679,2.52446510204,0.0,34.9369000822,32.3179380704,40.770833254,32.578333254,8.1725,0.02
 12/06  10:00:00,300.109423315,25.5818879679,4.89616869404,0.0,62.886420148,41.4019203762,20.0461355843,8.37394757342,10.5075,1.16468801088
 12/06  11:00:00,296.082863996,25.5818879679,5.3168968492,0.0,62.886420148,41.4019203762,12.0650644138,0.392746449818,10.5075,1.16481796396
 12/06  12:00:00,313.24961937,25.5818879679,6.01623817275,0.0,62.886420148,41.4019203762,11.6725732039,0.0,10.5075,1.16507320393
 12/06  13:00:00,306.779773053,25.5818879679,6.70109001943,0.0,62.886420148,41.4019203762,11.672804354,0.0,10.5075,1.16530435396
 12/06  14:00:00,307.408102704,25.5818879679,7.11525140332,0.0,62.886420148,41.4019203762,11.6726957189,0.0,10.5075,1.16519571893
 12/06  15:00:00,300.491999859,25.5818879679,7.42161088975,0.0,62.886420148,41.4019203762,11.6726534381,0.0,10.5075,1.16515343813
 12/06  16:00:00,295.521345405,25.5818879679,7.75174324906,0.0,62.886420148,41.4019203762,11.6725688945,0.0,10.5075,1.16506889448
 12/06  17:00:00,296.641627725,25.5818879679,7.25044522937,0.0,62.886420148,41.4019203762,11.6725292714,0.0,10.5075,1.16502927137
 12/06  18:00:00,303.540522094,25.5818879679,6.32771611855,0.0,62.886420148,41.4019203762,11.6725043489,0.0,10.5075,1.16500434886
 12/06  19:00:00,296.126433764,25.5818879679,5.05553558987,0.0,41.9242800987,36.8599292233,11.1269685266,0.622092276656,9.34,1.16487624997
 12/06  20:00:00,286.436704339,25.5818879679,4.74408689857,0.0,41.9242800987,36.8599292233,18.0860293375,7.58123749285,9.34,1.16479184469
 12/06  21:00:00,262.339546776,25.5818879679,4.09299272532,0.0,34.9369000822,32.3179380704,19.9312624614,10.5940411468,8.1725,1.16472131462
 12/06  22:00:00,189.544050696,25.5818879679,2.79933698636,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/06  23:00:00,131.484321737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944132709,0.0,2.335,1.16444132709
 12/06  24:00:00,160.338540065,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,139.570538473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,129.484716034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926933486,0.0,2.335,1.16426933486
 12/07  03:00:00,128.764854822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,123.308973902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  05:00:00,125.85994101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921729472,0.0,2.335,1.16421729472
 12/07  06:00:00,122.497255703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,165.81579954,25.5818879679,0.00101008402591,0.0,13.9747600329,18.6919646116,97.9234728483,93.2334728483,4.67,0.02
 12/07  08:00:00,169.679123571,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,117.195591945,111.361200944,4.67,1.16439100113
 12/07  09:00:00,243.849926252,25.5818879679,0.76803262547,0.0,34.9369000822,32.3179380704,102.198768005,94.0062680055,8.1725,0.02
 12/07  10:00:00,272.774730129,25.5818879679,1.888519301,0.0,62.886420148,41.4019203762,76.1955080029,64.5232780162,10.5075,1.16472998671
 12/07  11:00:00,267.034509303,25.5818879679,2.68103241814,0.0,62.886420148,41.4019203762,52.6885594875,41.0161648602,10.5075,1.16489462722
 12/07  12:00:00,293.068381886,25.5818879679,3.41439740895,0.0,62.886420148,41.4019203762,29.1070909851,17.4343807204,10.5075,1.16521026474
 12/07  13:00:00,278.372109848,25.5818879679,3.86959978843,0.0,62.886420148,41.4019203762,17.7567942002,6.08410940528,10.5075,1.16518479487
 12/07  14:00:00,276.432513003,25.5818879679,4.46517654075,0.0,62.886420148,41.4019203762,11.6728513187,0.0,10.5075,1.16535131867
 12/07  15:00:00,271.2971992,25.5818879679,4.94709052413,0.0,62.886420148,41.4019203762,11.6725367396,0.0,10.5075,1.16503673962
 12/07  16:00:00,266.567518476,25.5818879679,5.11481013628,0.0,62.886420148,41.4019203762,11.672453894,0.0,10.5075,1.16495389405
 12/07  17:00:00,266.552340572,25.5818879679,4.48847859261,0.0,62.886420148,41.4019203762,19.2195684856,7.54715231553,10.5075,1.16491617011
 12/07  18:00:00,270.757977449,25.5818879679,3.24599356935,0.0,62.886420148,41.4019203762,57.1567289058,45.4841129025,10.5075,1.16511600333
 12/07  19:00:00,265.06867242,25.5818879679,2.07573474643,0.0,41.9242800987,36.8599292233,81.7787345877,71.2737635815,9.34,1.16497100617
 12/07  20:00:00,250.292720128,25.5818879679,1.62014491353,0.0,41.9242800987,36.8599292233,98.8101127662,88.3052538854,9.34,1.16485888078
 12/07  21:00:00,223.568073477,25.5818879679,1.09533374222,0.0,34.9369000822,32.3179380704,101.322743873,91.9854576962,8.1725,1.16478617689
 12/07  22:00:00,158.668645454,25.5818879679,0.153572628146,0.0,13.9747600329,18.6919646116,81.5523361224,76.8623361224,4.67,0.02
 12/07  23:00:00,102.099662739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938384423,0.0,2.335,1.16438384423
 12/07  24:00:00,134.179686322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,105.405032571,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  02:00:00,97.3616778803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923320463,0.0,2.335,1.16423320463
 12/08  03:00:00,95.6792443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,94.1673885611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,115.296307096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  06:00:00,114.831938943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924448095,0.0,2.335,1.16424448095
 12/08  07:00:00,161.679239547,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,211.384031278,206.694031278,4.67,0.02
 12/08  08:00:00,158.274881225,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,196.357712633,190.523319246,4.67,1.16439338747
 12/08  09:00:00,228.613067789,25.5818879679,0.143704772361,0.0,34.9369000822,32.3179380704,155.911274233,147.718774233,8.1725,0.02
 12/08  10:00:00,263.343185475,25.5818879679,1.19060441017,0.0,62.886420148,41.4019203762,104.938264933,93.2659683131,10.5075,1.16479661942
 12/08  11:00:00,261.662688272,25.5818879679,2.02767832153,0.0,62.886420148,41.4019203762,71.3976645742,59.7251685527,10.5075,1.16499602145
 12/08  12:00:00,291.745988961,25.5818879679,2.79000428708,0.0,62.886420148,41.4019203762,47.012625553,35.3400130187,10.5075,1.16511253426
 12/08  13:00:00,279.31387726,25.5818879679,3.15118797457,0.0,62.886420148,41.4019203762,42.2184818445,30.5456149596,10.5075,1.16536688491
 12/08  14:00:00,278.372323712,25.5818879679,3.40341514642,0.0,62.886420148,41.4019203762,37.9716544564,26.2988967965,10.5075,1.1652576599
 12/08  15:00:00,272.793549949,25.5818879679,3.48057589915,0.0,62.886420148,41.4019203762,36.0967456484,24.4240670943,10.5075,1.16517855411
 12/08  16:00:00,267.580388217,25.5818879679,3.35444427818,0.0,62.886420148,41.4019203762,42.4961616846,30.8235829049,10.5075,1.16507877967
 12/08  17:00:00,271.580151033,25.5818879679,3.31277156517,0.0,62.886420148,41.4019203762,47.6830421382,36.0104958591,10.5075,1.16504627916
 12/08  18:00:00,281.737798388,25.5818879679,3.21385184793,0.0,62.886420148,41.4019203762,54.776241366,43.1037128761,10.5075,1.16502848996
 12/08  19:00:00,278.296586976,25.5818879679,2.56477256565,0.0,41.9242800987,36.8599292233,62.3617987973,51.8569138085,9.34,1.16488498878
 12/08  20:00:00,260.244195656,25.5818879679,2.37302342664,0.0,41.9242800987,36.8599292233,69.1097268279,58.6049526296,9.34,1.16477419832
 12/08  21:00:00,235.804346784,25.5818879679,1.77476282257,0.0,34.9369000822,32.3179380704,72.8312120516,63.4940090159,8.1725,1.16470303568
 12/08  22:00:00,172.105046469,25.5818879679,0.70936242374,0.0,13.9747600329,18.6919646116,30.3298848007,25.6398848007,4.67,0.02
 12/08  23:00:00,123.055615536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940063656,0.0,2.335,1.16440063656
 12/08  24:00:00,154.833603449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,131.276811959,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,123.733389915,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563993051,0.0,1.75125,1.16438993051
 12/09  03:00:00,124.475310305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,124.231360875,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,131.956727073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915510054,0.0,1.75125,1.164260054
 12/09  06:00:00,131.004569368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,165.583681178,25.5818879679,0.4163846804,0.0,6.98738001645,14.1499734587,38.3129224211,34.7904224211,3.5025,0.02
 12/09  08:00:00,174.927394326,25.5818879679,0.4621820821,0.0,6.98738001645,14.1499734587,66.3485759257,61.6815073001,3.5025,1.16456862562
 12/09  09:00:00,235.973921733,25.5818879679,1.30592290556,0.0,20.9621400493,23.2339557645,56.2104329376,50.3529329376,5.8375,0.02
 12/09  10:00:00,262.755187317,25.5818879679,3.40520078124,0.0,41.9242800987,36.8599292233,41.0940757127,30.5893547662,9.34,1.16472094646
 12/09  11:00:00,289.393059399,25.5818879679,4.61987095042,0.0,62.886420148,41.4019203762,22.2895496554,10.6171437731,10.5075,1.16490588238
 12/09  12:00:00,308.933716357,25.5818879679,4.97442703664,0.0,62.886420148,41.4019203762,11.6725891691,0.0,10.5075,1.16508916914
 12/09  13:00:00,301.335895644,25.5818879679,5.54707948369,0.0,62.886420148,41.4019203762,11.6727837087,0.0,10.5075,1.16528370874
 12/09  14:00:00,302.108997118,25.5818879679,6.14674836541,0.0,62.886420148,41.4019203762,11.6726864401,0.0,10.5075,1.16518644014
 12/09  15:00:00,291.864721993,25.5818879679,5.98095823077,0.0,62.886420148,41.4019203762,11.6726346334,0.0,10.5075,1.16513463338
 12/09  16:00:00,278.913828045,25.5818879679,5.60360205363,0.0,62.886420148,41.4019203762,11.6726191509,0.0,10.5075,1.16511915092
 12/09  17:00:00,277.693528093,25.5818879679,4.98025641935,0.0,62.886420148,41.4019203762,11.6725890707,0.0,10.5075,1.16508907067
 12/09  18:00:00,283.616867758,25.5818879679,4.07190889429,0.0,62.886420148,41.4019203762,20.303614693,8.63107030965,10.5075,1.16504438333
 12/09  19:00:00,261.505684179,25.5818879679,2.31649237517,0.0,34.9369000822,32.3179380704,50.8102767583,41.4728114254,8.1725,1.16496533294
 12/09  20:00:00,216.506951153,25.5818879679,0.912655659998,0.0,20.9621400493,23.2339557645,72.3619879668,65.3597497136,5.8375,1.16473825321
 12/09  21:00:00,202.192963963,25.5818879679,0.73292494653,0.0,20.9621400493,23.2339557645,83.3386912447,76.3364614122,5.8375,1.16472983253
 12/09  22:00:00,153.56243443,25.5818879679,0.167435918289,0.0,6.98738001645,14.1499734587,51.9511897951,48.4286897951,3.5025,0.02
 12/09  23:00:00,110.810827503,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575793767,0.0,1.75125,1.16450793767
 12/09  24:00:00,141.624764015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,114.390359239,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554220057,0.0,1.75125,1.16429220057
 12/10  02:00:00,104.705239055,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  03:00:00,102.366308724,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,100.189402855,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552443246,0.0,1.75125,1.16427443246
 12/10  05:00:00,105.301865996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  06:00:00,103.195041799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,134.24227913,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,188.024986005,183.35821884,3.5025,1.16426716495
 12/10  08:00:00,135.767743752,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,185.016655226,181.494155226,3.5025,0.02
 12/10  09:00:00,171.572870303,25.5818879679,0.0165916950034,0.0,6.98738001645,14.1499734587,151.676298448,148.153798448,3.5025,0.02
 12/10  10:00:00,147.774849031,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,138.003540918,133.336662467,3.5025,1.16437845097
 12/10  11:00:00,183.363134196,25.5818879679,0.285545380254,0.0,27.9495200658,27.7759469175,111.234262592,103.064618205,7.005,1.16464438652
 12/10  12:00:00,214.252170091,25.5818879679,0.661320072759,0.0,27.9495200658,27.7759469175,90.8001718654,83.7751718654,7.005,0.02
 12/10  13:00:00,225.423797064,25.5818879679,1.64397611004,0.0,41.9242800987,36.8599292233,74.264654487,63.7597868024,9.34,1.16486768459
 12/10  14:00:00,222.642677985,25.5818879679,2.07486348762,0.0,41.9242800987,36.8599292233,67.5998819057,57.0950149303,9.34,1.16486697544
 12/10  15:00:00,214.920608015,25.5818879679,2.27267266802,0.0,41.9242800987,36.8599292233,68.977971688,58.4731671558,9.34,1.16480453221
 12/10  16:00:00,210.334937365,25.5818879679,2.44237468882,0.0,41.9242800987,36.8599292233,69.0115494802,59.6515494802,9.34,0.02
 12/10  17:00:00,210.144550737,25.5818879679,2.24655463838,0.0,41.9242800987,36.8599292233,83.8585464887,73.3537051643,9.34,1.16484132437
 12/10  18:00:00,186.751378046,25.5818879679,0.786740950877,0.0,27.9495200658,27.7759469175,114.540749248,106.370960742,7.005,1.16478850609
 12/10  19:00:00,189.222927314,25.5818879679,0.032520209911,0.0,13.9747600329,18.6919646116,141.746341856,135.911692068,4.67,1.16464978884
 12/10  20:00:00,167.910730866,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,160.013662308,155.323662308,4.67,0.02
 12/10  21:00:00,157.75862658,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,172.285412696,166.450886757,4.67,1.16452593904
 12/10  22:00:00,142.330728605,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,137.159981697,132.469981697,4.67,0.02
 12/10  23:00:00,85.1959249506,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559846822,0.0,1.75125,1.16434846822
 12/10  24:00:00,119.378361476,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,91.3735154742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,84.4539051695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992513783,0.0,2.335,1.1642513783
 12/11  03:00:00,83.4401617238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,82.8261232619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,88.9158620905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,88.2229250707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926413282,0.0,2.335,1.16426413282
 12/11  07:00:00,134.705687881,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,300.815013152,296.125013152,4.67,0.02
 12/11  08:00:00,135.620487127,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,273.531577522,267.697160753,4.67,1.16441676926
 12/11  09:00:00,212.574912042,25.5818879679,0.0384741209541,0.0,34.9369000822,32.3179380704,227.052461241,218.859961241,8.1725,0.02
 12/11  10:00:00,238.961440092,25.5818879679,0.252256997861,0.0,62.886420148,41.4019203762,184.008011384,172.335684362,10.5075,1.16482702235
 12/11  11:00:00,229.680986082,25.5818879679,0.632185444593,0.0,62.886420148,41.4019203762,159.859562612,148.187232664,10.5075,1.1648299478
 12/11  12:00:00,261.046874698,25.5818879679,0.928230928107,0.0,62.886420148,41.4019203762,136.954456185,125.281800377,10.5075,1.16515580804
 12/11  13:00:00,243.131758754,25.5818879679,1.16153431386,0.0,62.886420148,41.4019203762,121.896754033,110.223836712,10.5075,1.16541732074
 12/11  14:00:00,242.448770726,25.5818879679,1.53986927357,0.0,62.886420148,41.4019203762,110.671714076,98.9989014145,10.5075,1.16531266105
 12/11  15:00:00,239.051788316,25.5818879679,1.82556273041,0.0,62.886420148,41.4019203762,104.077099672,92.4045970232,10.5075,1.16500264848
 12/11  16:00:00,235.87113837,25.5818879679,2.07406136949,0.0,62.886420148,41.4019203762,99.4105724347,87.7381464919,10.5075,1.1649259428
 12/11  17:00:00,236.92866943,25.5818879679,1.76038476191,0.0,62.886420148,41.4019203762,117.874391569,106.201996645,10.5075,1.16489492381
 12/11  18:00:00,245.868541051,25.5818879679,1.15411598509,0.0,62.886420148,41.4019203762,146.261410259,134.588806938,10.5075,1.16510332121
 12/11  19:00:00,243.987334433,25.5818879679,0.572943380809,0.0,41.9242800987,36.8599292233,171.055497624,160.55053364,9.34,1.16496398378
 12/11  20:00:00,228.765325258,25.5818879679,0.304097603117,0.0,41.9242800987,36.8599292233,192.854109189,182.349251903,9.34,1.16485728626
 12/11  21:00:00,201.720774769,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,211.366922218,202.029631826,8.1725,1.16479039205
 12/11  22:00:00,142.787269808,25.5818879679,0.00917022506763,0.0,13.9747600329,18.6919646116,190.681903539,185.991903539,4.67,0.02
 12/11  23:00:00,87.4317177766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993896155,0.0,2.335,1.1643896155
 12/11  24:00:00,121.888790414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  01:00:00,90.6378995664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,83.6394963228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924041737,0.0,2.335,1.16424041737
 12/12  03:00:00,82.6940724491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  04:00:00,81.8132237338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,103.576797948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,103.24665708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925369045,0.0,2.335,1.16425369045
 12/12  07:00:00,150.489337289,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,352.961467567,348.271467567,4.67,0.02
 12/12  08:00:00,144.988121004,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,305.86675395,300.032346472,4.67,1.16440747874
 12/12  09:00:00,214.484161068,25.5818879679,0.0206764301583,0.0,34.9369000822,32.3179380704,237.06279533,228.87029533,8.1725,0.02
 12/12  10:00:00,244.753679059,25.5818879679,0.288989051657,0.0,62.886420148,41.4019203762,172.313759284,160.641437969,10.5075,1.164821315
 12/12  11:00:00,241.379646014,25.5818879679,0.933500915992,0.0,62.886420148,41.4019203762,128.855705391,117.183380666,10.5075,1.16482472486
 12/12  12:00:00,274.847135429,25.5818879679,1.74535812554,0.0,62.886420148,41.4019203762,91.0081114659,79.3354584328,10.5075,1.16515303315
 12/12  13:00:00,260.068828408,25.5818879679,2.42123477055,0.0,62.886420148,41.4019203762,69.0689654025,57.3960485323,10.5075,1.16541687022
 12/12  14:00:00,259.95662216,25.5818879679,2.99962219035,0.0,62.886420148,41.4019203762,53.8196268056,42.1468130205,10.5075,1.16531378513
 12/12  15:00:00,256.748424998,25.5818879679,3.38459779408,0.0,62.886420148,41.4019203762,45.2024045253,33.5298996893,10.5075,1.16500483602
 12/12  16:00:00,253.32967311,25.5818879679,3.53381379411,0.0,62.886420148,41.4019203762,42.7584009019,31.0859712636,10.5075,1.16492963828
 12/12  17:00:00,254.977434245,25.5818879679,3.11871254978,0.0,62.886420148,41.4019203762,59.6281111581,47.9557109294,10.5075,1.1649002287
 12/12  18:00:00,260.540655261,25.5818879679,2.3012246503,0.0,62.886420148,41.4019203762,90.4257060499,78.7530953549,10.5075,1.16511069502
 12/12  19:00:00,255.401056002,25.5818879679,1.32053384551,0.0,41.9242800987,36.8599292233,110.800875104,100.295902401,9.34,1.16497270342
 12/12  20:00:00,233.991006441,25.5818879679,0.998101599322,0.0,41.9242800987,36.8599292233,125.228308456,114.723441132,9.34,1.16486732403
 12/12  21:00:00,206.823597803,25.5818879679,0.667679945701,0.0,34.9369000822,32.3179380704,136.205872069,126.868570241,8.1725,1.1648018287
 12/12  22:00:00,149.997696187,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,96.9070123892,92.2170123892,4.67,0.02
 12/12  23:00:00,101.663239802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940146215,0.0,2.335,1.16440146215
 12/12  24:00:00,134.194916687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  01:00:00,106.773250427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,100.033653312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925256246,0.0,2.335,1.16425256246
 12/13  03:00:00,100.745881082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,102.312113442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  05:00:00,109.911547282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,109.311048625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926627968,0.0,2.335,1.16426627968
 12/13  07:00:00,150.414090717,25.5818879679,0.00631131934714,0.0,13.9747600329,18.6919646116,177.152747275,172.462747275,4.67,0.02
 12/13  08:00:00,148.51222214,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,187.114574799,181.280153528,4.67,1.16442127141
 12/13  09:00:00,221.155344389,25.5818879679,0.0757673254923,0.0,34.9369000822,32.3179380704,166.288793422,158.096293422,8.1725,0.02
 12/13  10:00:00,246.693554761,25.5818879679,0.858483377717,0.0,62.886420148,41.4019203762,139.351984467,127.679732049,10.5075,1.16475241825
 12/13  11:00:00,234.850414479,25.5818879679,1.11530048543,0.0,62.886420148,41.4019203762,123.357338995,111.68499649,10.5075,1.16484250492
 12/13  12:00:00,264.301625886,25.5818879679,1.72993847119,0.0,62.886420148,41.4019203762,102.746524797,91.0738515569,10.5075,1.16517324057
 12/13  13:00:00,244.416029397,25.5818879679,2.21923526937,0.0,62.886420148,41.4019203762,90.7465492816,79.0738905898,10.5075,1.16515869177
 12/13  14:00:00,241.903078075,25.5818879679,2.65853969377,0.0,62.886420148,41.4019203762,81.8986705289,70.2258325023,10.5075,1.16533802658
 12/13  15:00:00,237.15979179,25.5818879679,2.85722155229,0.0,62.886420148,41.4019203762,80.4364124247,68.7638823061,10.5075,1.16503011866
 12/13  16:00:00,232.487064753,25.5818879679,2.93556274769,0.0,62.886420148,41.4019203762,82.2135426063,70.5410861511,10.5075,1.16495645524
 12/13  17:00:00,232.731707609,25.5818879679,2.49030323267,0.0,62.886420148,41.4019203762,101.836189266,90.1637606691,10.5075,1.16492859724
 12/13  18:00:00,240.226203185,25.5818879679,1.87293151453,0.0,62.886420148,41.4019203762,127.899451011,116.227035479,10.5075,1.16491553192
 12/13  19:00:00,237.528406648,25.5818879679,0.942798447198,0.0,41.9242800987,36.8599292233,152.386282401,141.881277793,9.34,1.16500460771
 12/13  20:00:00,221.307149417,25.5818879679,0.702096147584,0.0,41.9242800987,36.8599292233,170.486968382,159.982245568,9.34,1.164722814
 12/13  21:00:00,195.729572048,25.5818879679,0.327743775046,0.0,34.9369000822,32.3179380704,182.177625201,172.840288618,8.1725,1.16483658241
 12/13  22:00:00,137.628298268,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,166.390156774,161.700156774,4.67,0.02
 12/13  23:00:00,82.4814650316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943683854,0.0,2.335,1.16443683854
 12/13  24:00:00,117.521467441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,86.5200989575,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,79.9219742993,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928791385,0.0,2.335,1.16428791385
 12/14  03:00:00,79.3077939845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,79.0749443308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  05:00:00,85.3601252716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923551404,0.0,2.335,1.16423551404
 12/14  06:00:00,84.5151617645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,131.794794948,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,357.640951071,352.950951071,4.67,0.02
 12/14  08:00:00,130.548747831,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,331.510426201,325.675967927,4.67,1.16445827412
 12/14  09:00:00,206.709413243,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,292.814416089,284.621916089,8.1725,0.02
 12/14  10:00:00,231.016163826,25.5818879679,0.0339920219446,0.0,62.886420148,41.4019203762,255.528257825,243.855966435,10.5075,1.16479139038
 12/14  11:00:00,221.606310406,25.5818879679,0.035096805025,0.0,62.886420148,41.4019203762,233.497261577,221.82487825,10.5075,1.16488332711
 12/14  12:00:00,252.444311212,25.5818879679,0.0610967383434,0.0,62.886420148,41.4019203762,210.359018983,198.68630257,10.5075,1.1652164127
 12/14  13:00:00,231.805189486,25.5818879679,0.293420529696,0.0,62.886420148,41.4019203762,192.897080437,181.224377018,10.5075,1.16520341962
 12/14  14:00:00,230.221684744,25.5818879679,0.501358911968,0.0,62.886420148,41.4019203762,176.803841394,165.13095644,10.5075,1.16538495386
 12/14  15:00:00,226.705717599,25.5818879679,0.664062950465,0.0,62.886420148,41.4019203762,168.708326003,157.035748079,10.5075,1.165077924
 12/14  16:00:00,223.420792439,25.5818879679,0.787511473187,0.0,62.886420148,41.4019203762,164.210760937,152.538255131,10.5075,1.16500580542
 12/14  17:00:00,226.518536263,25.5818879679,0.722265609973,0.0,62.886420148,41.4019203762,176.91413894,165.2416595,10.5075,1.16497943976
 12/14  18:00:00,235.931921318,25.5818879679,0.453365642066,0.0,62.886420148,41.4019203762,202.625997689,190.953529739,10.5075,1.16496795013
 12/14  19:00:00,234.457237366,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,225.485183676,214.980332444,9.34,1.16485123253
 12/14  20:00:00,218.176747513,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,242.479431138,231.974652983,9.34,1.16477815491
 12/14  21:00:00,193.111043895,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,254.022046049,244.68482684,8.1725,1.16471920895
 12/14  22:00:00,135.97646469,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,227.96440077,223.27440077,4.67,0.02
 12/14  23:00:00,79.8440598053,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942767109,0.0,2.335,1.16442767109
 12/14  24:00:00,115.229369222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,84.1032909107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
