Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  02:00:00,78.0552219467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927525726,0.0,2.335,1.16427525726
 12/15  03:00:00,77.8496681581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,77.6681483646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,111.202700812,11.025320573,0.0,0.0,3.49369000822,9.08398230582,30.1424338048,26.6431734949,2.335,1.16426030999
 12/15  06:00:00,111.261370571,11.025320573,0.0,0.0,3.49369000822,9.08398230582,31.3377308365,28.9827308365,2.335,0.02
 12/15  07:00:00,148.111121375,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,424.066698164,419.376698164,4.67,0.02
 12/15  08:00:00,139.576809533,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,387.327451088,381.49304131,4.67,1.16440977872
 12/15  09:00:00,206.615043431,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,328.995091913,320.802591913,8.1725,0.02
 12/15  10:00:00,231.109097015,25.5818879679,0.0299852928998,0.0,62.886420148,41.4019203762,271.973721815,260.301454411,10.5075,1.16476740425
 12/15  11:00:00,222.01166668,25.5818879679,0.0543799832176,0.0,62.886420148,41.4019203762,233.250473688,221.578027227,10.5075,1.16494646108
 12/15  12:00:00,252.958340901,25.5818879679,0.0992434828253,0.0,62.886420148,41.4019203762,198.142117987,186.469336093,10.5075,1.16528189461
 12/15  13:00:00,232.937039874,25.5818879679,0.515051625416,0.0,62.886420148,41.4019203762,170.798725102,159.125954817,10.5075,1.16527028517
 12/15  14:00:00,231.55523291,25.5818879679,0.811891882393,0.0,62.886420148,41.4019203762,149.159829292,137.487153399,10.5075,1.1651758932
 12/15  15:00:00,228.519820271,25.5818879679,1.00759799424,0.0,62.886420148,41.4019203762,135.970324585,124.297676347,10.5075,1.16514823831
 12/15  16:00:00,225.598246566,25.5818879679,1.24012525907,0.0,62.886420148,41.4019203762,127.797220342,116.124642823,10.5075,1.16507751873
 12/15  17:00:00,227.664844859,25.5818879679,1.031287893,0.0,62.886420148,41.4019203762,145.48281538,133.810262806,10.5075,1.16505257444
 12/15  18:00:00,236.402541636,25.5818879679,0.53458128281,0.0,62.886420148,41.4019203762,190.71197722,179.039434597,10.5075,1.16504262254
 12/15  19:00:00,234.684524889,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,226.47333407,215.968300861,9.34,1.16503320824
 12/15  20:00:00,212.430162966,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,244.952659136,234.4478036,9.34,1.16485553612
 12/15  21:00:00,187.151497434,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,263.572988003,254.235690112,8.1725,1.16479789031
 12/15  22:00:00,131.331800116,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,239.587727345,234.897727345,4.67,0.02
 12/15  23:00:00,80.4875740456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994450535,0.0,2.335,1.1644450535
 12/15  24:00:00,115.641369432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,82.0631171666,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557425907,0.0,1.75125,1.16432425907
 12/16  02:00:00,76.0187014732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  03:00:00,75.8056840954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,75.7158971975,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549507018,0.0,1.75125,1.16424507018
 12/16  05:00:00,89.767004466,7.35021371533,0.0,0.0,3.49369000822,6.81298672936,14.8620925662,13.0908425662,1.75125,0.02
 12/16  06:00:00,89.5143059431,7.35021371533,0.0,0.0,3.49369000822,6.81298672936,14.9687775676,13.1975275676,1.75125,0.02
 12/16  07:00:00,117.751106005,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,385.085361366,380.418545261,3.5025,1.16431610446
 12/16  08:00:00,116.798717986,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,342.643959665,339.121459665,3.5025,0.02
 12/16  09:00:00,180.347669119,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,282.96315455,275.961114359,5.8375,1.16454019028
 12/16  10:00:00,198.648208104,25.5818879679,0.0758794188909,0.0,41.9242800987,36.8599292233,212.008289691,202.648289691,9.34,0.02
 12/16  11:00:00,228.769199103,25.5818879679,0.428620111819,0.0,62.886420148,41.4019203762,157.239684046,145.56716763,10.5075,1.16501641616
 12/16  12:00:00,265.23902764,25.5818879679,1.07702648672,0.0,62.886420148,41.4019203762,118.251984275,106.579316828,10.5075,1.16516744689
 12/16  13:00:00,252.127818319,25.5818879679,1.74064069446,0.0,62.886420148,41.4019203762,92.7518077163,79.9336976697,10.5075,2.31061004658
 12/16  14:00:00,253.380742951,25.5818879679,2.27532709481,0.0,62.886420148,41.4019203762,74.0749506662,62.4022777051,10.5075,1.16517296115
 12/16  15:00:00,249.868418026,25.5818879679,2.58653947731,0.0,62.886420148,41.4019203762,69.3381244484,57.665574592,10.5075,1.1650498564
 12/16  16:00:00,245.866391868,25.5818879679,2.82969621722,0.0,62.886420148,41.4019203762,64.7404053425,53.0678667682,10.5075,1.16503857428
 12/16  17:00:00,245.822757799,25.5818879679,2.35512449493,0.0,62.886420148,41.4019203762,84.4760385175,72.803526178,10.5075,1.16501233954
 12/16  18:00:00,254.653410983,25.5818879679,1.81357208705,0.0,62.886420148,41.4019203762,106.244441892,94.5719706714,10.5075,1.16497122073
 12/16  19:00:00,238.48013445,25.5818879679,0.831071256233,0.0,34.9369000822,32.3179380704,122.398616656,113.061228985,8.1725,1.16488767027
 12/16  20:00:00,192.924339851,25.5818879679,0.256109965987,0.0,20.9621400493,23.2339557645,135.63965296,128.637358106,5.8375,1.16479485411
 12/16  21:00:00,178.962806017,25.5818879679,0.0726456021925,0.0,20.9621400493,23.2339557645,147.02911416,141.17161416,5.8375,0.02
 12/16  22:00:00,133.254964364,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,121.502503552,116.8354524,3.5025,1.16455115165
 12/16  23:00:00,89.5921656549,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,123.132862579,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564591478,0.0,1.75125,1.16439591478
 12/17  01:00:00,93.3590871916,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  02:00:00,85.9381708985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,84.9750112511,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552819525,0.0,1.75125,1.16427819525
 12/17  04:00:00,84.2873166191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  05:00:00,90.3947973683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  06:00:00,89.5754575383,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549257971,0.0,1.75125,1.16424257971
 12/17  07:00:00,123.622201451,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,275.680339184,272.157839184,3.5025,0.02
 12/17  08:00:00,123.866078162,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,271.607564362,268.085064362,3.5025,0.02
 12/17  09:00:00,158.758328314,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,236.924190206,232.257281733,3.5025,1.16440847348
 12/17  10:00:00,132.706004867,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,215.155850547,211.633350547,3.5025,0.02
 12/17  11:00:00,169.165139069,25.5818879679,0.0890372192078,0.0,27.9495200658,27.7759469175,171.090505494,162.920763526,7.005,1.16474196843
 12/17  12:00:00,201.996526029,25.5818879679,0.0436099805164,0.0,27.9495200658,27.7759469175,140.669586335,132.49985773,7.005,1.16472860544
 12/17  13:00:00,214.387680046,25.5818879679,0.939743500384,0.0,41.9242800987,36.8599292233,109.290337475,98.7855352104,9.34,1.16480226435
 12/17  14:00:00,214.998681751,25.5818879679,1.17547457407,0.0,41.9242800987,36.8599292233,94.0833925313,84.7233925313,9.34,0.02
 12/17  15:00:00,211.86531525,25.5818879679,1.48812875418,0.0,41.9242800987,36.8599292233,87.1081316839,76.60335968,9.34,1.16477200395
 12/17  16:00:00,208.390617157,25.5818879679,1.6672721045,0.0,41.9242800987,36.8599292233,85.3410123358,74.8362437127,9.34,1.16476862304
 12/17  17:00:00,209.10069102,25.5818879679,1.34841910058,0.0,41.9242800987,36.8599292233,102.097878251,91.5930629212,9.34,1.16481533021
 12/17  18:00:00,186.445924491,25.5818879679,0.10504428602,0.0,27.9495200658,27.7759469175,162.114602423,153.944852506,7.005,1.16474991684
 12/17  19:00:00,190.711642802,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,197.576474411,192.886474411,4.67,0.02
 12/17  20:00:00,171.839418833,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,211.477875682,205.643275881,4.67,1.16459980092
 12/17  21:00:00,161.267059215,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,225.057108066,220.367108066,4.67,0.02
 12/17  22:00:00,144.653320719,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,196.685860444,190.851424894,4.67,1.1644355497
 12/17  23:00:00,86.7395813199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,120.723822779,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915513541,0.0,1.75125,1.164263541
 12/18  01:00:00,91.5906899286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  02:00:00,84.1588823146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,82.8742168625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923179429,0.0,2.335,1.16423179429
 12/18  04:00:00,82.0084019766,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  05:00:00,87.5566351448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,86.0685501343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,132.117609632,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,386.355755587,380.52152608,4.67,1.16422950699
 12/18  08:00:00,131.786203644,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,338.311357115,333.621357115,4.67,0.02
 12/18  09:00:00,210.760494539,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,261.299137994,251.962036405,8.1725,1.16460158907
 12/18  10:00:00,240.409718356,25.5818879679,0.185843078761,0.0,62.886420148,41.4019203762,186.274885061,175.747385061,10.5075,0.02
 12/18  11:00:00,234.143408692,25.5818879679,0.661190969245,0.0,62.886420148,41.4019203762,148.866063901,137.193557779,10.5075,1.1650061226
 12/18  12:00:00,267.083133103,25.5818879679,1.21328975786,0.0,62.886420148,41.4019203762,116.726519479,103.908688613,10.5075,2.31033086569
 12/18  13:00:00,249.877548585,25.5818879679,1.74333819791,0.0,62.886420148,41.4019203762,95.7754913235,84.1025933212,10.5075,1.16539800229
 12/18  14:00:00,248.85678413,25.5818879679,2.25613237295,0.0,62.886420148,41.4019203762,80.2560842418,68.5832839344,10.5075,1.16530030737
 12/18  15:00:00,244.658220915,25.5818879679,2.5669138079,0.0,62.886420148,41.4019203762,74.948375567,63.2756806576,10.5075,1.16519490938
 12/18  16:00:00,240.845717404,25.5818879679,2.7993865043,0.0,62.886420148,41.4019203762,72.9940467525,61.3214560375,10.5075,1.16509071502
 12/18  17:00:00,243.178369861,25.5818879679,2.63593632574,0.0,62.886420148,41.4019203762,82.9973860715,71.3248082339,10.5075,1.16507783756
 12/18  18:00:00,248.845579882,25.5818879679,1.67387693291,0.0,62.886420148,41.4019203762,120.743973836,109.071393877,10.5075,1.16507995943
 12/18  19:00:00,245.702523996,25.5818879679,0.784633854616,0.0,41.9242800987,36.8599292233,148.763842022,138.258911019,9.34,1.16493100307
 12/18  20:00:00,230.659927564,25.5818879679,0.620347082943,0.0,41.9242800987,36.8599292233,162.636803709,152.132000494,9.34,1.16480321551
 12/18  21:00:00,204.066836166,25.5818879679,0.238579650536,0.0,34.9369000822,32.3179380704,176.394422277,168.201922277,8.1725,0.02
 12/18  22:00:00,145.452641004,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,150.926586075,145.091976266,4.67,1.16460980839
 12/18  23:00:00,90.3972069897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,124.493138434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935019883,0.0,2.335,1.16435019883
 12/19  01:00:00,94.3527336806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  02:00:00,86.9359065277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,86.0348412998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923380021,0.0,2.335,1.16423380021
 12/19  04:00:00,85.1833261655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,106.670934026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  06:00:00,105.492079457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923928576,0.0,2.335,1.16423928576
 12/19  07:00:00,151.304047592,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,333.232828781,328.542828781,4.67,0.02
 12/19  08:00:00,144.520417271,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,290.9087948,286.2187948,4.67,0.02
 12/19  09:00:00,213.04717055,25.5818879679,0.0275840525323,0.0,34.9369000822,32.3179380704,231.254009685,221.916899906,8.1725,1.16460977909
 12/19  10:00:00,239.742121725,25.5818879679,0.278542866293,0.0,62.886420148,41.4019203762,179.488778909,167.816478691,10.5075,1.16480021866
 12/19  11:00:00,230.778129007,25.5818879679,0.705377046876,0.0,62.886420148,41.4019203762,153.742080943,142.06973134,10.5075,1.16484960272
 12/19  12:00:00,261.119416215,25.5818879679,1.02915825309,0.0,62.886420148,41.4019203762,131.254783389,119.58202962,10.5075,1.16525376966
 12/19  13:00:00,241.209278319,25.5818879679,1.26344215895,0.0,62.886420148,41.4019203762,120.328503292,108.655735681,10.5075,1.16526761047
 12/19  14:00:00,238.17415911,25.5818879679,1.52319703782,0.0,62.886420148,41.4019203762,114.54400094,102.87132568,10.5075,1.16517526048
 12/19  15:00:00,232.167059229,25.5818879679,1.59262134994,0.0,62.886420148,41.4019203762,116.937328926,105.264716801,10.5075,1.1651121252
 12/19  16:00:00,226.015734357,25.5818879679,1.56165242528,0.0,62.886420148,41.4019203762,123.730437629,112.057909411,10.5075,1.16502821844
 12/19  17:00:00,228.201395084,25.5818879679,1.29498049307,0.0,62.886420148,41.4019203762,140.447956311,128.77544319,10.5075,1.16501312107
 12/19  18:00:00,237.589211183,25.5818879679,0.966464420109,0.0,62.886420148,41.4019203762,162.768146109,151.095633076,10.5075,1.16501303256
 12/19  19:00:00,235.928897223,25.5818879679,0.453044696799,0.0,41.9242800987,36.8599292233,186.88569782,176.380813797,9.34,1.16488402263
 12/19  20:00:00,212.470195722,25.5818879679,0.183855305456,0.0,41.9242800987,36.8599292233,208.062538986,197.557751654,9.34,1.16478733201
 12/19  21:00:00,187.666639086,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,225.390801963,216.053570734,8.1725,1.16473122912
 12/19  22:00:00,131.750163974,25.5818879679,0.00911592414608,0.0,13.9747600329,18.6919646116,203.261284016,198.571284016,4.67,0.02
 12/19  23:00:00,80.1571503713,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943410101,0.0,2.335,1.16443410101
 12/19  24:00:00,115.336073682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,84.0661899673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,78.0407310766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925766444,0.0,2.335,1.16425766444
 12/20  03:00:00,77.8236801875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,77.6419282947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,91.6066902158,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,19.5372511986,17.1822511986,2.335,0.02
 12/20  06:00:00,94.8089861212,11.025320573,0.0,0.0,3.49369000822,9.08398230582,33.0619282392,29.5626573535,2.335,1.1642708857
 12/20  07:00:00,131.47530477,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,426.189218904,421.499218904,4.67,0.02
 12/20  08:00:00,130.252922975,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,394.884179187,390.194179187,4.67,0.02
 12/20  09:00:00,206.437306767,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,332.355979537,323.018842174,8.1725,1.16463736337
 12/20  10:00:00,231.122103719,25.5818879679,0.043210025019,0.0,62.886420148,41.4019203762,266.170575647,254.498277897,10.5075,1.16479774942
 12/20  11:00:00,222.19010709,25.5818879679,0.0334729312931,0.0,62.886420148,41.4019203762,220.730504895,209.057985251,10.5075,1.1650196443
 12/20  12:00:00,253.553480293,25.5818879679,0.375383652172,0.0,62.886420148,41.4019203762,180.310651743,168.63799153,10.5075,1.16516021376
 12/20  13:00:00,233.814442648,25.5818879679,0.762827277691,0.0,62.886420148,41.4019203762,153.943423623,142.270482193,10.5075,1.16544142999
 12/20  14:00:00,234.402869235,25.5818879679,1.09193894685,0.0,62.886420148,41.4019203762,131.381473523,119.708623522,10.5075,1.16535000048
 12/20  15:00:00,231.729270685,25.5818879679,1.40245437518,0.0,62.886420148,41.4019203762,120.052038877,108.37948981,10.5075,1.16504906721
 12/20  16:00:00,228.023125022,25.5818879679,1.59327152373,0.0,62.886420148,41.4019203762,117.364924677,105.692439447,10.5075,1.16498522968
 12/20  17:00:00,230.363799801,25.5818879679,1.3099153431,0.0,62.886420148,41.4019203762,132.973478454,121.301010616,10.5075,1.16496783721
 12/20  18:00:00,240.376647448,25.5818879679,0.879591730912,0.0,62.886420148,41.4019203762,161.715740037,150.043274561,10.5075,1.16496547611
 12/20  19:00:00,239.272629468,25.5818879679,0.462666892493,0.0,41.9242800987,36.8599292233,178.413548118,167.908691593,9.34,1.16485652566
 12/20  20:00:00,223.795702399,25.5818879679,0.282353074312,0.0,41.9242800987,36.8599292233,192.968952693,182.464161528,9.34,1.16479116422
 12/20  21:00:00,198.484391944,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,202.143817778,192.806577713,8.1725,1.16474006443
 12/20  22:00:00,141.459699339,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,172.950654501,168.260654501,4.67,0.02
 12/20  23:00:00,86.7535879692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945182911,0.0,2.335,1.16445182911
 12/20  24:00:00,121.640068558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,91.6413867833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,85.4783343045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923088615,0.0,2.335,1.16423088615
 12/21  03:00:00,85.8094730545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,86.3566235962,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,93.6734992852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925580264,0.0,2.335,1.16425580264
 12/21  06:00:00,93.8994905371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,145.443338327,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,257.596880489,252.906880489,4.67,0.02
 12/21  08:00:00,146.72718195,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,223.906653011,218.072208282,4.67,1.16444472915
 12/21  09:00:00,228.218912876,25.5818879679,0.110843336541,0.0,34.9369000822,32.3179380704,169.342118734,161.149618734,8.1725,0.02
 12/21  10:00:00,263.281766971,25.5818879679,0.895746391065,0.0,62.886420148,41.4019203762,112.984352895,101.312039078,10.5075,1.16481381659
 12/21  11:00:00,261.857128638,25.5818879679,1.91081746353,0.0,62.886420148,41.4019203762,71.0685844118,59.3960807552,10.5075,1.16500365664
 12/21  12:00:00,293.134076907,25.5818879679,2.92503381779,0.0,62.886420148,41.4019203762,39.1222337924,27.4496475232,10.5075,1.16508626923
 12/21  13:00:00,279.775115904,25.5818879679,3.33995289055,0.0,62.886420148,41.4019203762,30.0025435811,18.3296931755,10.5075,1.16535040556
 12/21  14:00:00,276.885576277,25.5818879679,3.73035542897,0.0,62.886420148,41.4019203762,23.6047385434,10.7867863194,10.5075,2.31045222398
 12/21  15:00:00,269.408551628,25.5818879679,3.95094088713,0.0,62.886420148,41.4019203762,20.6428155387,8.97027088431,10.5075,1.16504465435
 12/21  16:00:00,263.518595011,25.5818879679,3.93931491799,0.0,62.886420148,41.4019203762,22.5355738952,10.8631481794,10.5075,1.16492571586
 12/21  17:00:00,266.159713147,25.5818879679,3.61274015013,0.0,62.886420148,41.4019203762,35.0418568605,23.369435828,10.5075,1.16492103255
 12/21  18:00:00,277.284165364,25.5818879679,3.19047168973,0.0,62.886420148,41.4019203762,49.1526724858,37.4802410708,10.5075,1.16493141495
 12/21  19:00:00,274.364733313,25.5818879679,2.38459952089,0.0,41.9242800987,36.8599292233,58.8188529032,49.4588529032,9.34,0.02
 12/21  20:00:00,264.37244485,25.5818879679,2.14455613814,0.0,41.9242800987,36.8599292233,67.5118584711,57.0070435479,9.34,1.16481492318
 12/21  21:00:00,237.889412195,25.5818879679,1.51193221936,0.0,34.9369000822,32.3179380704,74.0284558146,64.6911870376,8.1725,1.16476877706
 12/21  22:00:00,173.023495533,25.5818879679,0.508684313459,0.0,13.9747600329,18.6919646116,40.1049490928,34.2703616752,4.67,1.16458741767
 12/21  23:00:00,118.091856271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  24:00:00,149.476947996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,125.097564913,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921543139,0.0,2.335,1.16421543139
 12/22  02:00:00,116.042416932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  03:00:00,114.753915839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,114.133198129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926130305,0.0,2.335,1.16426130305
 12/22  05:00:00,139.627623064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  06:00:00,139.828222987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,190.31512663,25.5818879679,0.010979155626,0.0,13.9747600329,18.6919646116,94.8901177504,90.2001177504,4.67,0.02
 12/22  08:00:00,187.575864678,25.5818879679,0.0227618686961,0.0,13.9747600329,18.6919646116,106.245351383,100.410917252,4.67,1.1644341307
 12/22  09:00:00,252.178249922,25.5818879679,0.982293310811,0.0,34.9369000822,32.3179380704,90.0402939103,80.7032680059,8.1725,1.16452590443
 12/22  10:00:00,282.518463891,25.5818879679,2.29769935378,0.0,62.886420148,41.4019203762,63.43163621,52.90413621,10.5075,0.02
 12/22  11:00:00,277.939482064,25.5818879679,2.76289542587,0.0,62.886420148,41.4019203762,53.1302105284,41.4577036976,10.5075,1.16500683076
 12/22  12:00:00,300.805118875,25.5818879679,3.31331568641,0.0,62.886420148,41.4019203762,36.4989839368,24.8261866431,10.5075,1.16529729373
 12/22  13:00:00,291.627270964,25.5818879679,3.92657979155,0.0,62.886420148,41.4019203762,23.6441570132,10.8261652418,10.5075,2.31049177139
 12/22  14:00:00,291.471948848,25.5818879679,4.25645577626,0.0,62.886420148,41.4019203762,12.2439830089,0.571079825028,10.5075,1.16540318391
 12/22  15:00:00,283.501508596,25.5818879679,4.13418646856,0.0,62.886420148,41.4019203762,20.5747696124,8.9022487257,10.5075,1.1650208867
 12/22  16:00:00,277.342526903,25.5818879679,3.98039901669,0.0,62.886420148,41.4019203762,28.0378964916,16.3654745871,10.5075,1.16492190452
 12/22  17:00:00,279.343174665,25.5818879679,3.7754716268,0.0,62.886420148,41.4019203762,38.4044266659,26.7320117471,10.5075,1.16491491875
 12/22  18:00:00,287.432967914,25.5818879679,3.44419034645,0.0,62.886420148,41.4019203762,52.0708689901,40.3984460056,10.5075,1.16492298441
 12/22  19:00:00,271.476353624,25.5818879679,1.49800218699,0.0,41.9242800987,36.8599292233,100.785354195,90.2803629417,9.34,1.16499125337
 12/22  20:00:00,237.961418935,25.5818879679,0.560039803344,0.0,41.9242800987,36.8599292233,153.872667331,144.512667331,9.34,0.02
 12/22  21:00:00,203.986570645,25.5818879679,0.101593431744,0.0,34.9369000822,32.3179380704,183.4425366,174.105219868,8.1725,1.16481673228
 12/22  22:00:00,142.062471231,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,172.288317553,166.453713414,4.67,1.1646041396
 12/22  23:00:00,89.816535794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  24:00:00,123.209913084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928967677,0.0,2.335,1.16428967677
 12/23  01:00:00,88.6547471643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,81.0284291182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  03:00:00,79.179945126,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559679254,0.0,1.75125,1.16434679254
 12/23  04:00:00,77.6279239954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  05:00:00,82.9974147942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,81.9608611989,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555152381,0.0,1.75125,1.16430152381
 12/23  07:00:00,120.83659943,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,391.024686417,387.502186417,3.5025,0.02
 12/23  08:00:00,116.320008889,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,369.242806248,364.575719594,3.5025,1.16458665451
 12/23  09:00:00,179.105223874,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,344.535712711,338.678212711,5.8375,0.02
 12/23  10:00:00,195.947833003,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,313.442083445,302.937423439,9.34,1.16466000591
 12/23  11:00:00,221.042655351,25.5818879679,0.0,0.0,62.886420148,41.4019203762,291.10427083,279.431842692,10.5075,1.16492813826
 12/23  12:00:00,251.71038773,25.5818879679,0.0,0.0,62.886420148,41.4019203762,277.692869528,266.020185105,10.5075,1.16518442288
 12/23  13:00:00,230.456214496,25.5818879679,0.0,0.0,62.886420148,41.4019203762,270.318741445,258.646089714,10.5075,1.16515173083
 12/23  14:00:00,228.411479758,25.5818879679,0.0,0.0,62.886420148,41.4019203762,264.094152524,252.421299163,10.5075,1.16535336016
 12/23  15:00:00,224.562987358,25.5818879679,0.0,0.0,62.886420148,41.4019203762,254.492997865,242.820454112,10.5075,1.16504375272
 12/23  16:00:00,221.137713806,25.5818879679,0.0,0.0,62.886420148,41.4019203762,249.956298176,238.283748006,10.5075,1.16505016922
 12/23  17:00:00,224.532261121,25.5818879679,0.0,0.0,62.886420148,41.4019203762,253.509724841,241.837183379,10.5075,1.16504146218
 12/23  18:00:00,234.709097537,25.5818879679,0.0,0.0,62.886420148,41.4019203762,260.131433517,248.458915882,10.5075,1.16501763437
 12/23  19:00:00,220.227138056,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,281.331273733,271.993704146,8.1725,1.16506958655
 12/23  20:00:00,174.626467027,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,303.533580998,296.531206881,5.8375,1.16487411714
 12/23  21:00:00,164.445632584,25.5818879679,0.0,0.0,20.9621400493,23.2339557645,319.310211359,312.307954591,5.8375,1.16475676777
 12/23  22:00:00,121.66534604,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,298.49085394,294.96835394,3.5025,0.02
 12/23  23:00:00,77.2686347999,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576364931,0.0,1.75125,1.16451364931
 12/23  24:00:00,112.517322278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  01:00:00,81.2713295433,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550884415,0.0,1.75125,1.16425884415
 12/24  02:00:00,78.9839542006,3.67510685766,0.0,0.0,3.49369000822,6.81298672936,11.9400711376,10.1688211376,1.75125,0.02
 12/24  03:00:00,86.479805706,11.025320573,0.0,0.0,3.49369000822,6.81298672936,30.2094270823,28.4381770823,1.75125,0.02
 12/24  04:00:00,82.7766262281,7.35021371533,0.0,0.0,3.49369000822,6.81298672936,24.5732248353,21.6576839013,1.75125,1.16429093404
 12/24  05:00:00,93.1493039995,11.2808588142,0.0,0.0,3.49369000822,6.81298672936,38.7216841544,36.9504341544,1.75125,0.02
 12/24  06:00:00,92.8043572209,11.2808588142,0.0,0.0,3.49369000822,6.81298672936,38.8019597341,37.0307097341,1.75125,0.02
 12/24  07:00:00,120.65936885,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,495.27415141,490.607321575,3.5025,1.16432983435
 12/24  08:00:00,116.054752692,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,462.588975208,459.066475208,3.5025,0.02
 12/24  09:00:00,151.481820835,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,406.830029557,403.307529557,3.5025,0.02
 12/24  10:00:00,123.972856263,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,395.073519147,390.40656222,3.5025,1.16445692725
 12/24  11:00:00,158.722073642,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,362.850131076,354.68038312,7.005,1.16474795614
 12/24  12:00:00,190.032131461,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,345.957864355,338.932864355,7.005,0.02
 12/24  13:00:00,196.016919706,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,314.792886309,304.288078018,9.34,1.16480829115
 12/24  14:00:00,194.466604642,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,298.752949945,288.248122009,9.34,1.16482793606
 12/24  15:00:00,190.740321782,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,287.977438903,277.47264745,9.34,1.16479145304
 12/24  16:00:00,187.384385484,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,282.283010032,271.778205022,9.34,1.16480500975
 12/24  17:00:00,190.670577735,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,282.226316698,272.866316698,9.34,0.02
 12/24  18:00:00,172.309789855,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,330.047068787,321.877253195,7.005,1.16481559146
 12/24  19:00:00,178.761026273,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,351.096184277,345.261605419,4.67,1.16457885764
 12/24  20:00:00,158.695957863,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,357.970332439,352.135731939,4.67,1.16460050018
 12/24  21:00:00,149.935786775,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,362.903373673,358.213373673,4.67,0.02
 12/24  22:00:00,135.748272805,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,328.730244922,322.895773811,4.67,1.16447111113
 12/24  23:00:00,77.0922772331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,112.360739093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  01:00:00,81.1360459905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554173026,0.0,1.75125,1.16429173026
 12/25  02:00:00,82.672093519,7.35021371533,0.0,0.0,3.49369000822,6.81298672936,17.9593443667,16.1880943667,1.75125,0.02
 12/25  03:00:00,86.3115850171,11.025320573,0.0,0.0,3.49369000822,6.81298672936,29.8874388007,28.1161888007,1.75125,0.02
 12/25  04:00:00,86.583829562,11.2382691073,0.0,0.0,3.49369000822,6.81298672936,32.4868638337,29.5713306814,1.75125,1.16428315223
 12/25  05:00:00,89.6617404728,7.73352107713,0.0,0.0,3.49369000822,6.81298672936,24.1508210997,22.3795710997,1.75125,0.02
 12/25  06:00:00,92.7842004044,11.4086279348,0.0,0.0,3.49369000822,6.81298672936,33.0446365835,31.2733865835,1.75125,0.02
 12/25  07:00:00,120.568628578,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,486.995599726,482.328814393,3.5025,1.1642853339
 12/25  08:00:00,116.047617552,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,449.2154565,445.6929565,3.5025,0.02
 12/25  09:00:00,151.473038323,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,396.978137239,393.455637239,3.5025,0.02
 12/25  10:00:00,124.058426838,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,380.708651204,376.041737868,3.5025,1.16441333641
 12/25  11:00:00,158.854932761,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,339.908095571,331.738389607,7.005,1.16470596419
 12/25  12:00:00,190.325936514,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,316.340442669,309.315442669,7.005,0.02
 12/25  13:00:00,196.659118097,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,281.715431782,271.210664076,9.34,1.16476770601
 12/25  14:00:00,195.241600028,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,267.167526285,256.662737663,9.34,1.1647886215
 12/25  15:00:00,191.555172063,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,256.468041917,245.963288583,9.34,1.16475333377
 12/25  16:00:00,188.208941134,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,250.782618792,240.27785061,9.34,1.16476818193
 12/25  17:00:00,188.123146243,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,250.754338731,241.394338731,9.34,0.02
 12/25  18:00:00,173.111259604,25.5818879679,0.0,0.0,27.9495200658,27.7759469175,291.829589454,283.659746921,7.005,1.16484253255
 12/25  19:00:00,179.440924585,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,315.547996422,309.713305393,4.67,1.16469102919
 12/25  20:00:00,159.320553573,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,325.256697875,320.566697875,4.67,0.02
 12/25  21:00:00,150.341391132,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,339.44076139,333.60616286,4.67,1.16459853016
 12/25  22:00:00,135.84905289,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,320.00973635,314.17529826,4.67,1.16443809043
 12/25  23:00:00,77.2102407849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,112.432959434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/26  01:00:00,83.5278167321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924171151,0.0,2.335,1.16424171151
 12/26  02:00:00,85.0288315538,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,20.0958254541,17.7408254541,2.335,0.02
 12/26  03:00:00,88.7259727383,11.0892051333,0.0,0.0,3.49369000822,9.08398230582,33.5125326885,31.1575326885,2.335,0.02
 12/26  04:00:00,89.087209095,11.4086279348,0.0,0.0,3.49369000822,9.08398230582,35.596787207,33.241787207,2.335,0.02
 12/26  05:00:00,107.635836575,7.60575195653,0.0,0.0,3.49369000822,9.08398230582,25.0708155859,21.5715486791,2.335,1.16426690678
 12/26  06:00:00,112.671470295,12.8065717422,0.0,0.0,3.49369000822,9.08398230582,42.5407468365,40.1857468365,2.335,0.02
 12/26  07:00:00,151.419074161,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,467.397246394,462.707246394,4.67,0.02
 12/26  08:00:00,139.454806367,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,418.22945345,412.395012855,4.67,1.16444059531
 12/26  09:00:00,206.857666648,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,333.141387277,324.948887277,8.1725,0.02
 12/26  10:00:00,231.899018523,25.5818879679,0.0469155332798,0.0,62.886420148,41.4019203762,258.231249662,246.558909206,10.5075,1.16484045561
 12/26  11:00:00,222.752603998,25.5818879679,0.049873840273,0.0,62.886420148,41.4019203762,218.890922971,207.21850547,10.5075,1.16491750098
 12/26  12:00:00,253.54423968,25.5818879679,0.0757863969429,0.0,62.886420148,41.4019203762,180.483174583,168.810458729,10.5075,1.16521585394
 12/26  13:00:00,234.504849912,25.5818879679,0.477565873813,0.0,62.886420148,41.4019203762,155.851097097,144.178394851,10.5075,1.16520224624
 12/26  14:00:00,234.505692052,25.5818879679,0.826178267189,0.0,62.886420148,41.4019203762,138.114476448,125.296227586,10.5075,2.31074886112
 12/26  15:00:00,231.257708424,25.5818879679,1.00668036583,0.0,62.886420148,41.4019203762,126.246178934,114.573477264,10.5075,1.16520167008
 12/26  16:00:00,227.940288492,25.5818879679,1.26874218437,0.0,62.886420148,41.4019203762,119.58731359,107.914725492,10.5075,1.16508809713
 12/26  17:00:00,225.466259602,25.5818879679,1.02030739379,0.0,62.886420148,41.4019203762,136.520416017,124.847825972,10.5075,1.16509004477
 12/26  18:00:00,237.051048009,25.5818879679,0.560987620768,0.0,62.886420148,41.4019203762,177.738177843,166.065570644,10.5075,1.16510719836
 12/26  19:00:00,235.896126587,25.5818879679,0.0179253142001,0.0,41.9242800987,36.8599292233,209.884714989,199.379766835,9.34,1.16494815425
 12/26  20:00:00,213.302957919,25.5818879679,0.0,0.0,41.9242800987,36.8599292233,233.42479566,224.06479566,9.34,0.02
 12/26  21:00:00,188.168658576,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,227.181737587,217.844459591,8.1725,1.16477799654
 12/26  22:00:00,132.152768857,25.5818879679,0.00806781059034,0.0,13.9747600329,18.6919646116,201.066301061,195.231661452,4.67,1.16463960861
 12/26  23:00:00,80.5134983631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,115.651517325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933901986,0.0,2.335,1.16433901986
 12/27  01:00:00,84.3219370334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,78.2881202442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,78.0564985278,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  04:00:00,77.8747280312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925328398,0.0,2.335,1.16425328398
 12/27  05:00:00,91.9327946951,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,16.1526499872,13.7976499872,2.335,0.02
 12/27  06:00:00,91.4645491858,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,18.3633177244,16.0083177244,2.335,0.02
 12/27  07:00:00,135.111615021,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,397.682172153,391.847901084,4.67,1.16427106942
 12/27  08:00:00,131.057493688,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,345.158823456,340.468823456,4.67,0.02
 12/27  09:00:00,207.68599681,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,283.826758681,274.489668241,8.1725,1.16459043903
 12/27  10:00:00,232.93849972,25.5818879679,0.102748306895,0.0,62.886420148,41.4019203762,219.809211563,209.281711563,10.5075,0.02
 12/27  11:00:00,224.603912388,25.5818879679,0.238094706942,0.0,62.886420148,41.4019203762,177.422303187,165.749788416,10.5075,1.16501477046
 12/27  12:00:00,259.187527456,25.5818879679,0.897518259804,0.0,62.886420148,41.4019203762,139.073335802,126.255447571,10.5075,2.3103882312
 12/27  13:00:00,242.668329642,25.5818879679,1.33307329601,0.0,62.886420148,41.4019203762,113.895703585,102.222753477,10.5075,1.16545010735
 12/27  14:00:00,243.267499735,25.5818879679,1.90400492573,0.0,62.886420148,41.4019203762,93.9690672249,82.2962033161,10.5075,1.16536390877
 12/27  15:00:00,240.779595518,25.5818879679,2.39024493238,0.0,62.886420148,41.4019203762,80.1253298319,68.4528026925,10.5075,1.16502713938
 12/27  16:00:00,237.232590849,25.5818879679,2.65827981621,0.0,62.886420148,41.4019203762,75.2670055645,63.5945527299,10.5075,1.16495283466
 12/27  17:00:00,235.88685042,25.5818879679,2.46788758624,0.0,62.886420148,41.4019203762,86.660772564,74.9883239585,10.5075,1.16494860554
 12/27  18:00:00,244.240793262,25.5818879679,1.38065411072,0.0,62.886420148,41.4019203762,132.259261874,120.58680232,10.5075,1.16495955425
 12/27  19:00:00,241.68251201,25.5818879679,0.508252612953,0.0,41.9242800987,36.8599292233,170.380445721,159.875394349,9.34,1.1650513715
 12/27  20:00:00,226.16400891,25.5818879679,0.212543139285,0.0,41.9242800987,36.8599292233,195.093901896,184.589150446,9.34,1.16475144993
 12/27  21:00:00,199.380733146,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,215.633665102,206.296460362,8.1725,1.16470474043
 12/27  22:00:00,141.29197965,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,187.940685049,183.250685049,4.67,0.02
 12/27  23:00:00,85.9810293783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941102563,0.0,2.335,1.16441102563
 12/27  24:00:00,120.478971217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,89.0727770135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,81.8139628398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923657733,0.0,2.335,1.16423657733
 12/28  03:00:00,80.7313585772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  04:00:00,79.8191592039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,85.6664389547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,92.0434354222,7.35021371533,0.0,0.0,3.49369000822,9.08398230582,18.0511384325,14.5518853805,2.335,1.16425305205
 12/28  07:00:00,135.336898339,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,390.001258597,385.311258597,4.67,0.02
 12/28  08:00:00,131.14271382,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,349.852739541,345.162739541,4.67,0.02
 12/28  09:00:00,209.969534408,25.5818879679,0.0,0.0,34.9369000822,32.3179380704,267.713656489,258.376526123,8.1725,1.16463036604
 12/28  10:00:00,238.828430651,25.5818879679,0.140992410432,0.0,62.886420148,41.4019203762,195.33116809,183.658865729,10.5075,1.16480236048
 12/28  11:00:00,233.753970628,25.5818879679,0.705453304895,0.0,62.886420148,41.4019203762,149.161682301,137.489312627,10.5075,1.16486967355
 12/28  12:00:00,267.037397696,25.5818879679,1.29351408631,0.0,62.886420148,41.4019203762,112.265590435,100.5928987,10.5075,1.16519173421
 12/28  13:00:00,250.46905178,25.5818879679,1.90313815143,0.0,62.886420148,41.4019203762,91.1140156213,79.4413155464,10.5075,1.16520007489
 12/28  14:00:00,249.606673887,25.5818879679,2.48387071753,0.0,62.886420148,41.4019203762,73.5297094294,61.8568023962,10.5075,1.16540703318
 12/28  15:00:00,246.455431789,25.5818879679,2.99401403008,0.0,62.886420148,41.4019203762,62.1784012178,50.5057882411,10.5075,1.16511297674
 12/28  16:00:00,242.194099141,25.5818879679,3.16449741646,0.0,62.886420148,41.4019203762,60.635535637,48.9629766202,10.5075,1.16505901681
 12/28  17:00:00,239.523893321,25.5818879679,2.7132352651,0.0,62.886420148,41.4019203762,79.0843097718,67.4117577797,10.5075,1.16505199203
 12/28  18:00:00,248.415336085,25.5818879679,1.90981152347,0.0,62.886420148,41.4019203762,111.717700308,100.045140027,10.5075,1.16506028077
 12/28  19:00:00,243.942174155,25.5818879679,0.849020659271,0.0,41.9242800987,36.8599292233,143.951428353,133.446467862,9.34,1.16496049136
 12/28  20:00:00,229.65327532,25.5818879679,0.609613250932,0.0,41.9242800987,36.8599292233,163.102849055,152.598126546,9.34,1.16472250901
 12/28  21:00:00,203.908326291,25.5818879679,0.185002205392,0.0,34.9369000822,32.3179380704,180.971756136,171.634393821,8.1725,1.16486231486
 12/28  22:00:00,144.93490899,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,162.211970202,157.521970202,4.67,0.02
 12/28  23:00:00,90.1150867855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945744392,0.0,2.335,1.16445744392
 12/28  24:00:00,124.854628187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,95.3728669944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927160056,0.0,2.335,1.16427160056
 12/29  02:00:00,88.0047374863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,86.8002506955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  04:00:00,86.3509515384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,108.834431042,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925338662,0.0,2.335,1.16425338662
 12/29  06:00:00,109.012049128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  07:00:00,160.350082675,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,286.881571299,282.191571299,4.67,0.02
 12/29  08:00:00,153.026266611,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,256.843803892,251.009329837,4.67,1.1644740557
 12/29  09:00:00,221.059907941,25.5818879679,0.0463433306903,0.0,34.9369000822,32.3179380704,207.942974783,199.750474783,8.1725,0.02
 12/29  10:00:00,254.984193626,25.5818879679,0.547754671884,0.0,62.886420148,41.4019203762,147.159544982,135.487194918,10.5075,1.16485006384
 12/29  11:00:00,257.48654429,25.5818879679,1.45791544521,0.0,62.886420148,41.4019203762,92.0293191441,80.3568595492,10.5075,1.16495959492
 12/29  12:00:00,290.405834358,25.5818879679,2.37749838511,0.0,62.886420148,41.4019203762,56.3925382774,44.7197753105,10.5075,1.16526296687
 12/29  13:00:00,277.334342897,25.5818879679,2.79897290395,0.0,62.886420148,41.4019203762,46.2655343894,33.4475833194,10.5075,2.31045106995
 12/29  14:00:00,277.079349585,25.5818879679,3.43656397082,0.0,62.886420148,41.4019203762,26.2108627775,14.5379640111,10.5075,1.16539876643
 12/29  15:00:00,273.179608471,25.5818879679,4.02321995685,0.0,62.886420148,41.4019203762,12.9488010761,1.27627964364,10.5075,1.16502143248
 12/29  16:00:00,267.969616205,25.5818879679,4.14542090411,0.0,62.886420148,41.4019203762,12.4306486057,0.758218378271,10.5075,1.1649302274
 12/29  17:00:00,263.651817726,25.5818879679,3.6492712515,0.0,62.886420148,41.4019203762,31.6880817453,20.0156495141,10.5075,1.16493223115
 12/29  18:00:00,271.607202985,25.5818879679,2.83202298406,0.0,62.886420148,41.4019203762,62.4975919457,50.8251424651,10.5075,1.16494948067
 12/29  19:00:00,263.010029574,25.5818879679,1.56683244301,0.0,41.9242800987,36.8599292233,93.7001692928,83.1951444603,9.34,1.16502483246
 12/29  20:00:00,239.126768884,25.5818879679,1.00303737218,0.0,41.9242800987,36.8599292233,116.572103743,107.212103743,9.34,0.02
 12/29  21:00:00,211.642831017,25.5818879679,0.672028765622,0.0,34.9369000822,32.3179380704,129.467109918,120.129752726,8.1725,1.16485719249
 12/29  22:00:00,152.441779945,25.5818879679,0.0,0.0,13.9747600329,18.6919646116,95.3624154321,89.5278347443,4.67,1.16458068784
 12/29  23:00:00,104.588622489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  24:00:00,137.549999137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933908049,0.0,2.335,1.16433908049
 12/30  01:00:00,106.432787676,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,97.2940411659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  03:00:00,96.1336672893,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556892881,0.0,1.75125,1.16431892881
 12/30  04:00:00,95.8789753819,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,102.944823036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  06:00:00,103.689680498,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553450115,0.0,1.75125,1.16428450115
 12/30  07:00:00,142.877557824,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,180.397560681,176.875060681,3.5025,0.02
 12/30  08:00:00,146.248237851,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,175.871509176,171.204484766,3.5025,1.16452440992
 12/30  09:00:00,209.353687901,25.5818879679,0.0665057964353,0.0,20.9621400493,23.2339557645,150.788542123,144.931042123,5.8375,0.02
 12/30  10:00:00,237.181980696,25.5818879679,0.716757053115,0.0,41.9242800987,36.8599292233,106.773821434,96.2690865479,9.34,1.16473488619
 12/30  11:00:00,268.23205308,25.5818879679,2.01721932491,0.0,62.886420148,41.4019203762,60.8153511083,49.1428367197,10.5075,1.16501438865
 12/30  12:00:00,297.185466635,25.5818879679,2.76785241981,0.0,62.886420148,41.4019203762,40.0768832361,28.4041005945,10.5075,1.16528264155
 12/30  13:00:00,284.033032289,25.5818879679,3.0871553295,0.0,62.886420148,41.4019203762,34.7299530621,23.0571943983,10.5075,1.16525866382
 12/30  14:00:00,282.160357943,25.5818879679,3.36166052371,0.0,62.886420148,41.4019203762,30.8752328711,19.2025420698,10.5075,1.16519080127
 12/30  15:00:00,275.453389135,25.5818879679,3.66162758087,0.0,62.886420148,41.4019203762,24.309341962,12.6366737833,10.5075,1.16516817869
 12/30  16:00:00,268.976818141,25.5818879679,3.58968778564,0.0,62.886420148,41.4019203762,30.1189929285,17.3013410355,10.5075,2.31015189303
 12/30  17:00:00,267.103652653,25.5818879679,3.34594850041,0.0,62.886420148,41.4019203762,38.6261100447,26.9536529303,10.5075,1.16495711437
 12/30  18:00:00,278.431987017,25.5818879679,3.05720920719,0.0,62.886420148,41.4019203762,51.9689431546,40.2965126716,10.5075,1.16493048301
 12/30  19:00:00,257.128008827,25.5818879679,1.54959474105,0.0,34.9369000822,32.3179380704,77.0871127227,68.8946127227,8.1725,0.02
 12/30  20:00:00,213.441003345,25.5818879679,0.633096779653,0.0,20.9621400493,23.2339557645,93.3766766804,86.3742649118,5.8375,1.16491176858
 12/30  21:00:00,199.514365941,25.5818879679,0.479896698135,0.0,20.9621400493,23.2339557645,102.046379573,95.044112567,5.8375,1.16476700558
 12/30  22:00:00,152.187707596,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,70.2913230189,65.6242257347,3.5025,1.16459728412
 12/30  23:00:00,110.79002931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,142.758529784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563273275,0.0,1.75125,1.16438273275
 12/31  01:00:00,116.195015102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  02:00:00,107.306713273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,105.978551838,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555464385,0.0,1.75125,1.16430464385
 12/31  04:00:00,105.506901195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  05:00:00,113.019975657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,112.959064942,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551470767,0.0,1.75125,1.16426470767
 12/31  07:00:00,151.132489722,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,148.471527566,144.949027566,3.5025,0.02
 12/31  08:00:00,154.4678955,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,154.631249741,151.108749741,3.5025,0.02
 12/31  09:00:00,189.00997907,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,133.934542245,129.267628075,3.5025,1.16441416943
 12/31  10:00:00,169.96557188,25.5818879679,0.0,0.0,6.98738001645,14.1499734587,115.208817596,111.686317596,3.5025,0.02
 12/31  11:00:00,204.443643528,25.5818879679,0.416686761008,0.0,27.9495200658,27.7759469175,95.6562400703,87.4864504725,7.005,1.16478959788
 12/31  12:00:00,231.908313178,25.5818879679,0.676052875273,0.0,27.9495200658,27.7759469175,84.5111800904,76.3414324848,7.005,1.16474760551
 12/31  13:00:00,247.971482098,25.5818879679,1.55440847567,0.0,41.9242800987,36.8599292233,68.8825353274,59.5225353274,9.34,0.02
 12/31  14:00:00,248.962074765,25.5818879679,1.93191119734,0.0,41.9242800987,36.8599292233,63.3098610361,52.8050012478,9.34,1.16485978825
 12/31  15:00:00,243.893270596,25.5818879679,2.12441199748,0.0,41.9242800987,36.8599292233,59.3579826908,48.8531441155,9.34,1.16483857532
 12/31  16:00:00,239.867590039,25.5818879679,2.16360890626,0.0,41.9242800987,36.8599292233,60.8703237975,50.365467352,9.34,1.16485644541
 12/31  17:00:00,239.87064667,25.5818879679,2.2066544059,0.0,41.9242800987,36.8599292233,61.4729690839,50.9680395731,9.34,1.16492951078
 12/31  18:00:00,221.725085918,25.5818879679,0.870894918276,0.0,27.9495200658,27.7759469175,79.0089230948,71.9839230948,7.005,0.02
 12/31  19:00:00,222.207139165,25.5818879679,0.19667998991,0.0,13.9747600329,18.6919646116,97.530649599,91.6959663717,4.67,1.16468322732
 12/31  20:00:00,207.115737287,25.5818879679,0.0960406113027,0.0,13.9747600329,18.6919646116,102.990019775,97.1553158707,4.67,1.16470390431
 12/31  21:00:00,195.373105574,25.5818879679,0.0161644924618,0.0,13.9747600329,18.6919646116,103.701867178,99.0118671777,4.67,0.02
 12/31  22:00:00,174.499130895,25.5818879679,0.0201138650198,0.0,13.9747600329,18.6919646116,63.3545417228,57.520033912,4.67,1.1645078108
 12/31  23:00:00,117.114214719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,149.337309909,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915553428,0.0,1.75125,1.164303428
